Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.5,15.0,2.6,1.5,29.0,11.51,0.0
2016,1,1,8,0,327.0,30.0,2.7,2.0,58.0,39.53,17.41
2016,1,1,8,15,426.5,39.0,2.7,2.5,97.0,75.27,41.27
2016,1,1,8,30,526.0,48.0,2.7,3.0,136.0,120.72,75.39
2016,1,1,8,45,585.0,54.0,2.75,3.5,176.0,164.85,113.19
2016,1,1,9,0,644.0,60.0,2.8,4.0,216.0,213.83,157.04
2016,1,1,9,15,683.5,64.0,2.8,4.5,254.0,259.73,199.63
2016,1,1,9,30,723.0,68.0,2.8,5.0,292.0,307.86,243.94
2016,1,1,9,45,754.5,70.0,2.85,6.0,326.0,352.84,284.69
2016,1,1,10,0,786.0,72.0,2.9,7.0,360.0,398.5,325.02
2016,1,1,10,15,804.5,74.5,2.85,7.0,388.5,439.36,361.59
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,479.42,396.63
2016,1,1,10,45,836.0,78.0,2.8,7.5,438.5,514.01,425.9
2016,1,1,11,0,849.0,79.0,2.8,8.0,460.0,546.92,453.09
2016,1,1,11,15,856.0,80.0,2.75,8.0,474.5,574.56,476.16
2016,1,1,11,30,863.0,81.0,2.7,8.0,489.0,599.82,496.91
2016,1,1,11,45,867.0,81.5,2.65,8.5,496.0,620.19,512.57
2016,1,1,12,0,871.0,82.0,2.6,9.0,503.0,637.79,525.76
2016,1,1,12,15,870.5,82.0,2.55,9.0,502.5,649.12,534.84
2016,1,1,12,30,870.0,82.0,2.5,9.0,502.0,657.41,541.47
2016,1,1,12,45,868.0,80.5,2.45,9.0,494.5,659.97,543.66
2016,1,1,13,0,866.0,79.0,2.4,9.0,487.0,659.43,543.4
2016,1,1,13,15,858.5,78.0,2.35,9.0,471.5,652.79,538.37
2016,1,1,13,30,851.0,77.0,2.3,9.0,456.0,643.15,530.95
2016,1,1,13,45,839.0,75.5,2.25,9.0,433.5,627.19,518.52
2016,1,1,14,0,827.0,74.0,2.2,9.0,411.0,608.52,503.82
2016,1,1,14,15,808.0,71.5,2.15,9.0,382.5,581.94,482.7
2016,1,1,14,30,789.0,69.0,2.1,9.0,354.0,553.25,459.53
2016,1,1,14,45,762.5,66.0,2.05,9.0,319.5,517.9,430.55
2016,1,1,15,0,736.0,63.0,2.0,9.0,285.0,481.31,399.85
2016,1,1,15,15,695.5,59.0,1.9,8.5,246.5,435.52,361.4
2016,1,1,15,30,655.0,55.0,1.8,8.0,208.0,393.22,324.53
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.0,337.26,275.57
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,284.12,227.6
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,215.39,165.6
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,151.94,92.12
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,59.23,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,11.58,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,23.11,12.01
2016,1,2,8,15,0.0,40.5,3.1,4.0,40.5,38.79,27.42
2016,1,2,8,30,0.0,57.0,3.1,4.0,57.0,54.72,41.94
2016,1,2,8,45,6.0,73.0,3.1,4.5,74.5,71.45,56.66
2016,1,2,9,0,12.0,89.0,3.1,5.0,92.0,88.88,71.87
2016,1,2,9,15,17.0,103.5,3.05,5.0,108.5,105.2,86.18
2016,1,2,9,30,22.0,118.0,3.0,5.0,125.0,122.02,100.83
2016,1,2,9,45,27.0,130.5,3.0,5.5,140.0,139.02,115.32
2016,1,2,10,0,32.0,143.0,3.0,6.0,155.0,155.17,128.94
2016,1,2,10,15,149.0,156.5,2.95,6.0,217.5,225.38,188.43
2016,1,2,10,30,266.0,170.0,2.9,6.0,280.0,304.78,255.36
2016,1,2,10,45,271.0,178.5,2.85,6.5,296.0,325.93,272.79
2016,1,2,11,0,276.0,187.0,2.8,7.0,312.0,346.69,289.8
2016,1,2,11,15,313.5,187.5,2.7,7.5,333.0,376.74,314.46
2016,1,2,11,30,351.0,188.0,2.6,8.0,354.0,407.58,339.43
2016,1,2,11,45,291.0,200.5,2.55,8.5,339.5,392.92,326.26
2016,1,2,12,0,231.0,213.0,2.5,9.0,325.0,369.31,305.95
2016,1,2,12,15,166.5,214.0,2.4,9.0,295.0,333.66,276.18
2016,1,2,12,30,102.0,215.0,2.3,9.0,265.0,289.66,239.33
2016,1,2,12,45,213.5,203.5,2.2,9.5,305.5,357.26,296.22
2016,1,2,13,0,325.0,192.0,2.1,10.0,346.0,425.61,351.95
2016,1,2,13,15,198.5,191.5,2.0,10.0,285.0,336.72,278.42
2016,1,2,13,30,72.0,191.0,1.9,10.0,224.0,248.21,204.35
2016,1,2,13,45,82.0,183.0,1.85,10.5,218.5,246.28,203.14
2016,1,2,14,0,92.0,175.0,1.8,11.0,213.0,243.98,201.26
2016,1,2,14,15,58.0,157.0,1.7,11.0,180.0,202.6,166.67
2016,1,2,14,30,24.0,139.0,1.6,11.0,147.0,155.98,127.49
2016,1,2,14,45,20.0,126.5,1.5,11.0,133.0,140.71,114.79
2016,1,2,15,0,16.0,114.0,1.4,11.0,119.0,125.63,102.05
2016,1,2,15,15,11.0,99.5,1.4,10.5,102.5,107.94,87.14
2016,1,2,15,30,6.0,85.0,1.4,10.0,86.0,90.53,72.23
2016,1,2,15,45,3.0,69.0,1.45,9.5,69.5,72.5,56.59
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,54.53,40.83
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,37.62,25.71
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,20.28,8.62
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,10.32,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,7.23,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,14.47,5.32
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,24.13,14.82
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,33.8,23.63
2016,1,3,8,45,0.0,45.5,2.1,6.5,45.5,43.96,32.71
2016,1,3,9,0,0.0,56.0,2.0,7.0,56.0,54.11,41.69
2016,1,3,9,15,0.0,66.0,2.0,7.0,66.0,63.83,50.25
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,73.58,58.75
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,82.4,66.22
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,91.25,73.63
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,112.07,91.35
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,133.13,109.09
2016,1,3,10,45,0.0,114.5,2.2,8.0,114.5,111.59,90.64
2016,1,3,11,0,0.0,93.0,2.3,8.0,93.0,90.2,72.33
2016,1,3,11,15,16.5,141.5,2.45,8.0,149.5,148.15,121.81
2016,1,3,11,30,33.0,190.0,2.6,8.0,206.0,213.03,176.25
2016,1,3,11,45,16.5,127.0,2.8,8.5,135.0,134.28,109.66
2016,1,3,12,0,0.0,64.0,3.0,9.0,64.0,61.87,47.69
2016,1,3,12,15,9.5,124.0,3.1,9.0,129.0,127.43,103.78
2016,1,3,12,30,19.0,184.0,3.2,9.0,194.0,196.1,161.48
2016,1,3,12,45,71.5,197.5,3.3,9.0,232.0,251.86,208.99
2016,1,3,13,0,124.0,211.0,3.4,9.0,270.0,309.49,257.53
2016,1,3,13,15,207.0,198.0,3.25,9.0,293.0,349.83,292.28
2016,1,3,13,30,290.0,185.0,3.1,9.0,316.0,396.31,331.5
2016,1,3,13,45,159.0,173.0,3.0,9.5,244.0,290.75,242.59
2016,1,3,14,0,28.0,161.0,2.9,10.0,172.0,187.62,154.42
2016,1,3,14,15,103.5,156.5,2.7,10.0,195.0,236.73,197.25
2016,1,3,14,30,179.0,152.0,2.5,10.0,218.0,276.04,230.84
2016,1,3,14,45,166.0,139.5,2.4,10.0,196.0,251.96,210.42
2016,1,3,15,0,153.0,127.0,2.3,10.0,174.0,228.03,190.09
2016,1,3,15,15,142.5,111.0,2.2,9.5,150.5,201.29,167.45
2016,1,3,15,30,132.0,95.0,2.1,9.0,127.0,174.72,144.49
2016,1,3,15,45,111.0,78.5,2.05,9.0,102.0,143.04,116.51
2016,1,3,16,0,90.0,62.0,2.0,9.0,77.0,112.42,89.19
2016,1,3,16,15,60.5,45.0,2.05,8.5,54.0,79.0,59.42
2016,1,3,16,30,31.0,28.0,2.1,8.0,31.0,46.56,27.49
2016,1,3,16,45,15.5,14.0,2.15,8.0,15.5,18.29,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,5.78,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,11.57,2.99
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,19.29,10.49
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,27.02,17.44
2016,1,4,8,45,0.0,36.5,2.6,10.5,36.5,35.24,24.7
2016,1,4,9,0,0.0,45.0,2.6,11.0,45.0,43.46,31.88
2016,1,4,9,15,0.0,53.0,2.65,11.0,53.0,51.21,38.63
2016,1,4,9,30,0.0,61.0,2.7,11.0,61.0,58.95,45.32
2016,1,4,9,45,0.0,68.0,2.8,11.5,68.0,65.74,51.01
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,72.56,56.67
2016,1,4,10,15,2.0,110.0,2.95,12.0,110.5,107.97,86.6
2016,1,4,10,30,4.0,145.0,3.0,12.0,146.0,144.09,116.76
2016,1,4,10,45,2.0,145.0,3.1,12.5,145.5,143.26,115.66
2016,1,4,11,0,0.0,145.0,3.2,13.0,145.0,142.31,114.51
2016,1,4,11,15,39.5,176.5,3.3,13.0,195.5,201.02,163.58
2016,1,4,11,30,79.0,208.0,3.4,13.0,246.0,259.36,211.76
2016,1,4,11,45,50.0,197.0,3.5,13.5,221.5,232.05,188.56
2016,1,4,12,0,21.0,186.0,3.6,14.0,197.0,198.25,160.14
2016,1,4,12,15,10.5,97.0,3.6,14.0,102.5,100.85,79.61
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,7.72,0.91
2016,1,4,12,45,2.5,85.5,3.65,14.0,87.0,84.36,65.83
2016,1,4,13,0,5.0,163.0,3.7,14.0,166.0,165.77,133.54
2016,1,4,13,15,2.5,152.0,3.6,13.5,153.5,152.97,123.1
2016,1,4,13,30,0.0,141.0,3.5,13.0,141.0,140.2,112.78
2016,1,4,13,45,0.0,111.5,3.4,13.0,111.5,109.65,87.39
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,79.53,62.16
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,50.24,37.39
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,21.23,12.62
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,19.3,10.98
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,17.36,9.32
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,14.95,7.25
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,12.53,5.16
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,10.12,3.03
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,7.71,0.89
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,5.3,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.89,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.44,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,5.3,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,10.6,2.25
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,17.84,9.23
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,25.09,15.72
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,32.82,22.52
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,40.56,29.26
2016,1,5,9,15,0.0,49.0,2.85,12.0,49.0,47.33,35.16
2016,1,5,9,30,0.0,56.0,2.9,12.0,56.0,54.11,40.99
2016,1,5,9,45,0.0,62.5,3.0,12.0,62.5,60.4,46.35
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,66.7,51.68
2016,1,5,10,15,0.0,72.5,3.2,12.0,72.5,70.09,54.49
2016,1,5,10,30,0.0,76.0,3.3,12.0,76.0,73.49,57.3
2016,1,5,10,45,6.5,121.5,3.4,12.0,124.5,121.88,98.15
2016,1,5,11,0,13.0,167.0,3.5,12.0,173.0,171.69,139.64
2016,1,5,11,15,43.0,187.0,3.55,12.0,207.5,214.11,175.0
2016,1,5,11,30,73.0,207.0,3.6,12.0,242.0,254.72,208.69
2016,1,5,11,45,36.5,161.5,3.7,12.0,179.0,185.77,151.43
2016,1,5,12,0,0.0,116.0,3.8,12.0,116.0,113.21,90.33
2016,1,5,12,15,0.0,81.5,3.8,12.0,81.5,78.82,61.47
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,45.41,33.17
2016,1,5,12,45,0.0,46.5,3.85,12.0,46.5,44.93,32.78
2016,1,5,13,0,0.0,46.0,3.9,12.0,46.0,44.44,32.39
2016,1,5,13,15,0.0,51.5,3.8,12.0,51.5,49.76,36.95
2016,1,5,13,30,0.0,57.0,3.7,12.0,57.0,55.08,41.53
2016,1,5,13,45,0.0,76.0,3.65,12.0,76.0,73.49,57.23
2016,1,5,14,0,0.0,95.0,3.6,12.0,95.0,92.82,73.69
2016,1,5,14,15,8.5,116.5,3.55,12.0,120.0,121.02,97.81
2016,1,5,14,30,17.0,138.0,3.5,12.0,145.0,150.46,122.8
2016,1,5,14,45,13.5,126.0,3.45,12.0,131.0,136.14,110.74
2016,1,5,15,0,10.0,114.0,3.4,12.0,117.0,122.0,98.79
2016,1,5,15,15,5.0,100.0,3.15,11.5,101.5,105.0,84.43
2016,1,5,15,30,0.0,86.0,2.9,11.0,86.0,88.3,70.15
2016,1,5,15,45,221.0,69.0,2.7,11.0,106.0,186.88,152.92
2016,1,5,16,0,442.0,52.0,2.5,11.0,126.0,260.76,208.93
2016,1,5,16,15,342.0,42.0,2.35,10.5,89.5,194.53,150.11
2016,1,5,16,30,242.0,32.0,2.2,10.0,53.0,136.64,91.93
2016,1,5,16,45,121.0,16.0,2.1,9.5,26.5,61.84,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,12.55,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,24.9,12.89
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,42.12,29.1
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,60.34,44.91
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,78.3,60.59
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,96.7,76.59
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.0,116.6,93.62
2016,1,6,9,30,36.0,127.0,3.3,11.0,138.0,136.7,110.73
2016,1,6,9,45,43.0,138.5,3.25,11.0,153.5,152.79,124.38
2016,1,6,10,0,50.0,150.0,3.2,11.0,169.0,169.45,138.43
2016,1,6,10,15,25.0,105.0,3.2,11.0,114.5,114.79,92.61
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,57.98,44.25
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,99.61,79.64
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,142.26,115.39
2016,1,6,11,15,88.0,179.5,3.35,11.0,222.0,231.54,190.82
2016,1,6,11,30,176.0,214.0,3.4,11.0,299.0,327.96,270.67
2016,1,6,11,45,96.0,198.0,3.45,11.0,244.5,261.01,214.79
2016,1,6,12,0,16.0,182.0,3.5,11.0,190.0,190.88,155.61
2016,1,6,12,15,22.5,188.0,3.4,11.0,199.5,201.84,164.95
2016,1,6,12,30,29.0,194.0,3.3,11.0,209.0,219.15,179.35
2016,1,6,12,45,126.0,202.5,3.25,11.0,263.5,299.68,247.61
2016,1,6,13,0,223.0,211.0,3.2,11.0,318.0,374.45,309.89
2016,1,6,13,15,277.5,196.5,3.1,11.0,326.0,402.14,333.04
2016,1,6,13,30,332.0,182.0,3.0,11.0,334.0,421.23,349.42
2016,1,6,13,45,288.5,178.5,2.95,11.0,306.0,388.14,322.23
2016,1,6,14,0,245.0,175.0,2.9,11.0,278.0,354.98,294.98
2016,1,6,14,15,183.0,166.5,2.85,11.0,240.5,297.56,247.5
2016,1,6,14,30,121.0,158.0,2.8,11.0,203.0,249.25,206.92
2016,1,6,14,45,111.0,145.0,2.8,11.0,183.5,227.55,188.95
2016,1,6,15,0,101.0,132.0,2.8,11.0,164.0,206.03,170.81
2016,1,6,15,15,92.0,116.0,2.75,10.5,142.0,181.54,150.21
2016,1,6,15,30,83.0,100.0,2.7,10.0,120.0,157.29,129.42
2016,1,6,15,45,67.0,82.5,2.65,10.0,97.0,122.39,99.05
2016,1,6,16,0,51.0,65.0,2.6,10.0,74.0,94.37,74.28
2016,1,6,16,15,29.0,47.5,2.55,9.5,52.5,64.8,48.25
2016,1,6,16,30,7.0,30.0,2.5,9.0,31.0,33.69,20.03
2016,1,6,16,45,3.5,15.0,2.5,9.0,15.5,15.53,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.5,0.6,9.0,25.0,13.75,0.0
2016,1,7,8,0,169.0,35.0,0.6,9.0,50.0,36.39,18.31
2016,1,7,8,15,263.0,48.0,0.65,9.0,85.5,67.28,40.28
2016,1,7,8,30,357.0,61.0,0.7,9.0,121.0,107.49,69.87
2016,1,7,8,45,447.0,65.5,0.8,9.5,161.5,148.7,102.29
2016,1,7,9,0,537.0,70.0,0.9,10.0,202.0,197.07,142.39
2016,1,7,9,15,580.0,75.5,0.9,10.0,239.0,240.91,181.33
2016,1,7,9,30,623.0,81.0,0.9,10.0,276.0,287.57,222.55
2016,1,7,9,45,684.0,77.5,0.95,10.5,313.0,334.1,262.67
2016,1,7,10,0,745.0,74.0,1.0,11.0,350.0,383.79,304.77
2016,1,7,10,15,763.5,76.0,1.0,11.0,378.0,423.14,338.62
2016,1,7,10,30,782.0,78.0,1.0,11.0,406.0,461.81,371.15
2016,1,7,10,45,559.5,129.5,1.05,11.0,370.5,426.66,345.15
2016,1,7,11,0,337.0,181.0,1.1,11.0,335.0,373.57,303.51
2016,1,7,11,15,224.0,197.5,1.15,11.0,301.0,332.39,270.85
2016,1,7,11,30,111.0,214.0,1.2,11.0,267.0,284.62,231.66
2016,1,7,11,45,110.0,218.0,1.25,11.5,271.5,291.27,236.95
2016,1,7,12,0,109.0,222.0,1.3,12.0,276.0,297.64,241.69
2016,1,7,12,15,474.5,152.0,1.35,12.0,386.5,476.31,388.85
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,643.82,520.11
2016,1,7,12,45,842.5,79.5,1.45,12.0,490.5,648.59,522.92
2016,1,7,13,0,845.0,77.0,1.5,12.0,484.0,650.34,525.08
2016,1,7,13,15,837.5,76.0,1.5,12.0,469.5,644.22,520.82
2016,1,7,13,30,830.0,75.0,1.5,12.0,455.0,635.14,514.31
2016,1,7,13,45,821.5,73.0,1.55,12.0,434.0,621.41,504.59
2016,1,7,14,0,813.0,71.0,1.6,12.0,413.0,604.94,492.6
2016,1,7,14,15,796.0,69.0,1.55,12.0,385.5,580.63,473.68
2016,1,7,14,30,779.0,67.0,1.5,12.0,358.0,554.15,452.79
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.0,522.57,427.55
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,489.38,400.4
2016,1,7,15,15,706.5,55.5,1.3,11.5,256.5,446.48,365.24
2016,1,7,15,30,671.0,52.0,1.2,11.0,219.0,403.5,328.93
2016,1,7,15,45,621.5,46.5,1.1,10.5,179.5,352.14,284.77
2016,1,7,16,0,572.0,41.0,1.0,10.0,140.0,302.49,240.66
2016,1,7,16,15,482.5,34.0,1.0,10.0,101.5,241.6,186.26
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,184.02,127.88
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,84.21,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,15.0,1.65,6.5,15.5,14.27,0.0
2016,1,8,8,0,18.0,30.0,1.7,7.0,31.0,28.79,15.85
2016,1,8,8,15,39.5,46.5,1.7,7.0,52.5,47.46,32.85
2016,1,8,8,30,61.0,63.0,1.7,7.0,74.0,68.71,50.72
2016,1,8,8,45,71.5,80.0,1.75,7.0,96.0,90.92,70.09
2016,1,8,9,0,82.0,97.0,1.8,7.0,118.0,114.25,90.57
2016,1,8,9,15,88.5,113.5,1.75,7.0,138.5,137.01,110.65
2016,1,8,9,30,95.0,130.0,1.7,7.0,159.0,160.37,131.07
2016,1,8,9,45,97.5,143.5,1.65,7.5,176.5,179.8,147.73
2016,1,8,10,0,100.0,157.0,1.6,8.0,194.0,199.34,164.19
2016,1,8,10,15,188.0,164.0,1.55,8.5,241.0,250.26,206.24
2016,1,8,10,30,276.0,171.0,1.5,9.0,288.0,310.67,255.68
2016,1,8,10,45,216.0,186.5,1.45,9.5,280.5,302.42,248.48
2016,1,8,11,0,156.0,202.0,1.4,10.0,273.0,293.64,240.64
2016,1,8,11,15,79.5,182.5,1.45,10.0,218.5,229.91,188.37
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,162.51,131.83
2016,1,8,11,45,19.5,182.0,1.55,10.5,191.5,192.42,156.76
2016,1,8,12,0,36.0,201.0,1.6,11.0,219.0,228.93,186.54
2016,1,8,12,15,39.5,203.0,1.6,11.0,222.5,234.56,191.07
2016,1,8,12,30,43.0,205.0,1.6,11.0,226.0,240.25,195.81
2016,1,8,12,45,136.0,208.5,1.65,11.5,274.5,313.11,256.4
2016,1,8,13,0,229.0,212.0,1.7,12.0,323.0,379.99,310.76
2016,1,8,13,15,305.5,193.5,1.65,12.0,337.0,417.89,341.8
2016,1,8,13,30,382.0,175.0,1.6,12.0,351.0,446.88,365.82
2016,1,8,13,45,306.0,177.0,1.6,12.0,314.0,398.57,326.72
2016,1,8,14,0,230.0,179.0,1.6,12.0,277.0,350.86,288.05
2016,1,8,14,15,115.0,138.5,1.5,11.5,187.5,223.07,183.89
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,96.57,76.97
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,87.06,69.23
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,77.57,61.2
2016,1,8,15,15,0.0,68.5,1.3,10.5,68.5,67.02,52.29
2016,1,8,15,30,0.0,58.0,1.3,10.0,58.0,56.47,43.24
2016,1,8,15,45,0.0,47.5,1.3,10.0,47.5,45.9,33.98
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,35.73,24.96
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,25.58,15.94
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,15.43,6.53
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,7.71,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,15.0,3.05,9.0,15.0,14.45,0.0
2016,1,9,8,0,9.0,30.0,3.1,9.0,30.0,28.48,15.69
2016,1,9,8,15,30.5,46.5,3.1,9.0,51.0,46.68,32.27
2016,1,9,8,30,52.0,63.0,3.1,9.0,72.0,67.35,49.57
2016,1,9,8,45,62.5,80.5,3.1,9.5,94.0,89.23,68.4
2016,1,9,9,0,73.0,98.0,3.1,10.0,116.0,112.24,88.27
2016,1,9,9,15,80.5,114.0,3.05,10.0,136.5,134.0,107.28
2016,1,9,9,30,88.0,130.0,3.0,10.0,157.0,156.44,126.75
2016,1,9,9,45,86.5,143.0,2.95,10.0,172.5,173.17,141.38
2016,1,9,10,0,85.0,156.0,2.9,10.0,188.0,189.7,155.6
2016,1,9,10,15,42.5,112.0,2.75,10.0,128.0,129.61,105.44
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,65.73,51.04
2016,1,9,10,45,0.0,108.0,2.5,10.0,108.0,105.05,84.5
2016,1,9,11,0,0.0,148.0,2.4,10.0,148.0,145.21,118.14
2016,1,9,11,15,21.0,173.5,2.25,10.0,183.5,183.24,149.96
2016,1,9,11,30,42.0,199.0,2.1,10.0,219.0,227.68,186.73
2016,1,9,11,45,37.0,199.0,2.0,10.5,216.5,226.07,184.72
2016,1,9,12,0,32.0,199.0,1.9,11.0,214.0,224.19,182.67
2016,1,9,12,15,92.0,212.0,1.8,11.0,257.5,278.06,227.69
2016,1,9,12,30,152.0,225.0,1.7,11.0,301.0,339.91,278.14
2016,1,9,12,45,83.5,202.5,1.6,11.0,244.0,265.24,216.69
2016,1,9,13,0,15.0,180.0,1.5,11.0,187.0,190.1,154.22
2016,1,9,13,15,7.5,161.5,1.35,11.0,165.0,166.03,134.52
2016,1,9,13,30,0.0,143.0,1.2,11.0,143.0,142.02,114.58
2016,1,9,13,45,16.5,156.0,1.1,11.0,163.5,167.15,136.01
2016,1,9,14,0,33.0,169.0,1.0,11.0,184.0,199.48,162.98
2016,1,9,14,15,32.0,158.5,0.95,11.0,172.0,187.83,153.41
2016,1,9,14,30,31.0,148.0,0.9,11.0,160.0,176.18,143.96
2016,1,9,14,45,27.5,136.0,0.85,11.0,146.0,161.32,131.71
2016,1,9,15,0,24.0,124.0,0.8,11.0,132.0,140.71,114.56
2016,1,9,15,15,19.0,109.0,0.8,10.5,115.0,122.21,99.18
2016,1,9,15,30,14.0,94.0,0.8,10.0,98.0,103.96,83.74
2016,1,9,15,45,7.0,78.0,0.85,10.0,80.0,83.87,66.33
2016,1,9,16,0,0.0,62.0,0.9,10.0,62.0,64.16,49.11
2016,1,9,16,15,0.0,45.0,0.9,10.0,45.0,46.24,33.27
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,27.85,16.47
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.5,2.75,7.5,28.5,11.96,0.0
2016,1,10,8,0,290.0,31.0,2.9,8.0,57.0,37.19,16.81
2016,1,10,8,15,385.0,41.0,2.85,8.0,94.5,71.41,39.17
2016,1,10,8,30,480.0,51.0,2.8,8.0,132.0,115.07,71.31
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,157.78,106.75
2016,1,10,9,0,610.0,62.0,2.8,9.0,213.0,206.11,148.84
2016,1,10,9,15,649.5,66.5,2.75,9.0,251.0,251.46,190.39
2016,1,10,9,30,689.0,71.0,2.7,9.0,289.0,299.2,233.93
2016,1,10,9,45,517.5,105.0,2.7,9.5,278.5,299.81,240.83
2016,1,10,10,0,346.0,139.0,2.7,10.0,268.0,283.82,231.48
2016,1,10,10,15,480.0,123.5,2.6,10.5,318.0,345.35,282.57
2016,1,10,10,30,614.0,108.0,2.5,11.0,368.0,414.31,339.09
2016,1,10,10,45,633.5,109.5,2.45,11.5,390.0,447.35,366.17
2016,1,10,11,0,653.0,111.0,2.4,12.0,412.0,479.72,392.28
2016,1,10,11,15,574.0,137.0,2.3,12.0,408.0,480.6,392.77
2016,1,10,11,30,495.0,163.0,2.2,12.0,404.0,473.84,386.94
2016,1,10,11,45,433.0,180.0,2.1,12.5,393.5,465.39,379.03
2016,1,10,12,0,371.0,197.0,2.0,13.0,383.0,447.32,363.49
2016,1,10,12,15,301.0,209.0,1.95,13.0,359.5,421.8,342.66
2016,1,10,12,30,231.0,221.0,1.9,13.0,336.0,387.12,314.49
2016,1,10,12,45,199.0,220.0,1.85,13.0,318.5,367.73,298.94
2016,1,10,13,0,167.0,219.0,1.8,13.0,301.0,347.42,282.46
2016,1,10,13,15,230.0,206.0,1.75,13.0,315.0,375.66,306.42
2016,1,10,13,30,293.0,193.0,1.7,13.0,329.0,410.25,334.72
2016,1,10,13,45,311.0,180.5,1.7,13.0,319.5,406.88,332.57
2016,1,10,14,0,329.0,168.0,1.7,13.0,310.0,401.97,329.36
2016,1,10,14,15,333.5,156.0,1.65,13.0,291.5,387.52,318.17
2016,1,10,14,30,338.0,144.0,1.6,13.0,273.0,371.73,305.76
2016,1,10,14,45,323.5,133.5,1.55,13.0,248.0,345.3,284.35
2016,1,10,15,0,309.0,123.0,1.5,13.0,223.0,318.51,262.34
2016,1,10,15,15,295.5,109.0,1.4,12.5,195.0,287.83,237.13
2016,1,10,15,30,282.0,95.0,1.3,12.0,167.0,257.02,211.17
2016,1,10,15,45,258.5,80.0,1.25,11.5,137.5,220.32,179.7
2016,1,10,16,0,235.0,65.0,1.2,11.0,108.0,191.43,153.83
2016,1,10,16,15,197.5,50.0,1.3,10.5,79.5,151.15,118.07
2016,1,10,16,30,160.0,35.0,1.4,10.0,51.0,113.46,81.98
2016,1,10,16,45,80.0,17.5,1.5,10.0,25.5,54.27,8.55
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.0,15.0,2.15,9.0,16.5,14.31,0.0
2016,1,11,8,0,28.0,30.0,2.2,9.0,33.0,29.13,15.99
2016,1,11,8,15,51.0,47.0,2.2,9.0,55.0,48.59,33.12
2016,1,11,8,30,74.0,64.0,2.2,9.0,77.0,71.32,52.0
2016,1,11,8,45,85.5,81.5,2.25,9.5,100.0,94.85,72.23
2016,1,11,9,0,97.0,99.0,2.3,10.0,123.0,119.59,93.62
2016,1,11,9,15,104.5,115.0,2.25,10.0,144.5,142.88,114.03
2016,1,11,9,30,112.0,131.0,2.2,10.0,166.0,166.81,134.84
2016,1,11,9,45,118.0,145.0,2.2,10.0,186.0,188.78,153.82
2016,1,11,10,0,124.0,159.0,2.2,10.0,206.0,211.12,172.91
2016,1,11,10,15,79.0,163.5,2.2,10.0,194.5,198.34,162.74
2016,1,11,10,30,34.0,168.0,2.2,10.0,183.0,184.52,151.2
2016,1,11,10,45,31.0,174.5,2.25,10.5,188.5,191.25,156.47
2016,1,11,11,0,28.0,181.0,2.3,11.0,194.0,197.77,161.44
2016,1,11,11,15,14.0,167.5,2.25,11.0,174.0,173.06,140.69
2016,1,11,11,30,0.0,154.0,2.2,11.0,154.0,151.42,122.43
2016,1,11,11,45,7.5,169.5,2.15,11.5,173.5,172.04,139.39
2016,1,11,12,0,15.0,185.0,2.1,12.0,193.0,193.18,156.54
2016,1,11,12,15,22.5,192.0,2.05,12.0,204.0,205.85,167.01
2016,1,11,12,30,30.0,199.0,2.0,12.0,215.0,224.97,182.72
2016,1,11,12,45,19.0,186.0,2.0,12.5,196.0,198.44,160.54
2016,1,11,13,0,8.0,173.0,2.0,13.0,177.0,177.92,143.36
2016,1,11,13,15,66.0,190.0,1.95,13.0,221.5,241.94,197.19
2016,1,11,13,30,124.0,207.0,1.9,13.0,266.0,307.87,251.34
2016,1,11,13,45,80.5,190.0,1.9,13.5,227.5,253.29,206.15
2016,1,11,14,0,37.0,173.0,1.9,14.0,189.0,206.47,167.24
2016,1,11,14,15,38.0,163.0,1.8,13.5,179.0,196.63,159.83
2016,1,11,14,30,39.0,153.0,1.7,13.0,169.0,186.71,152.16
2016,1,11,14,45,36.0,140.5,1.6,13.0,153.5,171.4,139.58
2016,1,11,15,0,33.0,128.0,1.5,13.0,138.0,156.19,126.98
2016,1,11,15,15,342.0,91.5,1.4,12.5,181.5,300.2,248.66
2016,1,11,15,30,651.0,55.0,1.3,12.0,225.0,403.72,330.42
2016,1,11,15,45,599.0,50.0,1.2,12.0,186.0,354.86,287.04
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,305.43,243.23
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,243.74,189.41
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,187.82,136.77
