Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,14.0,6.5,6.26,0.0
2016,1,22,8,0,0.0,13.0,2.9,14.0,13.0,12.53,4.32
2016,1,22,8,15,0.0,21.5,2.85,14.0,21.5,20.74,11.67
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,28.96,18.89
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,37.66,26.48
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,46.37,34.02
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,54.11,40.65
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,61.86,47.22
2016,1,22,9,45,0.0,82.5,2.9,14.0,82.5,79.84,62.37
2016,1,22,10,0,0.0,101.0,3.0,14.0,101.0,97.95,77.49
2016,1,22,10,15,21.5,142.5,3.05,14.0,152.0,148.91,119.89
2016,1,22,10,30,43.0,184.0,3.1,14.0,203.0,205.11,166.1
2016,1,22,10,45,24.5,176.5,3.2,14.0,188.0,186.35,150.38
2016,1,22,11,0,6.0,169.0,3.3,14.0,173.0,169.27,136.01
2016,1,22,11,15,3.0,165.0,3.35,14.0,167.0,163.76,131.33
2016,1,22,11,30,0.0,161.0,3.4,14.0,161.0,158.07,126.48
2016,1,22,11,45,0.0,122.0,3.5,14.0,122.0,118.89,94.11
2016,1,22,12,0,0.0,83.0,3.6,14.0,83.0,80.29,62.0
2016,1,22,12,15,0.0,105.0,3.55,14.0,105.0,102.0,80.12
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,124.11,98.44
2016,1,22,12,45,0.0,110.0,3.5,14.0,110.0,107.07,84.31
2016,1,22,13,0,0.0,93.0,3.5,14.0,93.0,90.12,70.26
2016,1,22,13,15,0.0,99.5,3.35,14.0,99.5,96.66,75.78
2016,1,22,13,30,0.0,106.0,3.2,14.0,106.0,103.29,81.37
2016,1,22,13,45,0.0,106.0,3.1,14.0,106.0,103.42,81.57
2016,1,22,14,0,0.0,106.0,3.0,14.0,106.0,103.6,81.83
2016,1,22,14,15,0.0,92.5,3.0,14.0,92.5,90.01,70.57
2016,1,22,14,30,0.0,79.0,3.0,14.0,79.0,76.45,59.3
2016,1,22,14,45,0.0,42.0,3.0,14.0,42.0,40.56,29.01
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,4.34,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.86,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.89,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.93,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.44,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.48,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,1.5,18.0,3.9,11.5,18.0,17.37,1.2
2016,1,23,8,0,3.0,36.0,4.0,12.0,36.0,34.14,21.7
2016,1,23,8,15,21.0,56.5,4.05,12.0,60.0,55.04,39.65
2016,1,23,8,30,39.0,77.0,4.1,12.0,84.0,78.67,59.45
2016,1,23,8,45,54.0,96.5,4.15,12.0,109.5,102.94,80.02
2016,1,23,9,0,69.0,116.0,4.2,12.0,135.0,128.86,102.1
2016,1,23,9,15,97.0,128.5,4.25,12.0,159.5,154.42,123.56
2016,1,23,9,30,125.0,141.0,4.3,12.0,184.0,181.78,146.71
2016,1,23,9,45,62.5,124.5,4.35,12.5,146.0,146.09,117.98
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,104.8,83.55
2016,1,23,10,15,0.0,126.0,4.4,13.0,126.0,122.6,98.38
2016,1,23,10,30,0.0,144.0,4.4,13.0,144.0,140.55,113.19
2016,1,23,10,45,16.0,170.0,4.4,13.0,178.0,175.25,142.02
2016,1,23,11,0,32.0,196.0,4.4,13.0,212.0,215.16,174.94
2016,1,23,11,15,25.5,196.0,4.45,13.0,209.0,208.57,169.26
2016,1,23,11,30,19.0,196.0,4.5,13.0,206.0,205.41,166.46
2016,1,23,11,45,14.5,192.5,4.55,13.0,200.5,199.59,161.52
2016,1,23,12,0,10.0,189.0,4.6,13.0,195.0,193.55,156.42
2016,1,23,12,15,194.0,202.5,4.6,13.0,307.5,343.33,282.98
2016,1,23,12,30,378.0,216.0,4.6,13.0,420.0,493.71,406.03
2016,1,23,12,45,322.0,224.0,4.7,13.0,396.5,468.23,384.62
2016,1,23,13,0,266.0,232.0,4.8,13.0,373.0,441.1,362.33
2016,1,23,13,15,133.0,142.5,4.8,13.0,213.0,243.52,201.22
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,51.22,37.83
2016,1,23,13,45,182.0,118.5,4.8,13.0,204.5,257.44,215.17
2016,1,23,14,0,364.0,184.0,4.8,13.0,356.0,453.72,376.89
2016,1,23,14,15,324.0,178.5,4.7,12.5,325.0,417.46,347.18
2016,1,23,14,30,284.0,173.0,4.6,12.0,294.0,381.39,318.05
2016,1,23,14,45,318.5,154.0,4.55,12.0,279.5,376.37,314.84
2016,1,23,15,0,353.0,135.0,4.5,12.0,265.0,368.57,308.92
2016,1,23,15,15,322.5,126.5,4.35,12.0,235.5,333.25,278.96
2016,1,23,15,30,292.0,118.0,4.2,12.0,206.0,298.87,249.43
2016,1,23,15,45,409.5,91.5,4.05,12.0,195.0,325.97,270.94
2016,1,23,16,0,527.0,65.0,3.9,12.0,184.0,338.29,278.08
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.0,275.34,222.66
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,217.15,170.51
2016,1,23,16,45,264.0,36.0,3.3,10.5,66.5,150.12,108.83
2016,1,23,17,0,156.0,23.0,3.1,10.0,31.0,84.15,9.67
2016,1,23,17,15,78.0,11.5,3.05,10.0,15.5,31.52,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.0,19.5,1.95,9.0,27.5,16.51,1.97
2016,1,24,8,0,152.0,39.0,1.9,9.0,55.0,40.74,23.82
2016,1,24,8,15,197.0,55.0,1.85,9.0,86.5,69.31,45.0
2016,1,24,8,30,242.0,71.0,1.8,9.0,118.0,102.62,71.5
2016,1,24,8,45,274.0,86.0,1.8,9.5,151.0,136.96,100.62
2016,1,24,9,0,306.0,101.0,1.8,10.0,184.0,174.27,132.9
2016,1,24,9,15,334.0,111.0,1.75,10.0,215.0,209.59,164.08
2016,1,24,9,30,362.0,121.0,1.7,10.0,246.0,246.13,196.17
2016,1,24,9,45,352.5,137.0,1.7,10.5,269.0,273.83,220.77
2016,1,24,10,0,343.0,153.0,1.7,11.0,292.0,301.92,244.89
2016,1,24,10,15,318.5,170.0,1.7,11.5,306.5,322.64,262.33
2016,1,24,10,30,294.0,187.0,1.7,12.0,321.0,340.89,277.12
2016,1,24,10,45,399.5,176.0,1.7,12.5,368.0,401.61,326.03
2016,1,24,11,0,505.0,165.0,1.7,13.0,415.0,464.39,375.73
2016,1,24,11,15,520.0,167.0,1.65,13.0,432.5,491.25,396.73
2016,1,24,11,30,535.0,169.0,1.6,13.0,450.0,517.23,416.97
2016,1,24,11,45,435.5,197.0,1.6,13.5,428.5,496.05,398.71
2016,1,24,12,0,336.0,225.0,1.6,14.0,407.0,463.92,372.15
2016,1,24,12,15,329.0,227.0,1.7,14.0,405.5,467.87,375.89
2016,1,24,12,30,322.0,229.0,1.8,14.0,404.0,470.5,378.33
2016,1,24,12,45,599.0,153.0,1.9,14.0,474.0,594.1,478.47
2016,1,24,13,0,876.0,77.0,2.0,14.0,544.0,701.41,561.94
2016,1,24,13,15,870.0,76.5,2.15,14.0,530.5,697.65,559.56
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,690.77,555.91
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,679.52,549.03
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,661.51,537.04
2016,1,24,14,15,818.0,75.0,2.6,13.5,445.5,638.34,520.82
2016,1,24,14,30,803.0,73.0,2.6,13.0,418.0,612.76,502.26
2016,1,24,14,45,781.5,70.5,2.65,13.0,384.5,580.34,477.24
2016,1,24,15,0,760.0,68.0,2.7,13.0,351.0,546.25,450.34
2016,1,24,15,15,730.0,65.0,2.55,12.5,313.0,505.32,417.49
2016,1,24,15,30,700.0,62.0,2.4,12.0,275.0,463.77,383.25
2016,1,24,15,45,659.5,56.5,2.25,12.0,234.5,413.81,340.6
2016,1,24,16,0,619.0,51.0,2.1,12.0,194.0,367.56,299.72
2016,1,24,16,15,550.5,45.0,2.0,11.5,152.0,307.37,247.15
2016,1,24,16,30,482.0,39.0,1.9,11.0,110.0,251.37,196.71
2016,1,24,16,45,369.0,29.5,1.85,10.5,72.5,180.64,131.95
2016,1,24,17,0,256.0,20.0,1.8,10.0,35.0,112.83,29.27
2016,1,24,17,15,128.0,10.0,1.75,9.5,17.5,43.35,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,10.81,0.0
2016,1,25,7,45,159.5,24.0,0.8,10.5,41.5,18.77,4.02
2016,1,25,8,0,319.0,37.0,0.8,11.0,72.0,45.81,23.58
2016,1,25,8,15,406.0,46.0,0.75,11.0,112.0,81.12,45.97
2016,1,25,8,30,493.0,55.0,0.7,11.0,152.0,125.34,78.9
2016,1,25,8,45,282.0,82.5,0.7,11.5,141.0,135.99,98.46
2016,1,25,9,0,71.0,110.0,0.7,12.0,130.0,123.79,97.26
2016,1,25,9,15,79.0,126.5,0.65,12.0,151.5,146.32,116.48
2016,1,25,9,30,87.0,143.0,0.6,12.0,173.0,169.6,135.99
2016,1,25,9,45,130.5,158.5,0.55,12.5,209.0,208.17,167.03
2016,1,25,10,0,174.0,174.0,0.5,13.0,245.0,248.89,199.46
2016,1,25,10,15,120.5,184.5,0.45,13.0,235.5,242.47,194.43
2016,1,25,10,30,67.0,195.0,0.4,13.0,226.0,228.49,183.04
2016,1,25,10,45,43.5,192.0,0.4,13.5,213.0,215.6,172.28
2016,1,25,11,0,20.0,189.0,0.4,14.0,200.0,197.36,157.06
2016,1,25,11,15,18.0,192.0,0.35,14.0,201.5,199.98,159.0
2016,1,25,11,30,16.0,195.0,0.3,14.0,203.0,202.46,160.69
2016,1,25,11,45,14.5,195.0,0.3,14.0,203.0,202.08,160.26
2016,1,25,12,0,13.0,195.0,0.3,14.0,203.0,201.62,159.8
2016,1,25,12,15,202.5,206.0,0.3,14.0,316.5,353.69,282.81
2016,1,25,12,30,392.0,217.0,0.3,14.0,430.0,506.33,398.79
2016,1,25,12,45,409.0,210.0,0.3,14.0,431.0,522.0,408.88
2016,1,25,13,0,426.0,203.0,0.3,14.0,432.0,529.65,414.96
2016,1,25,13,15,608.5,149.5,0.3,14.0,467.0,603.94,472.61
2016,1,25,13,30,791.0,96.0,0.3,14.0,502.0,669.09,521.62
2016,1,25,13,45,784.5,93.0,0.35,14.5,482.5,656.67,512.08
2016,1,25,14,0,778.0,90.0,0.4,15.0,463.0,641.47,501.47
2016,1,25,14,15,762.0,88.0,0.45,15.0,436.0,618.39,485.85
2016,1,25,14,30,746.0,86.0,0.5,15.0,409.0,593.09,468.35
2016,1,25,14,45,665.5,92.0,0.55,15.0,363.5,537.25,427.16
2016,1,25,15,0,585.0,98.0,0.6,15.0,318.0,479.89,384.15
2016,1,25,15,15,552.5,93.0,0.6,14.5,283.5,439.9,354.11
2016,1,25,15,30,520.0,88.0,0.6,14.0,249.0,399.9,322.92
2016,1,25,15,45,485.5,79.0,0.6,14.0,212.0,354.93,286.33
2016,1,25,16,0,451.0,70.0,0.6,14.0,175.0,310.87,249.34
2016,1,25,16,15,440.5,57.0,0.65,13.5,142.0,274.44,217.68
2016,1,25,16,30,430.0,44.0,0.7,13.0,109.0,237.8,184.08
2016,1,25,16,45,322.0,33.0,0.8,12.5,72.5,168.93,123.21
2016,1,25,17,0,214.0,22.0,0.9,12.0,36.0,103.49,36.72
2016,1,25,17,15,107.0,11.0,0.9,12.0,18.0,39.13,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,11.8,0.0
2016,1,26,7,45,186.0,23.5,1.4,9.5,44.0,18.31,4.72
2016,1,26,8,0,372.0,35.0,1.5,10.0,76.0,46.45,22.74
2016,1,26,8,15,457.0,43.0,1.5,10.0,117.0,83.61,46.12
2016,1,26,8,30,542.0,51.0,1.5,10.0,158.0,129.39,80.67
2016,1,26,8,45,599.0,56.5,1.55,10.5,201.0,175.35,119.54
2016,1,26,9,0,656.0,62.0,1.6,11.0,244.0,226.25,164.12
2016,1,26,9,15,328.0,86.0,1.6,11.5,177.0,184.31,142.43
2016,1,26,9,30,0.0,110.0,1.6,12.0,110.0,106.51,85.24
2016,1,26,9,45,0.0,116.5,1.6,12.5,116.5,113.0,90.56
2016,1,26,10,0,0.0,123.0,1.6,13.0,123.0,119.49,95.64
2016,1,26,10,15,0.0,130.5,1.55,13.0,130.5,126.97,101.67
2016,1,26,10,30,0.0,138.0,1.5,13.0,138.0,134.48,107.69
2016,1,26,10,45,0.0,145.5,1.5,13.5,145.5,142.03,113.51
2016,1,26,11,0,0.0,153.0,1.5,14.0,153.0,149.62,119.34
2016,1,26,11,15,60.0,198.0,1.45,14.0,230.0,235.4,189.81
2016,1,26,11,30,120.0,243.0,1.4,14.0,307.0,327.73,263.42
2016,1,26,11,45,122.5,246.5,1.4,14.0,313.0,337.0,270.22
2016,1,26,12,0,125.0,250.0,1.4,14.0,319.0,346.02,277.28
2016,1,26,12,15,143.5,251.5,1.4,14.0,330.5,363.46,291.29
2016,1,26,12,30,162.0,253.0,1.4,14.0,342.0,380.94,305.26
2016,1,26,12,45,271.5,234.5,1.4,14.0,381.5,446.9,358.57
2016,1,26,13,0,381.0,216.0,1.4,14.0,421.0,506.11,405.68
2016,1,26,13,15,449.5,194.0,1.4,14.0,430.5,539.38,431.98
2016,1,26,13,30,518.0,172.0,1.4,14.0,440.0,563.25,451.41
2016,1,26,13,45,527.5,161.5,1.4,14.5,425.5,555.93,445.58
2016,1,26,14,0,537.0,151.0,1.4,15.0,411.0,546.37,438.3
2016,1,26,14,15,458.5,157.0,1.4,14.5,370.0,494.17,398.69
2016,1,26,14,30,380.0,163.0,1.4,14.0,329.0,434.59,353.07
2016,1,26,14,45,409.5,144.5,1.4,14.0,311.0,433.72,353.39
2016,1,26,15,0,439.0,126.0,1.4,14.0,293.0,421.73,344.49
2016,1,26,15,15,413.0,118.0,1.3,13.5,262.0,386.47,316.44
2016,1,26,15,30,387.0,110.0,1.2,13.0,231.0,351.41,288.06
2016,1,26,15,45,360.0,97.0,1.1,13.0,197.0,310.54,253.88
2016,1,26,16,0,333.0,84.0,1.0,13.0,163.0,270.5,219.6
2016,1,26,16,15,296.5,69.0,1.05,12.5,128.5,225.03,180.69
2016,1,26,16,30,260.0,54.0,1.1,12.0,94.0,181.75,142.55
2016,1,26,16,45,190.0,39.0,1.2,11.5,63.0,129.13,95.6
2016,1,26,17,0,120.0,24.0,1.3,11.0,32.0,77.24,32.96
2016,1,26,17,15,60.0,12.0,1.3,10.5,16.0,27.85,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.78,0.0
2016,1,27,7,45,167.5,25.5,2.35,9.5,45.0,19.92,6.51
2016,1,27,8,0,335.0,38.0,2.4,10.0,77.0,48.24,25.06
2016,1,27,8,15,420.5,47.5,2.3,10.0,118.0,85.07,48.83
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,130.65,83.46
2016,1,27,8,45,563.0,63.5,2.15,10.0,201.0,175.94,122.0
2016,1,27,9,0,620.0,70.0,2.1,10.0,243.0,226.25,166.38
2016,1,27,9,15,657.5,74.5,2.1,10.5,283.5,273.35,208.85
2016,1,27,9,30,695.0,79.0,2.1,11.0,324.0,322.8,252.83
2016,1,27,9,45,739.0,78.0,2.15,11.5,362.5,371.41,295.38
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,421.68,338.42
2016,1,27,10,15,801.0,79.5,2.05,12.5,431.5,464.92,374.46
2016,1,27,10,30,819.0,82.0,1.9,13.0,462.0,507.43,408.7
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.0,545.21,438.39
2016,1,27,11,0,847.0,84.0,1.7,14.0,512.0,581.45,465.97
2016,1,27,11,15,855.0,85.0,1.55,14.0,529.0,612.29,489.24
2016,1,27,11,30,863.0,86.0,1.4,14.0,546.0,640.83,510.1
2016,1,27,11,45,869.0,86.0,1.3,14.5,556.5,664.5,526.27
2016,1,27,12,0,875.0,86.0,1.2,15.0,567.0,685.44,540.02
2016,1,27,12,15,876.0,86.0,1.15,15.0,569.0,700.11,550.02
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,711.7,557.6
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,715.59,559.8
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,719.76,562.38
2016,1,27,13,15,881.0,79.5,1.0,15.0,548.5,716.82,560.62
2016,1,27,13,30,876.0,79.0,1.0,15.0,535.0,710.69,556.8
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.0,702.78,550.83
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,687.79,539.91
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,665.14,524.03
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,639.91,505.66
2016,1,27,14,45,818.0,68.5,0.9,16.0,406.5,608.86,483.03
2016,1,27,15,0,800.0,66.0,0.9,16.0,373.0,575.86,458.45
2016,1,27,15,15,772.5,63.0,0.8,15.5,334.5,535.03,427.28
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,493.34,394.59
2016,1,27,15,45,704.5,55.5,0.65,15.0,254.0,442.63,353.63
2016,1,27,16,0,664.0,51.0,0.6,15.0,212.0,392.66,311.98
2016,1,27,16,15,601.0,45.5,0.65,14.5,168.5,332.72,262.21
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,279.63,215.97
2016,1,27,16,45,431.5,31.0,0.75,13.5,85.0,208.14,153.3
2016,1,27,17,0,325.0,22.0,0.8,13.0,45.0,141.64,71.03
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.5,54.74,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,15.44,4.38
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,26.07,15.93
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,39.94,28.37
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,53.84,40.69
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,67.85,52.87
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,81.94,64.92
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,95.63,76.41
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,109.4,87.76
2016,1,28,9,45,0.0,106.5,1.1,12.5,106.5,103.2,82.23
2016,1,28,10,0,0.0,100.0,1.1,13.0,100.0,96.9,76.67
2016,1,28,10,15,141.5,147.5,1.2,13.0,214.0,215.48,174.97
2016,1,28,10,30,283.0,195.0,1.3,13.0,328.0,345.77,279.7
2016,1,28,10,45,289.0,205.5,1.45,13.5,347.0,371.14,299.25
2016,1,28,11,0,295.0,216.0,1.6,14.0,366.0,396.18,318.89
2016,1,28,11,15,150.0,197.5,1.55,14.0,273.5,294.09,237.19
2016,1,28,11,30,5.0,179.0,1.5,14.0,181.0,179.15,142.69
2016,1,28,11,45,5.5,182.5,1.5,14.5,185.0,183.34,146.07
2016,1,28,12,0,6.0,186.0,1.5,15.0,189.0,187.56,149.14
2016,1,28,12,15,9.0,192.0,1.5,15.0,197.0,196.13,156.06
2016,1,28,12,30,12.0,198.0,1.5,15.0,205.0,204.85,163.12
2016,1,28,12,45,48.5,221.5,1.55,15.5,248.5,262.53,209.77
2016,1,28,13,0,85.0,245.0,1.6,16.0,292.0,315.68,251.9
2016,1,28,13,15,173.0,237.5,1.55,16.0,329.5,378.59,302.82
2016,1,28,13,30,261.0,230.0,1.5,16.0,367.0,441.21,352.48
2016,1,28,13,45,143.5,210.5,1.5,16.0,285.5,328.79,263.45
2016,1,28,14,0,26.0,191.0,1.5,16.0,204.0,210.67,167.93
2016,1,28,14,15,53.5,191.0,1.45,16.0,215.5,237.67,190.91
2016,1,28,14,30,81.0,191.0,1.4,16.0,227.0,256.82,206.94
2016,1,28,14,45,40.5,137.5,1.35,16.0,155.5,169.18,135.77
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,81.82,63.27
2016,1,28,15,15,0.0,75.0,1.2,15.5,75.0,72.85,56.11
2016,1,28,15,30,0.0,66.0,1.1,15.0,66.0,63.89,48.74
2016,1,28,15,45,0.0,56.5,1.05,14.5,56.5,54.6,40.97
2016,1,28,16,0,0.0,47.0,1.0,14.0,47.0,45.4,33.15
2016,1,28,16,15,0.0,37.5,1.0,13.5,37.5,36.21,25.21
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,27.03,17.18
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,18.33,9.4
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,9.64,0.49
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,4.91,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.95,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,11.09,1.82
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,19.3,10.13
2016,1,29,8,15,0.0,30.0,2.8,14.0,30.0,28.96,18.69
2016,1,29,8,30,0.0,40.0,2.8,14.0,40.0,38.63,27.18
2016,1,29,8,45,0.0,51.0,2.85,14.5,51.0,49.28,36.35
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,59.9,45.37
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,69.58,53.56
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,79.3,61.69
2016,1,29,9,45,0.0,83.0,2.95,15.0,83.0,80.3,62.43
2016,1,29,10,0,0.0,84.0,3.0,15.0,84.0,81.27,63.13
2016,1,29,10,15,0.0,87.5,3.0,15.0,87.5,84.68,65.87
2016,1,29,10,30,0.0,91.0,3.0,15.0,91.0,88.1,68.6
2016,1,29,10,45,0.0,95.0,3.0,15.0,95.0,92.02,71.74
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,95.95,74.9
2016,1,29,11,15,0.0,122.0,3.0,15.0,122.0,118.69,93.61
2016,1,29,11,30,0.0,145.0,3.0,15.0,145.0,141.68,112.39
2016,1,29,11,45,0.0,96.5,3.0,15.0,96.5,93.49,72.59
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,46.39,33.38
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,53.17,39.07
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,59.95,44.73
2016,1,29,12,45,27.0,149.0,3.0,15.0,164.0,169.62,136.1
2016,1,29,13,0,54.0,236.0,3.0,15.0,266.0,283.62,228.38
2016,1,29,13,15,27.0,173.5,3.0,15.0,188.5,196.86,157.9
2016,1,29,13,30,0.0,111.0,3.0,15.0,111.0,108.19,84.81
2016,1,29,13,45,14.5,153.0,3.0,15.0,160.5,161.72,129.56
2016,1,29,14,0,29.0,195.0,3.0,15.0,210.0,224.38,181.01
2016,1,29,14,15,28.0,184.5,3.0,14.5,198.5,212.83,172.06
2016,1,29,14,30,27.0,174.0,3.0,14.0,187.0,194.21,157.44
2016,1,29,14,45,13.5,105.0,3.0,14.0,111.5,111.84,89.25
2016,1,29,15,0,0.0,36.0,3.0,14.0,36.0,34.76,24.06
2016,1,29,15,15,0.0,32.5,3.0,14.0,32.5,31.37,21.24
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,27.99,18.37
2016,1,29,15,45,0.0,24.5,3.0,14.0,24.5,23.64,14.64
2016,1,29,16,0,0.0,20.0,3.0,14.0,20.0,19.29,10.87
2016,1,29,16,15,0.0,16.0,2.95,14.0,16.0,15.43,7.49
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,11.57,4.09
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,7.71,0.67
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.93,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,12.05,2.96
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,20.26,11.21
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,29.93,19.89
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,39.6,28.51
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,49.76,37.39
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,59.91,46.12
2016,1,30,9,15,0.0,71.5,3.0,11.0,71.5,69.1,54.01
2016,1,30,9,30,0.0,81.0,3.0,11.0,81.0,78.33,61.84
2016,1,30,9,45,418.0,72.0,3.05,11.5,249.0,242.35,196.03
2016,1,30,10,0,836.0,63.0,3.1,12.0,417.0,435.44,352.09
2016,1,30,10,15,446.5,131.5,3.1,12.0,322.5,352.09,287.64
2016,1,30,10,30,57.0,200.0,3.1,12.0,228.0,228.72,186.12
2016,1,30,10,45,72.0,214.5,3.1,12.5,251.0,254.53,207.22
2016,1,30,11,0,87.0,229.0,3.1,13.0,274.0,281.32,228.57
2016,1,30,11,15,201.5,230.5,3.1,13.0,339.5,360.77,294.11
2016,1,30,11,30,316.0,232.0,3.1,13.0,405.0,446.85,363.75
2016,1,30,11,45,610.0,153.5,3.15,13.5,493.5,574.8,467.78
2016,1,30,12,0,904.0,75.0,3.2,14.0,582.0,697.79,564.46
2016,1,30,12,15,904.5,75.5,3.2,14.0,584.5,712.94,574.83
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,724.92,583.67
2016,1,30,12,45,638.0,151.5,3.2,14.0,510.0,631.26,510.5
2016,1,30,13,0,371.0,227.0,3.2,14.0,433.0,515.43,417.15
2016,1,30,13,15,263.0,235.5,3.2,14.0,380.0,449.31,364.42
2016,1,30,13,30,155.0,244.0,3.2,14.0,327.0,374.89,304.0
2016,1,30,13,45,297.5,213.0,3.2,14.0,364.0,449.13,366.63
2016,1,30,14,0,440.0,182.0,3.2,14.0,401.0,520.12,424.97
2016,1,30,14,15,298.5,190.5,3.2,13.5,336.0,420.16,344.75
2016,1,30,14,30,157.0,199.0,3.2,13.0,271.0,324.43,266.53
2016,1,30,14,45,170.0,183.0,3.25,13.0,255.5,312.88,258.2
2016,1,30,15,0,183.0,167.0,3.3,13.0,240.0,300.15,248.41
2016,1,30,15,15,174.5,152.0,3.15,12.5,216.0,274.58,227.78
2016,1,30,15,30,166.0,137.0,3.0,12.0,192.0,248.99,206.78
2016,1,30,15,45,157.5,119.0,2.95,12.0,165.5,219.75,182.01
2016,1,30,16,0,149.0,101.0,2.9,12.0,139.0,190.61,156.81
2016,1,30,16,15,132.5,82.5,2.75,11.5,111.5,157.33,127.83
2016,1,30,16,30,116.0,64.0,2.6,11.0,84.0,124.87,99.03
2016,1,30,16,45,86.0,46.0,2.5,10.5,58.5,88.91,66.95
2016,1,30,17,0,56.0,28.0,2.4,10.0,33.0,54.15,32.03
2016,1,30,17,15,28.0,14.0,2.4,9.5,16.5,21.58,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,20.64,0.0
2016,1,31,7,45,251.0,27.0,2.4,7.5,58.5,21.31,10.23
2016,1,31,8,0,502.0,33.0,2.5,8.0,96.0,55.26,25.68
2016,1,31,8,15,580.0,39.0,2.6,8.0,140.5,97.37,52.74
2016,1,31,8,30,658.0,45.0,2.7,8.0,185.0,147.38,92.03
2016,1,31,8,45,712.0,48.5,2.8,8.5,230.5,197.31,135.74
2016,1,31,9,0,766.0,52.0,2.9,9.0,276.0,251.74,184.88
2016,1,31,9,15,798.5,55.0,3.0,9.5,318.0,303.12,232.41
2016,1,31,9,30,831.0,58.0,3.1,10.0,360.0,356.1,280.65
2016,1,31,9,45,849.5,61.5,3.25,10.5,397.5,405.16,324.94
2016,1,31,10,0,868.0,65.0,3.4,11.0,435.0,453.73,367.67
2016,1,31,10,15,884.0,66.5,3.5,11.0,467.0,498.4,406.84
2016,1,31,10,30,900.0,68.0,3.6,11.0,499.0,541.96,444.23
2016,1,31,10,45,639.5,137.0,3.7,11.5,451.5,503.28,412.94
2016,1,31,11,0,379.0,206.0,3.8,12.0,404.0,437.05,358.11
2016,1,31,11,15,659.5,138.0,3.95,12.0,495.0,558.61,459.13
2016,1,31,11,30,940.0,70.0,4.1,12.0,586.0,680.16,557.91
2016,1,31,11,45,943.5,70.5,4.3,12.0,596.5,704.31,577.31
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,725.4,594.06
2016,1,31,12,15,947.5,71.5,4.65,12.0,609.0,741.24,606.66
2016,1,31,12,30,948.0,72.0,4.8,12.0,611.0,753.73,616.86
2016,1,31,12,45,938.0,74.5,4.95,12.0,603.5,757.58,620.61
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,757.93,621.86
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,754.72,619.82
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,748.15,615.34
2016,1,31,13,45,902.5,76.5,5.2,12.0,546.0,733.06,604.86
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,714.98,592.1
2016,1,31,14,15,874.5,75.5,5.3,11.5,495.5,696.66,579.85
2016,1,31,14,30,861.0,74.0,5.3,11.0,467.0,671.45,562.09
2016,1,31,14,45,836.5,73.0,5.3,11.0,432.0,637.19,534.79
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,601.17,505.56
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.0,559.3,471.66
2016,1,31,15,30,756.0,66.0,5.1,10.0,317.0,516.52,436.11
2016,1,31,15,45,714.0,62.0,5.05,10.0,273.5,464.55,391.29
2016,1,31,16,0,672.0,58.0,5.0,10.0,230.0,416.32,348.3
2016,1,31,16,15,609.0,52.0,4.95,9.5,185.5,354.79,293.75
2016,1,31,16,30,546.0,46.0,4.9,9.0,141.0,296.79,240.74
2016,1,31,16,45,444.0,37.0,4.85,9.0,99.0,224.95,175.09
2016,1,31,17,0,342.0,28.0,4.8,9.0,57.0,161.58,107.22
2016,1,31,17,15,171.0,14.0,4.95,9.0,28.5,62.01,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,11.8,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,23.59,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.0,21.63,10.95
2016,2,1,8,0,557.0,31.0,3.6,8.0,102.0,57.0,25.19
2016,2,1,8,15,631.0,36.5,3.7,8.5,148.0,101.41,53.84
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,153.21,94.79
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,204.33,140.14
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,258.99,190.1
2016,2,1,9,15,764.5,57.5,4.1,10.0,310.0,296.92,228.63
2016,2,1,9,30,734.0,65.0,4.1,10.0,335.0,330.56,262.48
2016,2,1,9,45,801.5,66.0,4.15,10.5,388.0,392.69,316.75
2016,2,1,10,0,869.0,67.0,4.2,11.0,441.0,458.46,372.96
2016,2,1,10,15,883.5,69.0,4.1,11.0,473.0,503.1,411.8
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,546.52,448.72
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,584.25,479.49
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,619.67,507.61
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,651.4,533.2
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,680.55,556.35
2016,2,1,11,45,923.5,79.5,3.75,12.0,597.5,703.76,574.54
2016,2,1,12,0,926.0,80.0,3.7,12.0,607.0,723.93,589.24
2016,2,1,12,15,926.0,80.0,3.6,12.0,609.0,738.66,599.68
