Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,926.0,80.0,3.5,12.0,611.0,750.1,607.74
2016,2,1,12,45,924.0,79.5,3.45,12.0,605.0,756.21,612.15
2016,2,1,13,0,922.0,79.0,3.4,12.0,599.0,758.94,614.18
2016,2,1,13,15,916.5,78.5,3.35,12.0,585.0,755.75,611.95
2016,2,1,13,30,911.0,78.0,3.3,12.0,571.0,749.22,607.4
2016,2,1,13,45,904.0,76.0,3.3,12.5,550.0,736.63,597.57
2016,2,1,14,0,897.0,74.0,3.3,13.0,529.0,720.88,585.5
2016,2,1,14,15,795.0,86.5,3.25,12.5,474.0,657.41,539.01
2016,2,1,14,30,693.0,99.0,3.2,12.0,419.0,592.48,489.05
2016,2,1,14,45,605.0,110.0,3.15,12.0,374.5,533.82,442.22
2016,2,1,15,0,517.0,121.0,3.1,12.0,330.0,473.45,393.32
2016,2,1,15,15,646.0,91.5,2.9,11.5,326.5,507.55,422.11
2016,2,1,15,30,775.0,62.0,2.7,11.0,323.0,525.39,436.41
2016,2,1,15,45,739.0,57.5,2.55,11.0,279.5,475.34,393.86
2016,2,1,16,0,703.0,53.0,2.4,11.0,236.0,425.63,350.76
2016,2,1,16,15,644.0,47.5,2.4,10.5,191.0,364.89,298.31
2016,2,1,16,30,585.0,42.0,2.4,10.0,146.0,307.15,246.63
2016,2,1,16,45,489.0,34.5,2.4,9.5,103.5,240.42,186.37
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,178.6,121.66
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,79.5,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,9.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,2.0,9.0,11.0,10.81,0.0
2016,2,2,7,45,16.0,29.0,1.95,9.0,31.0,26.7,15.26
2016,2,2,8,0,32.0,47.0,1.9,9.0,51.0,45.39,31.47
2016,2,2,8,15,48.5,66.0,1.85,9.0,75.0,67.19,49.75
2016,2,2,8,30,65.0,85.0,1.8,9.0,99.0,91.02,69.92
2016,2,2,8,45,79.5,104.0,1.75,9.5,125.0,116.32,91.43
2016,2,2,9,0,94.0,123.0,1.7,10.0,151.0,143.75,114.72
2016,2,2,9,15,104.0,139.5,1.6,10.0,174.5,168.67,136.07
2016,2,2,9,30,114.0,156.0,1.5,10.0,198.0,194.5,157.97
2016,2,2,9,45,102.5,171.0,1.4,10.5,212.0,210.99,171.74
2016,2,2,10,0,91.0,186.0,1.3,11.0,226.0,224.11,182.3
2016,2,2,10,15,75.5,196.0,1.3,11.0,230.5,231.01,187.92
2016,2,2,10,30,60.0,206.0,1.3,11.0,235.0,236.57,192.23
2016,2,2,10,45,137.0,221.5,1.3,11.5,292.5,302.08,245.31
2016,2,2,11,0,214.0,237.0,1.3,12.0,350.0,369.3,298.56
2016,2,2,11,15,309.5,228.0,1.35,12.0,397.5,431.38,348.22
2016,2,2,11,30,405.0,219.0,1.4,12.0,445.0,493.1,397.15
2016,2,2,11,45,286.5,242.5,1.45,12.0,404.0,449.47,361.57
2016,2,2,12,0,168.0,266.0,1.5,12.0,363.0,394.22,316.96
2016,2,2,12,15,540.0,172.5,1.55,12.0,484.0,572.39,462.33
2016,2,2,12,30,912.0,79.0,1.6,12.0,605.0,742.05,591.26
2016,2,2,12,45,913.0,77.5,1.65,12.5,600.0,749.12,594.05
2016,2,2,13,0,914.0,76.0,1.7,13.0,595.0,752.85,596.31
2016,2,2,13,15,908.5,75.5,1.7,13.0,581.5,749.64,594.35
2016,2,2,13,30,903.0,75.0,1.7,13.0,568.0,743.12,590.19
2016,2,2,13,45,892.0,74.5,1.75,13.0,546.5,729.41,581.38
2016,2,2,14,0,881.0,74.0,1.8,13.0,525.0,712.66,570.43
2016,2,2,14,15,867.5,72.5,1.8,12.5,496.5,690.14,555.86
2016,2,2,14,30,854.0,71.0,1.8,12.0,468.0,669.18,542.38
2016,2,2,14,45,831.5,70.0,1.8,12.0,433.5,636.22,518.08
2016,2,2,15,0,809.0,69.0,1.8,12.0,399.0,601.43,491.48
2016,2,2,15,15,782.0,66.0,1.75,11.5,359.5,560.06,459.79
2016,2,2,15,30,755.0,63.0,1.7,11.0,320.0,517.73,426.43
2016,2,2,15,45,711.5,60.0,1.7,11.0,276.5,465.86,383.87
2016,2,2,16,0,668.0,57.0,1.7,11.0,233.0,414.83,340.68
2016,2,2,16,15,608.5,51.0,1.7,10.0,189.0,357.33,291.94
2016,2,2,16,30,549.0,45.0,1.7,9.0,145.0,300.41,241.93
2016,2,2,16,45,444.0,37.0,1.75,8.5,102.5,227.73,177.63
2016,2,2,17,0,339.0,29.0,1.8,8.0,60.0,163.82,114.55
2016,2,2,17,15,169.5,14.5,1.85,8.0,30.0,74.07,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,11.8,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,21.59,0.0
2016,2,3,7,45,203.5,32.5,1.95,5.5,59.5,25.81,15.24
2016,2,3,8,0,407.0,41.0,2.0,6.0,95.0,58.95,31.27
2016,2,3,8,15,484.0,49.0,2.0,6.5,138.0,98.63,58.14
2016,2,3,8,30,561.0,57.0,2.0,7.0,181.0,146.2,95.92
2016,2,3,8,45,607.0,63.5,2.05,7.5,224.0,193.13,137.2
2016,2,3,9,0,653.0,70.0,2.1,8.0,267.0,243.95,182.92
2016,2,3,9,15,687.5,74.5,2.1,8.0,308.0,292.7,227.68
2016,2,3,9,30,722.0,79.0,2.1,8.0,349.0,343.5,273.64
2016,2,3,9,45,433.0,134.5,2.1,8.5,301.5,313.73,255.37
2016,2,3,10,0,144.0,190.0,2.1,9.0,254.0,254.39,208.84
2016,2,3,10,15,339.5,172.0,2.05,9.5,335.5,341.9,281.1
2016,2,3,10,30,535.0,154.0,2.0,10.0,417.0,444.73,364.17
2016,2,3,10,45,672.5,127.0,2.0,10.5,474.0,517.04,421.89
2016,2,3,11,0,810.0,100.0,2.0,11.0,531.0,592.83,481.53
2016,2,3,11,15,549.0,172.5,2.0,11.0,469.0,528.88,429.45
2016,2,3,11,30,288.0,245.0,2.0,11.0,407.0,445.76,361.4
2016,2,3,11,45,255.5,254.5,2.0,11.5,400.0,442.2,357.99
2016,2,3,12,0,223.0,264.0,2.0,12.0,393.0,430.38,347.65
2016,2,3,12,15,111.5,198.5,1.95,12.0,263.0,286.09,232.4
2016,2,3,12,30,0.0,133.0,1.9,12.0,133.0,129.85,103.07
2016,2,3,12,45,4.5,165.0,1.9,12.0,168.0,165.64,133.0
2016,2,3,13,0,9.0,197.0,1.9,12.0,203.0,202.23,162.93
2016,2,3,13,15,8.0,193.0,1.85,12.0,198.0,197.79,159.27
2016,2,3,13,30,7.0,189.0,1.8,12.0,193.0,193.37,155.78
2016,2,3,13,45,122.5,208.0,1.75,12.0,271.5,312.63,255.54
2016,2,3,14,0,238.0,227.0,1.7,12.0,350.0,416.62,339.69
2016,2,3,14,15,310.5,202.5,1.6,12.0,354.0,445.74,363.44
2016,2,3,14,30,383.0,178.0,1.5,12.0,358.0,463.11,378.33
2016,2,3,14,45,302.5,175.0,1.45,12.0,311.0,400.21,327.79
2016,2,3,15,0,222.0,172.0,1.4,12.0,264.0,340.08,279.18
2016,2,3,15,15,207.5,158.0,1.35,11.5,237.5,303.08,250.22
2016,2,3,15,30,193.0,144.0,1.3,11.0,211.0,274.13,226.96
2016,2,3,15,45,179.5,126.0,1.3,11.0,182.0,241.2,199.62
2016,2,3,16,0,166.0,108.0,1.3,11.0,153.0,208.66,172.02
2016,2,3,16,15,147.0,89.5,1.35,10.5,124.0,173.41,141.82
2016,2,3,16,30,128.0,71.0,1.4,10.0,95.0,139.2,111.81
2016,2,3,16,45,95.5,52.5,1.45,10.0,67.5,100.9,77.81
2016,2,3,17,0,63.0,34.0,1.5,10.0,40.0,64.72,44.13
2016,2,3,17,15,31.5,17.0,1.45,10.0,20.0,29.4,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,8.36,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,13.4,0.0
2016,2,4,7,45,313.0,28.5,2.55,7.0,63.0,23.52,13.62
2016,2,4,8,0,438.0,40.0,2.6,7.0,100.0,60.59,31.29
2016,2,4,8,15,514.0,47.5,2.55,7.5,143.5,101.58,59.12
2016,2,4,8,30,590.0,55.0,2.5,8.0,187.0,150.32,98.0
2016,2,4,8,45,635.0,60.5,2.5,8.5,230.5,197.7,139.86
2016,2,4,9,0,680.0,66.0,2.5,9.0,274.0,248.82,186.0
2016,2,4,9,15,490.5,106.0,2.5,9.0,267.0,261.64,206.04
2016,2,4,9,30,301.0,146.0,2.5,9.0,260.0,254.89,206.54
2016,2,4,9,45,366.5,150.0,2.55,9.5,302.5,302.88,246.97
2016,2,4,10,0,432.0,154.0,2.6,10.0,345.0,354.16,289.68
2016,2,4,10,15,627.5,119.5,2.55,10.0,418.5,436.95,358.14
2016,2,4,10,30,823.0,85.0,2.5,10.0,492.0,530.11,434.17
2016,2,4,10,45,537.0,160.5,2.5,10.5,431.5,474.45,388.36
2016,2,4,11,0,251.0,236.0,2.5,11.0,371.0,395.78,322.68
2016,2,4,11,15,245.5,245.0,2.4,11.5,380.5,410.75,334.16
2016,2,4,11,30,240.0,254.0,2.3,12.0,390.0,419.42,340.12
2016,2,4,11,45,238.0,260.5,2.25,12.5,397.0,431.7,348.94
2016,2,4,12,0,236.0,267.0,2.2,13.0,404.0,443.18,357.02
2016,2,4,12,15,341.0,245.0,2.05,13.0,444.0,505.56,406.99
2016,2,4,12,30,446.0,223.0,1.9,13.0,484.0,570.01,457.21
2016,2,4,12,45,658.0,156.5,1.8,13.5,537.5,661.8,528.6
2016,2,4,13,0,870.0,90.0,1.7,14.0,591.0,746.5,590.09
2016,2,4,13,15,673.5,144.5,1.6,14.0,527.0,666.45,529.21
2016,2,4,13,30,477.0,199.0,1.5,14.0,463.0,578.01,460.28
2016,2,4,13,45,496.0,186.0,1.45,14.0,452.0,575.77,460.06
2016,2,4,14,0,515.0,173.0,1.4,14.0,441.0,571.15,457.26
2016,2,4,14,15,560.0,150.0,1.3,14.0,427.5,571.0,458.05
2016,2,4,14,30,605.0,127.0,1.2,14.0,414.0,570.93,458.58
2016,2,4,14,45,566.0,125.5,1.2,14.0,378.5,531.32,428.49
2016,2,4,15,0,527.0,124.0,1.2,14.0,343.0,488.49,395.85
2016,2,4,15,15,500.5,118.0,1.1,13.5,310.0,451.9,367.72
2016,2,4,15,30,474.0,112.0,1.0,13.0,277.0,415.27,338.84
2016,2,4,15,45,454.0,99.0,0.95,13.0,241.0,374.3,305.62
2016,2,4,16,0,434.0,86.0,0.9,13.0,205.0,333.36,271.49
2016,2,4,16,15,484.0,67.5,0.95,12.5,177.5,321.26,259.95
2016,2,4,16,30,534.0,49.0,1.0,12.0,150.0,302.12,240.57
2016,2,4,16,45,444.5,40.0,1.05,11.5,108.0,234.1,181.24
2016,2,4,17,0,355.0,31.0,1.1,11.0,66.0,173.44,123.86
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.0,79.82,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,9.34,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,15.23,0.0
2016,2,5,7,45,302.5,31.0,2.45,7.5,65.0,26.53,16.35
2016,2,5,8,0,426.0,43.0,2.5,8.0,103.0,63.69,33.94
2016,2,5,8,15,502.5,51.5,2.5,8.5,147.5,105.25,62.48
2016,2,5,8,30,579.0,60.0,2.5,9.0,192.0,154.67,101.92
2016,2,5,8,45,628.0,66.0,2.5,9.5,236.5,203.05,144.31
2016,2,5,9,0,677.0,72.0,2.5,10.0,281.0,255.61,191.28
2016,2,5,9,15,711.5,76.0,2.5,10.5,323.0,305.36,236.31
2016,2,5,9,30,746.0,80.0,2.5,11.0,365.0,357.1,282.28
2016,2,5,9,45,576.0,120.5,2.5,11.5,353.5,362.65,291.67
2016,2,5,10,0,406.0,161.0,2.5,12.0,342.0,350.44,284.27
2016,2,5,10,15,620.5,125.0,2.4,12.5,423.5,440.83,357.67
2016,2,5,10,30,835.0,89.0,2.3,13.0,505.0,543.13,438.82
2016,2,5,10,45,843.5,92.0,2.25,13.5,529.5,581.44,468.34
2016,2,5,11,0,852.0,95.0,2.2,14.0,554.0,617.83,495.96
2016,2,5,11,15,671.0,149.0,2.05,14.0,518.0,587.22,470.46
2016,2,5,11,30,490.0,203.0,1.9,14.0,482.0,541.21,432.94
2016,2,5,11,45,673.5,153.5,1.75,14.0,544.5,629.34,502.14
2016,2,5,12,0,857.0,104.0,1.6,14.0,607.0,717.08,567.89
2016,2,5,12,15,747.5,132.5,1.45,14.0,572.0,686.05,542.1
2016,2,5,12,30,638.0,161.0,1.3,14.0,537.0,647.49,511.49
2016,2,5,12,45,751.0,130.0,1.15,14.5,569.0,703.62,552.54
2016,2,5,13,0,864.0,99.0,1.0,15.0,601.0,755.14,585.99
2016,2,5,13,15,753.0,123.0,1.0,15.0,553.5,703.86,549.49
2016,2,5,13,30,642.0,147.0,1.0,15.0,506.0,647.6,508.56
2016,2,5,13,45,749.5,116.5,1.0,15.0,520.5,689.14,541.37
2016,2,5,14,0,857.0,86.0,1.0,15.0,535.0,722.78,565.65
2016,2,5,14,15,845.0,84.5,1.05,15.0,507.5,701.56,551.54
2016,2,5,14,30,833.0,83.0,1.1,15.0,480.0,677.66,536.04
2016,2,5,14,45,817.0,80.0,1.15,15.0,446.5,646.89,514.79
2016,2,5,15,0,801.0,77.0,1.2,15.0,413.0,614.01,491.1
2016,2,5,15,15,775.5,73.5,1.2,14.5,374.0,572.84,460.96
2016,2,5,15,30,750.0,70.0,1.2,14.0,335.0,530.63,429.09
2016,2,5,15,45,703.5,67.5,1.2,13.5,291.0,479.96,389.38
2016,2,5,16,0,657.0,65.0,1.2,13.0,247.0,428.03,347.37
2016,2,5,16,15,598.0,58.5,1.2,12.5,201.5,367.14,296.76
2016,2,5,16,30,539.0,52.0,1.2,12.0,156.0,309.42,247.0
2016,2,5,16,45,437.5,43.5,1.2,11.5,112.5,236.63,184.07
2016,2,5,17,0,336.0,35.0,1.2,11.0,69.0,171.99,124.62
2016,2,5,17,15,168.0,17.5,1.2,10.5,34.5,80.6,12.45
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,2.25,7.5,15.0,9.34,0.0
2016,2,6,7,30,217.0,19.0,2.3,8.0,30.0,15.05,0.0
2016,2,6,7,45,337.0,29.5,2.35,8.5,68.0,25.95,16.07
2016,2,6,8,0,457.0,40.0,2.4,9.0,106.0,63.65,32.49
2016,2,6,8,15,530.0,47.5,2.3,9.5,150.0,105.77,61.46
2016,2,6,8,30,603.0,55.0,2.2,10.0,194.0,155.3,101.16
2016,2,6,8,45,656.0,58.5,2.1,10.5,239.0,203.52,143.27
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,257.08,190.86
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.5,306.66,235.62
2016,2,6,9,30,771.0,69.0,1.8,12.0,367.0,357.84,280.77
2016,2,6,9,45,792.5,72.0,1.75,13.0,403.5,405.83,321.76
2016,2,6,10,0,814.0,75.0,1.7,14.0,440.0,453.91,361.36
2016,2,6,10,15,829.0,76.5,1.6,14.0,471.0,496.98,396.96
2016,2,6,10,30,844.0,78.0,1.5,14.0,502.0,539.02,430.67
2016,2,6,10,45,857.0,78.5,1.4,14.5,527.5,577.57,459.88
2016,2,6,11,0,870.0,79.0,1.3,15.0,553.0,612.74,485.65
2016,2,6,11,15,876.5,80.0,1.35,15.0,570.0,643.78,509.68
2016,2,6,11,30,883.0,81.0,1.4,15.0,587.0,672.35,531.56
2016,2,6,11,45,889.5,80.0,1.45,15.5,597.5,696.12,547.98
2016,2,6,12,0,896.0,79.0,1.5,16.0,608.0,717.09,561.96
2016,2,6,12,15,738.5,130.0,1.5,16.0,567.5,679.46,533.76
2016,2,6,12,30,581.0,181.0,1.5,16.0,527.0,626.41,492.84
2016,2,6,12,45,727.5,133.5,1.55,16.5,562.0,692.77,544.23
2016,2,6,13,0,874.0,86.0,1.6,17.0,597.0,747.14,582.43
2016,2,6,13,15,868.5,85.0,1.6,17.0,583.5,743.41,579.6
2016,2,6,13,30,863.0,84.0,1.6,17.0,570.0,736.48,575.22
2016,2,6,13,45,568.5,156.5,1.6,17.0,472.0,603.08,476.31
2016,2,6,14,0,274.0,229.0,1.6,17.0,374.0,454.96,360.85
2016,2,6,14,15,394.0,192.0,1.55,17.0,388.5,495.7,395.8
2016,2,6,14,30,514.0,155.0,1.5,17.0,403.0,540.07,431.28
2016,2,6,14,45,472.5,151.0,1.45,17.0,366.5,498.06,398.76
2016,2,6,15,0,431.0,147.0,1.4,17.0,330.0,456.25,366.62
2016,2,6,15,15,464.5,126.0,1.25,16.5,307.0,442.19,356.78
2016,2,6,15,30,498.0,105.0,1.1,16.0,284.0,424.32,343.21
2016,2,6,15,45,472.0,95.0,1.0,15.5,247.5,382.47,309.83
2016,2,6,16,0,446.0,85.0,0.9,15.0,211.0,341.07,276.01
2016,2,6,16,15,502.0,66.0,0.95,14.5,184.0,331.58,266.81
2016,2,6,16,30,558.0,47.0,1.0,14.0,157.0,313.7,248.73
2016,2,6,16,45,468.5,39.0,1.05,14.0,114.5,245.15,189.16
2016,2,6,17,0,379.0,31.0,1.1,14.0,72.0,183.92,132.92
2016,2,6,17,15,189.5,15.5,1.1,13.5,36.0,85.63,23.82
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,10.0,17.5,8.85,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,15.15,0.0
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,25.95,11.97
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,66.64,31.13
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,111.39,61.78
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,162.89,103.4
2016,2,7,8,45,731.0,48.5,2.8,12.5,252.0,213.24,148.04
2016,2,7,9,0,774.0,52.0,2.9,13.0,297.0,266.96,196.56
2016,2,7,9,15,803.0,55.0,2.8,13.5,339.5,318.64,243.51
2016,2,7,9,30,832.0,58.0,2.7,14.0,382.0,371.86,290.73
2016,2,7,9,45,844.5,62.5,2.65,14.5,418.5,420.13,332.95
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,467.57,373.14
2016,2,7,10,15,871.5,68.5,2.5,15.5,487.0,511.85,409.45
2016,2,7,10,30,886.0,70.0,2.4,16.0,519.0,554.94,443.63
2016,2,7,10,45,897.0,71.0,2.35,16.5,544.5,594.03,473.91
2016,2,7,11,0,908.0,72.0,2.3,17.0,570.0,631.2,501.88
2016,2,7,11,15,914.5,73.0,2.3,17.0,588.0,663.36,526.64
2016,2,7,11,30,921.0,74.0,2.3,17.0,606.0,692.92,548.92
2016,2,7,11,45,926.0,74.0,2.3,17.5,616.5,717.61,565.24
2016,2,7,12,0,931.0,74.0,2.3,18.0,627.0,739.32,579.38
2016,2,7,12,15,931.5,74.0,2.25,18.0,629.0,754.69,589.75
2016,2,7,12,30,932.0,74.0,2.2,18.0,631.0,766.74,597.85
2016,2,7,12,45,931.0,73.0,2.2,18.5,625.5,773.18,601.33
2016,2,7,13,0,930.0,72.0,2.2,19.0,620.0,776.18,602.52
2016,2,7,13,15,925.0,71.5,2.2,19.0,606.5,773.33,600.87
2016,2,7,13,30,920.0,71.0,2.2,19.0,593.0,767.07,596.99
2016,2,7,13,45,912.5,70.0,2.2,19.0,572.0,755.07,589.15
2016,2,7,14,0,905.0,69.0,2.2,19.0,551.0,739.85,579.14
2016,2,7,14,15,893.5,67.5,2.1,19.0,523.0,718.12,563.83
2016,2,7,14,30,882.0,66.0,2.0,19.0,495.0,693.58,546.54
2016,2,7,14,45,866.0,64.0,1.95,19.0,460.5,662.8,524.96
2016,2,7,15,0,850.0,62.0,1.9,19.0,426.0,629.82,501.22
2016,2,7,15,15,826.5,59.5,1.75,18.5,386.5,589.63,471.06
2016,2,7,15,30,803.0,57.0,1.6,18.0,347.0,552.07,441.99
2016,2,7,15,45,770.0,53.5,1.45,17.5,303.5,503.06,403.39
2016,2,7,16,0,737.0,50.0,1.3,17.0,260.0,454.12,363.64
2016,2,7,16,15,686.0,46.0,1.3,16.5,214.5,396.36,316.18
2016,2,7,16,30,635.0,42.0,1.3,16.0,169.0,340.91,268.71
2016,2,7,16,45,550.5,35.5,1.3,15.5,124.5,272.15,209.37
2016,2,7,17,0,466.0,29.0,1.3,15.0,80.0,209.79,152.23
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.0,97.18,36.58
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.0,2.95,10.5,17.5,9.83,0.0
2016,2,8,7,30,251.0,20.0,3.0,11.0,35.0,15.68,0.0
2016,2,8,7,45,370.5,30.5,3.15,11.5,75.0,28.82,14.21
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,68.96,34.85
2016,2,8,8,15,562.5,47.5,3.2,12.5,160.5,112.31,64.84
2016,2,8,8,30,635.0,54.0,3.1,13.0,206.0,163.0,105.56
2016,2,8,8,45,678.5,59.5,3.05,13.5,251.0,214.08,150.41
2016,2,8,9,0,722.0,65.0,3.0,14.0,296.0,267.52,198.08
2016,2,8,9,15,753.5,68.5,2.9,14.5,338.5,318.22,243.6
2016,2,8,9,30,785.0,72.0,2.8,15.0,381.0,370.55,289.54
2016,2,8,9,45,813.5,72.5,2.75,15.5,420.0,419.85,332.06
2016,2,8,10,0,842.0,73.0,2.7,16.0,459.0,469.76,373.84
2016,2,8,10,15,857.0,75.0,2.65,16.5,491.0,514.68,410.53
2016,2,8,10,30,872.0,77.0,2.6,17.0,523.0,557.48,444.51
2016,2,8,10,45,882.5,78.5,2.55,17.5,548.0,596.47,474.59
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,633.54,502.39
2016,2,8,11,15,900.0,81.0,2.45,18.0,591.0,665.71,526.85
2016,2,8,11,30,907.0,82.0,2.4,18.0,609.0,695.36,549.0
2016,2,8,11,45,911.0,82.0,2.35,18.5,619.5,719.17,564.35
2016,2,8,12,0,915.0,82.0,2.3,19.0,630.0,740.0,577.49
2016,2,8,12,15,915.5,82.0,2.25,19.0,632.0,755.22,587.71
2016,2,8,12,30,916.0,82.0,2.2,19.0,634.0,767.17,595.71
2016,2,8,12,45,920.0,79.5,2.15,19.5,630.0,775.6,600.2
2016,2,8,13,0,924.0,77.0,2.1,20.0,626.0,780.67,602.44
2016,2,8,13,15,919.0,76.5,2.0,20.0,612.5,777.85,600.01
2016,2,8,13,30,914.0,76.0,1.9,20.0,599.0,771.63,595.38
2016,2,8,13,45,906.0,75.0,1.85,20.0,577.5,759.3,587.01
2016,2,8,14,0,898.0,74.0,1.8,20.0,556.0,743.79,576.54
2016,2,8,14,15,886.0,72.5,1.75,19.5,528.0,721.79,562.6
2016,2,8,14,30,874.0,71.0,1.7,19.0,500.0,697.02,546.66
2016,2,8,14,45,856.5,69.5,1.65,19.0,465.5,665.94,525.02
2016,2,8,15,0,839.0,68.0,1.6,19.0,431.0,636.89,504.1
2016,2,8,15,15,815.0,65.0,1.5,18.5,391.5,595.88,473.84
2016,2,8,15,30,791.0,62.0,1.4,18.0,352.0,553.65,441.91
2016,2,8,15,45,755.5,59.0,1.3,18.0,308.0,504.04,402.61
2016,2,8,16,0,720.0,56.0,1.2,18.0,264.0,454.67,362.37
2016,2,8,16,15,667.5,51.0,1.2,17.0,218.0,395.39,314.81
2016,2,8,16,30,615.0,46.0,1.2,16.0,172.0,338.54,267.16
2016,2,8,16,45,528.5,39.0,1.3,15.5,127.0,271.99,210.02
2016,2,8,17,0,442.0,32.0,1.4,15.0,82.0,209.57,153.63
2016,2,8,17,15,284.5,21.0,1.4,14.5,47.0,124.1,57.28
2016,2,8,17,30,127.0,10.0,1.4,14.0,12.0,42.69,0.0
2016,2,8,17,45,63.5,5.0,1.45,14.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,136.5,10.5,2.6,9.5,19.0,10.32,0.0
2016,2,9,7,30,273.0,21.0,2.7,10.0,38.0,16.48,1.28
2016,2,9,7,45,393.0,31.0,2.8,10.5,79.0,30.52,14.92
2016,2,9,8,0,513.0,41.0,2.9,11.0,120.0,71.78,36.27
2016,2,9,8,15,584.0,47.5,2.9,11.5,166.5,116.44,67.62
2016,2,9,8,30,655.0,54.0,2.9,12.0,213.0,169.46,110.69
2016,2,9,8,45,701.0,58.5,2.95,12.5,259.0,220.15,155.46
2016,2,9,9,0,747.0,63.0,3.0,13.0,305.0,274.63,204.27
2016,2,9,9,15,562.5,103.5,2.9,13.5,299.5,290.92,226.27
2016,2,9,9,30,378.0,144.0,2.8,14.0,294.0,287.76,229.12
2016,2,9,9,45,495.5,132.0,2.7,14.5,348.5,344.98,276.1
2016,2,9,10,0,613.0,120.0,2.6,15.0,403.0,412.81,331.1
2016,2,9,10,15,630.5,124.5,2.4,15.5,433.0,452.95,363.31
2016,2,9,10,30,648.0,129.0,2.2,16.0,463.0,492.83,394.38
2016,2,9,10,45,627.0,143.5,2.05,16.5,479.0,519.99,414.54
2016,2,9,11,0,606.0,158.0,1.9,17.0,495.0,543.92,431.53
2016,2,9,11,15,486.0,200.5,1.8,17.0,476.5,527.78,417.47
2016,2,9,11,30,366.0,243.0,1.7,17.0,458.0,500.86,395.07
2016,2,9,11,45,643.0,163.5,1.6,17.5,548.5,627.8,493.31
2016,2,9,12,0,920.0,84.0,1.5,18.0,639.0,748.96,580.55
2016,2,9,12,15,920.5,84.5,1.35,18.0,641.5,764.85,588.7
2016,2,9,12,30,921.0,85.0,1.2,18.0,644.0,777.45,595.54
2016,2,9,12,45,756.5,132.0,1.1,18.5,588.5,720.54,553.67
2016,2,9,13,0,592.0,179.0,1.0,19.0,533.0,651.98,501.5
2016,2,9,13,15,568.0,183.0,0.85,19.0,516.5,637.29,490.32
2016,2,9,13,30,544.0,187.0,0.7,19.0,500.0,623.44,478.98
2016,2,9,13,45,446.5,204.5,0.55,19.5,456.0,567.87,435.74
2016,2,9,14,0,349.0,222.0,0.4,20.0,412.0,504.46,387.24
2016,2,9,14,15,337.5,212.0,0.3,20.0,387.5,481.62,370.91
2016,2,9,14,30,326.0,202.0,0.2,20.0,363.0,457.88,353.41
2016,2,9,14,45,282.0,193.0,0.15,20.0,325.5,412.42,319.72
2016,2,9,15,0,238.0,184.0,0.1,20.0,288.0,368.02,286.56
2016,2,9,15,15,229.0,169.0,0.15,19.5,261.5,340.12,266.95
2016,2,9,15,30,220.0,154.0,0.2,19.0,235.0,311.99,246.47
2016,2,9,15,45,211.5,135.5,0.25,18.5,206.0,279.82,222.28
2016,2,9,16,0,203.0,117.0,0.3,18.0,177.0,247.55,197.21
2016,2,9,16,15,185.5,98.5,0.35,17.5,146.5,210.87,167.68
2016,2,9,16,30,168.0,80.0,0.4,17.0,116.0,175.06,137.89
2016,2,9,16,45,142.5,61.0,0.5,17.0,86.0,136.32,104.76
2016,2,9,17,0,117.0,42.0,0.6,17.0,56.0,99.23,72.04
2016,2,9,17,15,58.5,25.5,0.65,17.0,32.5,54.59,26.15
2016,2,9,17,30,0.0,9.0,0.7,17.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,0.75,17.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,61.5,11.5,1.15,11.5,15.5,11.3,0.0
2016,2,10,7,30,123.0,23.0,1.1,12.0,31.0,17.92,3.58
2016,2,10,7,45,192.0,39.0,1.1,12.5,63.5,34.83,20.27
2016,2,10,8,0,261.0,55.0,1.1,13.0,96.0,67.15,41.08
2016,2,10,8,15,299.5,70.5,1.15,13.0,133.0,102.67,68.04
2016,2,10,8,30,338.0,86.0,1.2,13.0,170.0,142.22,100.6
2016,2,10,8,45,360.5,101.0,1.25,13.5,206.0,181.39,134.41
2016,2,10,9,0,383.0,116.0,1.3,14.0,242.0,222.53,170.01
2016,2,10,9,15,409.0,125.5,1.2,14.0,276.0,261.3,203.52
2016,2,10,9,30,435.0,135.0,1.1,14.0,310.0,301.89,237.98
2016,2,10,9,45,444.5,148.0,1.0,14.5,341.5,340.46,269.68
2016,2,10,10,0,454.0,161.0,0.9,15.0,373.0,378.99,300.3
2016,2,10,10,15,646.0,124.5,0.85,15.0,448.0,462.91,366.28
2016,2,10,10,30,838.0,88.0,0.8,15.0,523.0,556.99,438.37
2016,2,10,10,45,848.5,89.5,0.8,15.0,548.0,595.39,467.26
2016,2,10,11,0,859.0,91.0,0.8,15.0,573.0,631.97,494.71
2016,2,10,11,15,673.5,152.5,0.85,15.5,537.5,603.6,471.49
2016,2,10,11,30,488.0,214.0,0.9,16.0,502.0,559.31,436.47
2016,2,10,11,45,483.0,219.5,0.95,16.5,509.0,574.6,447.8
2016,2,10,12,0,478.0,225.0,1.0,17.0,516.0,588.02,457.0
2016,2,10,12,15,681.0,159.0,1.0,17.0,575.0,678.86,526.42
2016,2,10,12,30,884.0,93.0,1.0,17.0,634.0,762.09,585.5
2016,2,10,12,45,884.5,92.0,1.05,17.5,629.0,769.46,589.22
2016,2,10,13,0,885.0,91.0,1.1,18.0,624.0,773.56,591.76
2016,2,10,13,15,880.0,90.0,1.1,18.0,610.5,770.21,589.79
2016,2,10,13,30,875.0,89.0,1.1,18.0,597.0,767.9,588.76
2016,2,10,13,45,866.5,88.0,1.15,18.5,576.0,755.56,580.39
2016,2,10,14,0,858.0,87.0,1.2,19.0,555.0,740.13,570.04
2016,2,10,14,15,684.5,125.5,1.15,19.0,487.0,649.62,505.5
2016,2,10,14,30,511.0,164.0,1.1,19.0,419.0,555.19,434.96
2016,2,10,14,45,472.0,159.0,1.1,19.0,382.5,513.2,404.76
2016,2,10,15,0,433.0,154.0,1.1,19.0,346.0,471.28,373.56
2016,2,10,15,15,413.5,144.5,1.05,18.5,314.0,437.16,348.44
2016,2,10,15,30,394.0,135.0,1.0,18.0,282.0,402.79,322.47
2016,2,10,15,45,375.5,120.5,1.0,17.5,247.0,363.31,292.14
2016,2,10,16,0,357.0,106.0,1.0,17.0,212.0,323.96,260.97
2016,2,10,16,15,327.5,90.5,1.05,16.5,175.5,278.4,223.86
2016,2,10,16,30,298.0,75.0,1.1,16.0,139.0,234.36,186.75
2016,2,10,16,45,253.0,59.0,1.15,15.5,103.5,185.28,144.54
2016,2,10,17,0,208.0,43.0,1.2,15.0,68.0,139.81,104.1
2016,2,10,17,15,104.0,27.5,1.2,15.0,40.0,72.2,39.42
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,103.0,12.0,1.8,11.0,19.0,11.8,0.0
2016,2,11,7,30,206.0,24.0,1.8,11.0,38.0,19.02,5.64
2016,2,11,7,45,285.0,38.0,1.8,11.5,74.5,36.43,20.15
2016,2,11,8,0,364.0,52.0,1.8,12.0,111.0,72.99,42.17
2016,2,11,8,15,416.0,63.5,1.7,12.0,152.0,113.06,72.0
2016,2,11,8,30,468.0,75.0,1.6,12.0,193.0,157.72,108.77
2016,2,11,8,45,498.0,86.0,1.5,12.5,233.0,201.76,147.27
2016,2,11,9,0,528.0,97.0,1.4,13.0,273.0,248.32,188.08
2016,2,11,9,15,565.5,100.0,1.25,13.0,310.5,291.82,226.19
2016,2,11,9,30,603.0,103.0,1.1,13.0,348.0,337.92,265.72
2016,2,11,9,45,494.0,140.5,1.0,13.5,353.5,355.78,282.36
2016,2,11,10,0,385.0,178.0,0.9,14.0,359.0,361.97,288.07
2016,2,11,10,15,602.5,135.5,0.85,14.5,440.5,453.66,359.98
2016,2,11,10,30,820.0,93.0,0.8,15.0,522.0,555.02,436.99
2016,2,11,10,45,592.0,162.5,0.8,15.5,480.0,522.72,410.26
2016,2,11,11,0,364.0,232.0,0.8,16.0,438.0,466.83,365.86
2016,2,11,11,15,486.0,202.5,0.8,16.0,486.0,533.11,417.75
2016,2,11,11,30,608.0,173.0,0.8,16.0,534.0,602.0,469.57
2016,2,11,11,45,603.0,179.5,0.8,16.5,543.0,620.82,481.61
2016,2,11,12,0,598.0,186.0,0.8,17.0,552.0,634.84,490.67
2016,2,11,12,15,396.0,237.5,0.8,17.5,481.0,545.4,421.92
2016,2,11,12,30,194.0,289.0,0.8,18.0,410.0,449.69,347.6
2016,2,11,12,45,252.0,278.0,0.8,18.5,432.5,492.07,380.36
2016,2,11,13,0,310.0,267.0,0.8,19.0,455.0,527.06,406.23
2016,2,11,13,15,324.0,258.0,0.7,19.0,451.0,529.82,407.8
2016,2,11,13,30,338.0,249.0,0.6,19.0,447.0,531.22,408.67
2016,2,11,13,45,435.5,214.0,0.55,19.0,460.0,573.09,440.82
2016,2,11,14,0,533.0,179.0,0.5,19.0,473.0,603.77,464.26
2016,2,11,14,15,529.0,171.0,0.4,19.0,450.0,585.72,450.45
2016,2,11,14,30,525.0,163.0,0.3,19.0,427.0,565.79,435.83
2016,2,11,14,45,449.5,165.5,0.2,19.5,381.0,506.61,391.07
2016,2,11,15,0,374.0,168.0,0.1,20.0,335.0,440.98,341.83
2016,2,11,15,15,387.5,149.5,0.25,19.5,308.5,427.61,334.76
2016,2,11,15,30,401.0,131.0,0.4,19.0,282.0,403.78,318.98
2016,2,11,15,45,357.5,124.0,0.55,19.0,247.0,358.19,284.49
2016,2,11,16,0,314.0,117.0,0.7,19.0,212.0,307.76,245.28
2016,2,11,16,15,280.0,100.5,0.85,18.0,174.5,260.84,208.38
2016,2,11,16,30,246.0,84.0,1.0,17.0,137.0,216.0,171.6
2016,2,11,16,45,197.0,66.0,1.15,16.5,102.0,165.44,128.81
2016,2,11,17,0,148.0,48.0,1.3,16.0,67.0,118.81,88.38
2016,2,11,17,15,74.0,29.5,1.35,15.5,39.0,66.29,38.37
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
