Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,43.0,13.0,1.15,11.5,16.0,12.78,0.0
2016,2,12,7,30,86.0,26.0,1.1,12.0,32.0,21.73,8.53
2016,2,12,7,45,137.0,43.5,1.1,12.5,62.0,40.15,25.15
2016,2,12,8,0,188.0,61.0,1.1,13.0,92.0,69.31,45.47
2016,2,12,8,15,215.0,79.0,1.05,13.0,125.5,101.46,70.81
2016,2,12,8,30,242.0,97.0,1.0,13.0,159.0,136.56,100.02
2016,2,12,8,45,266.0,112.0,0.95,13.5,191.5,170.92,129.17
2016,2,12,9,0,290.0,127.0,0.9,14.0,224.0,207.5,160.17
2016,2,12,9,15,340.5,137.0,0.85,14.0,266.0,250.37,195.79
2016,2,12,9,30,391.0,147.0,0.8,14.0,308.0,299.13,235.86
2016,2,12,9,45,430.5,154.0,0.8,14.5,346.5,343.04,271.34
2016,2,12,10,0,470.0,161.0,0.8,15.0,385.0,389.51,308.14
2016,2,12,10,15,470.5,174.0,0.85,15.0,410.5,423.94,335.69
2016,2,12,10,30,471.0,187.0,0.9,15.0,436.0,457.3,361.91
2016,2,12,10,45,461.5,200.0,0.95,15.5,453.0,483.56,381.51
2016,2,12,11,0,452.0,213.0,1.0,16.0,470.0,507.91,399.29
2016,2,12,11,15,648.0,157.0,1.05,16.0,538.5,596.25,468.13
2016,2,12,11,30,844.0,101.0,1.1,16.0,607.0,688.06,537.7
2016,2,12,11,45,690.0,154.0,1.15,16.0,572.5,657.81,513.12
2016,2,12,12,0,536.0,207.0,1.2,16.0,538.0,614.4,479.8
2016,2,12,12,15,691.5,155.5,1.2,16.0,583.5,687.86,536.65
2016,2,12,12,30,847.0,104.0,1.2,16.0,629.0,756.55,585.76
2016,2,12,12,45,651.5,168.5,1.3,16.5,570.5,688.48,535.33
2016,2,12,13,0,456.0,233.0,1.4,17.0,512.0,609.88,475.24
2016,2,12,13,15,464.5,225.0,1.45,17.0,504.0,609.87,476.98
2016,2,12,13,30,473.0,217.0,1.5,17.0,496.0,607.91,476.58
2016,2,12,13,45,505.0,198.5,1.55,17.0,487.0,610.21,480.0
2016,2,12,14,0,537.0,180.0,1.6,17.0,478.0,609.75,481.33
2016,2,12,14,15,608.5,148.5,1.6,17.0,470.5,624.22,494.09
2016,2,12,14,30,680.0,117.0,1.6,17.0,463.0,630.71,500.82
2016,2,12,14,45,476.5,151.5,1.6,17.0,386.0,511.12,408.68
2016,2,12,15,0,273.0,186.0,1.6,17.0,309.0,395.6,317.67
2016,2,12,15,15,363.0,155.0,1.55,16.5,303.0,411.21,332.96
2016,2,12,15,30,453.0,124.0,1.5,16.0,297.0,428.76,348.13
2016,2,12,15,45,418.0,115.0,1.45,16.0,260.0,383.83,311.82
2016,2,12,16,0,383.0,106.0,1.4,16.0,223.0,340.14,276.12
2016,2,12,16,15,349.0,92.0,1.45,15.5,185.0,292.79,237.32
2016,2,12,16,30,315.0,78.0,1.5,15.0,147.0,247.31,198.8
2016,2,12,16,45,263.0,62.5,1.55,14.5,110.5,194.86,153.64
2016,2,12,17,0,211.0,47.0,1.6,14.0,74.0,146.72,111.07
2016,2,12,17,15,105.5,31.0,1.6,14.0,44.5,79.06,48.92
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,12.0,2.0,9.5,25.0,11.8,0.0
2016,2,13,7,30,349.0,24.0,2.0,10.0,50.0,18.6,7.46
2016,2,13,7,45,462.5,32.0,2.0,10.5,94.0,37.33,17.15
2016,2,13,8,0,576.0,40.0,2.0,11.0,138.0,82.98,42.21
2016,2,13,8,15,640.0,45.5,1.85,11.5,185.5,129.92,76.55
2016,2,13,8,30,704.0,51.0,1.7,12.0,233.0,183.28,120.83
2016,2,13,8,45,419.5,95.5,1.6,12.5,210.0,193.68,143.68
2016,2,13,9,0,135.0,140.0,1.5,13.0,187.0,174.53,138.08
2016,2,13,9,15,490.0,102.0,1.5,13.5,300.5,270.07,210.84
2016,2,13,9,30,845.0,64.0,1.5,14.0,414.0,398.16,311.27
2016,2,13,9,45,871.0,64.0,1.5,15.0,454.0,449.26,353.4
2016,2,13,10,0,897.0,64.0,1.5,16.0,494.0,500.28,394.41
2016,2,13,10,15,910.5,65.5,1.45,16.0,527.0,546.24,431.47
2016,2,13,10,30,924.0,67.0,1.4,16.0,560.0,590.81,466.36
2016,2,13,10,45,936.5,67.0,1.4,16.5,586.0,631.57,496.93
2016,2,13,11,0,949.0,67.0,1.4,17.0,612.0,670.35,525.22
2016,2,13,11,15,954.5,68.0,1.45,17.0,630.5,703.39,549.86
2016,2,13,11,30,960.0,69.0,1.5,17.0,649.0,733.63,571.0
2016,2,13,11,45,964.0,68.5,1.6,17.5,659.0,758.22,587.52
2016,2,13,12,0,968.0,68.0,1.7,18.0,669.0,779.62,601.84
2016,2,13,12,15,968.0,68.5,1.7,18.0,671.5,795.86,612.83
2016,2,13,12,30,968.0,69.0,1.7,18.0,674.0,808.61,621.52
2016,2,13,12,45,957.0,73.0,1.75,18.0,666.5,813.36,625.31
2016,2,13,13,0,946.0,77.0,1.8,18.0,659.0,814.47,626.8
2016,2,13,13,15,940.5,76.0,2.0,18.0,645.0,810.63,626.37
2016,2,13,13,30,935.0,75.0,2.2,18.0,631.0,803.29,623.47
2016,2,13,13,45,922.5,75.5,2.45,18.0,608.0,788.93,615.9
2016,2,13,14,0,910.0,76.0,2.7,18.0,585.0,771.4,605.9
2016,2,13,14,15,897.5,75.0,2.75,17.5,556.0,749.15,592.28
2016,2,13,14,30,885.0,74.0,2.8,17.0,527.0,724.07,576.5
2016,2,13,14,45,865.5,72.5,2.85,17.0,491.5,690.93,553.52
2016,2,13,15,0,846.0,71.0,2.9,17.0,456.0,659.95,531.92
2016,2,13,15,15,822.5,68.5,2.75,16.5,415.5,619.07,501.41
2016,2,13,15,30,799.0,66.0,2.6,16.0,375.0,576.89,469.0
2016,2,13,15,45,759.0,64.0,2.5,15.5,329.5,524.75,428.03
2016,2,13,16,0,719.0,62.0,2.4,15.0,284.0,473.09,386.2
2016,2,13,16,15,667.5,57.0,2.4,14.5,237.0,413.2,336.68
2016,2,13,16,30,616.0,52.0,2.4,14.0,190.0,358.63,289.62
2016,2,13,16,45,529.0,45.0,2.45,13.5,143.5,287.34,227.86
2016,2,13,17,0,442.0,38.0,2.5,13.0,97.0,222.86,170.19
2016,2,13,17,15,302.0,27.0,2.5,12.5,59.5,144.72,95.31
2016,2,13,17,30,162.0,16.0,2.5,12.0,22.0,59.9,0.0
2016,2,13,17,45,81.0,8.0,2.5,12.0,11.0,7.86,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,11.5,26.0,11.8,0.0
2016,2,14,7,30,345.0,24.0,2.4,12.0,52.0,18.39,7.89
2016,2,14,7,45,447.5,32.5,2.45,12.5,94.5,38.66,17.73
2016,2,14,8,0,550.0,41.0,2.5,13.0,137.0,83.42,42.98
2016,2,14,8,15,610.5,46.5,2.35,13.5,182.5,128.67,76.32
2016,2,14,8,30,671.0,52.0,2.2,14.0,228.0,180.01,118.95
2016,2,14,8,45,599.0,73.5,2.05,14.5,252.5,218.93,157.87
2016,2,14,9,0,527.0,95.0,1.9,15.0,277.0,250.9,189.95
2016,2,14,9,15,372.0,135.5,1.9,15.5,272.0,263.09,205.76
2016,2,14,9,30,217.0,176.0,1.9,16.0,267.0,258.06,204.92
2016,2,14,9,45,308.0,178.5,1.95,16.5,320.5,313.78,249.63
2016,2,14,10,0,399.0,181.0,2.0,17.0,374.0,377.94,300.51
2016,2,14,10,15,627.5,129.0,2.1,17.5,455.0,466.35,370.83
2016,2,14,10,30,856.0,77.0,2.2,18.0,536.0,566.16,449.06
2016,2,14,10,45,712.0,128.0,2.3,18.5,522.0,565.8,447.32
2016,2,14,11,0,568.0,179.0,2.4,19.0,508.0,549.64,433.52
2016,2,14,11,15,493.0,210.5,2.4,19.0,502.0,551.03,433.71
2016,2,14,11,30,418.0,242.0,2.4,19.0,496.0,546.75,429.18
2016,2,14,11,45,656.0,163.0,2.4,19.5,570.0,648.07,508.3
2016,2,14,12,0,894.0,84.0,2.4,20.0,644.0,746.71,580.22
2016,2,14,12,15,896.5,84.0,2.4,20.0,647.5,763.23,591.0
2016,2,14,12,30,899.0,84.0,2.4,20.0,651.0,776.58,600.3
2016,2,14,12,45,729.5,141.5,2.45,20.0,599.0,724.11,563.24
2016,2,14,13,0,560.0,199.0,2.5,20.0,547.0,656.81,512.29
2016,2,14,13,15,724.5,141.0,2.5,20.0,581.0,726.38,566.75
2016,2,14,13,30,889.0,83.0,2.5,20.0,615.0,780.47,605.36
2016,2,14,13,45,671.5,146.0,2.5,20.0,540.0,686.95,537.83
2016,2,14,14,0,454.0,209.0,2.5,20.0,465.0,583.02,458.05
2016,2,14,14,15,647.5,145.5,2.5,20.0,490.5,654.24,516.01
2016,2,14,14,30,841.0,82.0,2.5,20.0,516.0,709.24,558.17
2016,2,14,14,45,563.5,135.0,2.5,20.0,418.0,560.32,445.49
2016,2,14,15,0,286.0,188.0,2.5,20.0,320.0,408.21,325.85
2016,2,14,15,15,194.0,176.5,2.45,19.5,262.5,321.22,258.05
2016,2,14,15,30,102.0,165.0,2.4,19.0,205.0,247.3,198.55
2016,2,14,15,45,95.0,146.5,2.35,18.5,180.5,213.26,171.76
2016,2,14,16,0,88.0,128.0,2.3,18.0,156.0,186.73,150.36
2016,2,14,16,15,79.0,108.5,2.25,17.5,130.5,158.21,126.81
2016,2,14,16,30,70.0,89.0,2.2,17.0,105.0,130.15,103.13
2016,2,14,16,45,57.5,69.0,2.2,16.5,80.0,100.41,77.62
2016,2,14,17,0,45.0,49.0,2.2,16.0,55.0,71.29,52.31
2016,2,14,17,15,22.5,31.0,2.25,15.5,34.0,42.08,25.6
2016,2,14,17,30,0.0,13.0,2.3,15.0,13.0,12.55,0.0
2016,2,14,17,45,0.0,6.5,2.35,15.0,6.5,6.39,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.0,1.7,14.5,29.5,11.8,0.0
2016,2,15,7,30,409.0,24.0,1.7,15.0,59.0,19.83,9.38
2016,2,15,7,45,510.5,31.5,1.75,15.5,103.5,42.63,18.83
2016,2,15,8,0,612.0,39.0,1.8,16.0,148.0,88.45,43.94
2016,2,15,8,15,670.5,44.0,1.85,16.0,196.0,136.61,79.57
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,190.55,124.57
2016,2,15,8,45,767.5,52.0,2.0,16.5,290.5,242.92,170.98
2016,2,15,9,0,806.0,55.0,2.1,17.0,337.0,298.17,220.13
2016,2,15,9,15,831.5,57.5,2.15,17.0,380.0,351.52,267.9
2016,2,15,9,30,857.0,60.0,2.2,17.0,423.0,404.87,314.71
2016,2,15,9,45,875.5,61.5,2.25,17.5,461.0,454.63,356.98
2016,2,15,10,0,894.0,63.0,2.3,18.0,499.0,503.98,397.64
2016,2,15,10,15,906.0,64.5,2.3,18.5,531.0,549.19,433.76
2016,2,15,10,30,918.0,66.0,2.3,19.0,563.0,592.91,467.64
2016,2,15,10,45,926.5,67.0,2.3,19.5,588.5,632.26,497.31
2016,2,15,11,0,935.0,68.0,2.3,20.0,614.0,669.4,524.58
2016,2,15,11,15,940.5,68.5,2.3,20.0,632.0,701.59,548.08
2016,2,15,11,30,946.0,69.0,2.3,20.0,650.0,731.02,568.44
2016,2,15,11,45,948.5,69.5,2.3,20.0,660.0,755.38,585.14
2016,2,15,12,0,951.0,70.0,2.3,20.0,670.0,776.56,599.64
2016,2,15,12,15,951.5,70.5,2.3,20.0,672.0,792.94,610.84
2016,2,15,12,30,952.0,71.0,2.3,20.0,674.0,805.9,619.76
2016,2,15,12,45,941.5,74.5,2.3,20.5,667.0,810.27,621.64
2016,2,15,13,0,931.0,78.0,2.3,21.0,660.0,811.04,621.22
2016,2,15,13,15,926.5,77.5,2.25,21.0,646.5,808.48,619.46
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,802.46,615.45
2016,2,15,13,45,912.5,76.5,2.2,21.0,611.0,789.22,606.93
2016,2,15,14,0,903.0,76.0,2.2,21.0,589.0,772.77,596.3
2016,2,15,14,15,892.0,74.5,2.1,20.5,560.5,751.0,582.37
2016,2,15,14,30,881.0,73.0,2.0,20.0,532.0,726.37,566.4
2016,2,15,14,45,864.0,71.5,1.95,20.0,497.0,694.84,544.69
2016,2,15,15,0,847.0,70.0,1.9,20.0,462.0,665.4,524.39
2016,2,15,15,15,752.5,78.5,1.75,19.5,404.5,590.78,469.29
2016,2,15,15,30,658.0,87.0,1.6,19.0,347.0,521.69,416.75
2016,2,15,15,45,698.5,73.0,1.45,19.0,320.5,507.17,405.08
2016,2,15,16,0,739.0,59.0,1.3,19.0,294.0,485.42,386.56
2016,2,15,16,15,692.5,54.5,1.3,18.5,247.0,427.5,340.2
2016,2,15,16,30,646.0,50.0,1.3,18.0,200.0,371.48,293.73
2016,2,15,16,45,574.5,43.5,1.3,17.5,153.5,305.05,237.47
2016,2,15,17,0,503.0,37.0,1.3,17.0,107.0,247.22,186.23
2016,2,15,17,15,370.5,27.0,1.3,17.0,67.5,168.7,114.16
2016,2,15,17,30,238.0,17.0,1.3,17.0,28.0,93.77,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,14.0,35.78,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,12.78,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,19.88,9.98
2016,2,16,7,45,494.5,34.0,1.9,13.5,105.5,46.06,21.5
2016,2,16,8,0,594.0,42.0,1.9,14.0,150.0,91.62,47.42
2016,2,16,8,15,653.0,47.0,1.75,14.5,198.0,139.08,82.92
2016,2,16,8,30,712.0,52.0,1.6,15.0,246.0,192.41,127.41
2016,2,16,8,45,751.0,56.0,1.5,15.5,292.5,245.18,173.99
2016,2,16,9,0,790.0,60.0,1.4,16.0,339.0,300.95,223.05
2016,2,16,9,15,816.0,62.5,1.4,16.5,382.0,353.23,268.99
2016,2,16,9,30,842.0,65.0,1.4,17.0,425.0,406.49,314.44
2016,2,16,9,45,859.0,67.5,1.45,17.5,463.5,456.41,356.18
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,505.49,395.95
2016,2,16,10,15,889.0,71.5,1.55,18.0,534.0,550.64,432.41
2016,2,16,10,30,902.0,73.0,1.6,18.0,566.0,594.42,466.94
2016,2,16,10,45,676.0,148.0,1.65,18.5,527.0,569.52,446.26
2016,2,16,11,0,450.0,223.0,1.7,19.0,488.0,523.08,408.77
2016,2,16,11,15,691.0,150.0,1.7,19.0,571.0,627.18,490.19
2016,2,16,11,30,932.0,77.0,1.7,19.0,654.0,733.45,568.55
2016,2,16,11,45,935.0,78.0,1.75,19.5,664.0,758.48,584.06
2016,2,16,12,0,938.0,79.0,1.8,20.0,674.0,780.39,598.17
2016,2,16,12,15,938.5,79.0,1.8,20.0,676.5,796.1,608.72
2016,2,16,12,30,939.0,79.0,1.8,20.0,679.0,808.41,617.07
2016,2,16,12,45,938.5,78.0,1.85,20.0,673.5,815.39,622.36
2016,2,16,13,0,938.0,77.0,1.9,20.0,668.0,818.86,625.43
2016,2,16,13,15,933.5,76.5,1.95,20.0,654.0,816.27,624.46
2016,2,16,13,30,929.0,76.0,2.0,20.0,640.0,810.18,621.27
2016,2,16,13,45,922.0,74.5,2.05,20.5,619.0,797.62,612.51
2016,2,16,14,0,915.0,73.0,2.1,21.0,598.0,781.74,601.58
2016,2,16,14,15,904.0,72.0,2.1,20.5,569.0,760.29,588.68
2016,2,16,14,30,893.0,71.0,2.1,20.0,540.0,735.93,573.69
2016,2,16,14,45,827.5,77.0,2.1,20.0,489.5,682.9,536.76
2016,2,16,15,0,762.0,83.0,2.1,20.0,439.0,625.45,495.97
2016,2,16,15,15,611.0,106.5,1.95,19.5,376.0,535.34,427.22
2016,2,16,15,30,460.0,130.0,1.8,19.0,313.0,445.85,357.66
2016,2,16,15,45,438.0,118.0,1.7,19.0,276.5,404.31,325.28
2016,2,16,16,0,416.0,106.0,1.6,19.0,240.0,362.99,292.0
2016,2,16,16,15,392.0,91.5,1.5,18.0,202.0,318.25,256.15
2016,2,16,16,30,368.0,77.0,1.4,17.0,164.0,274.41,219.73
2016,2,16,16,45,320.0,62.5,1.35,16.5,126.0,221.58,174.59
2016,2,16,17,0,272.0,48.0,1.3,16.0,88.0,172.54,131.57
2016,2,16,17,15,136.0,35.5,1.25,15.5,55.5,95.24,65.44
2016,2,16,17,30,0.0,23.0,1.2,15.0,23.0,24.68,0.0
2016,2,16,17,45,0.0,11.5,1.2,15.0,11.5,11.3,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,5.5,15.5,3.75,15.0,16.0,14.69,0.0
2016,2,17,7,30,11.0,31.0,3.6,15.0,32.0,28.49,17.07
2016,2,17,7,45,33.0,50.5,3.5,15.5,56.0,47.41,32.67
2016,2,17,8,0,55.0,70.0,3.4,16.0,80.0,69.94,50.65
2016,2,17,8,15,68.5,90.5,3.5,16.0,106.5,94.82,71.19
2016,2,17,8,30,82.0,111.0,3.6,16.0,133.0,121.38,93.4
2016,2,17,8,45,91.5,130.0,3.7,16.0,159.0,147.14,115.18
2016,2,17,9,0,101.0,149.0,3.8,16.0,185.0,174.27,138.0
2016,2,17,9,15,319.0,139.0,4.0,16.0,273.0,250.08,197.51
2016,2,17,9,30,537.0,129.0,4.2,16.0,361.0,347.22,276.04
2016,2,17,9,45,438.0,165.0,4.45,16.5,365.0,364.35,291.95
2016,2,17,10,0,339.0,201.0,4.7,17.0,369.0,369.59,296.99
2016,2,17,10,15,208.0,222.5,4.75,17.0,328.0,333.7,268.33
2016,2,17,10,30,77.0,244.0,4.8,17.0,287.0,286.19,228.99
2016,2,17,10,45,96.0,259.5,4.9,17.0,315.0,317.26,254.05
2016,2,17,11,0,115.0,275.0,5.0,17.0,343.0,349.54,279.81
2016,2,17,11,15,301.5,251.5,4.95,17.0,438.0,464.73,373.92
2016,2,17,11,30,488.0,228.0,4.9,17.0,533.0,585.85,470.52
2016,2,17,11,45,393.0,259.0,4.9,17.0,507.0,557.03,446.13
2016,2,17,12,0,298.0,290.0,4.9,17.0,481.0,528.87,422.35
2016,2,17,12,15,259.0,297.5,4.9,16.5,463.5,514.06,411.01
2016,2,17,12,30,220.0,305.0,4.9,16.0,446.0,490.18,392.59
2016,2,17,12,45,278.0,291.5,4.9,16.0,469.0,531.63,426.39
2016,2,17,13,0,336.0,278.0,4.9,16.0,492.0,565.44,454.05
2016,2,17,13,15,264.5,283.0,4.9,16.0,449.0,517.08,415.24
2016,2,17,13,30,193.0,288.0,4.9,16.0,406.0,459.75,369.47
2016,2,17,13,45,188.0,280.0,4.95,16.0,392.0,447.47,360.48
2016,2,17,14,0,183.0,272.0,5.0,16.0,378.0,434.58,350.83
2016,2,17,14,15,91.5,140.5,4.9,16.0,193.5,218.08,177.17
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,8.69,1.65
2016,2,17,14,45,0.0,8.5,4.75,16.0,8.5,8.2,1.27
2016,2,17,15,0,0.0,8.0,4.7,16.0,8.0,7.72,0.87
2016,2,17,15,15,0.0,37.0,4.65,15.5,37.0,35.73,24.66
2016,2,17,15,30,0.0,66.0,4.6,15.0,66.0,63.79,48.52
2016,2,17,15,45,0.0,58.0,4.55,15.0,58.0,56.04,42.05
2016,2,17,16,0,0.0,50.0,4.5,15.0,50.0,48.3,35.54
2016,2,17,16,15,0.0,42.0,4.45,14.5,42.0,40.56,29.01
2016,2,17,16,30,0.0,34.0,4.4,14.0,34.0,32.82,22.39
2016,2,17,16,45,0.0,26.0,4.4,14.0,26.0,25.09,15.63
2016,2,17,17,0,0.0,18.0,4.4,14.0,18.0,17.36,8.85
2016,2,17,17,15,0.0,11.0,4.4,14.0,11.0,10.6,2.73
2016,2,17,17,30,0.0,4.0,4.4,14.0,4.0,3.85,0.0
2016,2,17,17,45,0.0,2.0,4.4,14.0,2.0,1.97,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.5,3.95,11.0,27.0,17.22,0.0
2016,2,18,7,30,137.0,41.0,4.0,11.0,54.0,33.47,21.9
2016,2,18,7,45,243.0,56.0,4.1,11.5,96.0,56.59,35.56
2016,2,18,8,0,349.0,71.0,4.2,12.0,138.0,96.38,61.57
2016,2,18,8,15,419.5,81.5,4.25,12.0,183.5,138.26,93.68
2016,2,18,8,30,490.0,92.0,4.3,12.0,229.0,187.45,134.59
2016,2,18,8,45,246.0,109.0,4.35,12.5,177.5,168.03,129.53
2016,2,18,9,0,2.0,126.0,4.4,13.0,126.0,121.64,97.82
2016,2,18,9,15,175.0,146.5,4.4,13.0,223.0,205.56,165.4
2016,2,18,9,30,348.0,167.0,4.4,13.0,320.0,307.13,248.34
2016,2,18,9,45,515.0,151.0,4.45,13.5,398.5,387.23,313.87
2016,2,18,10,0,682.0,135.0,4.5,14.0,477.0,480.79,389.98
2016,2,18,10,15,700.5,138.0,4.45,14.0,509.0,523.76,425.51
2016,2,18,10,30,719.0,141.0,4.4,14.0,541.0,566.32,460.15
2016,2,18,10,45,564.0,189.5,4.4,14.0,512.0,545.64,442.96
2016,2,18,11,0,409.0,238.0,4.4,14.0,483.0,510.7,413.86
2016,2,18,11,15,377.5,254.5,4.35,14.0,485.5,520.29,420.9
2016,2,18,11,30,346.0,271.0,4.3,14.0,488.0,527.1,425.37
2016,2,18,11,45,336.0,283.0,4.3,14.0,496.5,542.29,436.8
2016,2,18,12,0,326.0,295.0,4.3,14.0,505.0,556.02,446.99
2016,2,18,12,15,244.0,302.5,4.25,14.0,460.0,502.06,403.57
2016,2,18,12,30,162.0,310.0,4.2,14.0,415.0,451.42,362.33
2016,2,18,12,45,231.0,298.5,4.2,14.0,447.0,495.87,399.2
2016,2,18,13,0,300.0,287.0,4.2,14.0,479.0,548.1,441.25
2016,2,18,13,15,309.0,279.0,4.1,14.0,473.0,548.51,441.71
2016,2,18,13,30,318.0,271.0,4.0,14.0,467.0,547.62,441.53
2016,2,18,13,45,311.0,262.0,3.95,14.0,448.5,531.8,429.67
2016,2,18,14,0,304.0,253.0,3.9,14.0,430.0,514.85,416.96
2016,2,18,14,15,214.5,247.5,3.8,14.0,369.5,430.19,349.39
2016,2,18,14,30,125.0,242.0,3.7,14.0,309.0,356.26,289.26
2016,2,18,14,45,275.0,207.0,3.6,14.0,341.5,430.85,352.99
2016,2,18,15,0,425.0,172.0,3.5,14.0,374.0,497.52,408.5
2016,2,18,15,15,547.5,130.0,3.35,13.5,367.0,520.13,429.1
2016,2,18,15,30,670.0,88.0,3.2,13.0,360.0,537.03,444.56
2016,2,18,15,45,616.0,90.5,3.05,13.0,319.0,485.19,401.77
2016,2,18,16,0,562.0,93.0,2.9,13.0,278.0,434.85,359.72
2016,2,18,16,15,550.0,80.5,2.7,12.5,238.5,392.3,323.95
2016,2,18,16,30,538.0,68.0,2.5,12.0,199.0,349.24,286.29
2016,2,18,16,45,463.5,58.5,2.3,12.0,154.0,282.12,227.38
2016,2,18,17,0,389.0,49.0,2.1,12.0,109.0,220.68,172.36
2016,2,18,17,15,267.0,36.0,2.05,11.5,70.0,146.23,106.04
2016,2,18,17,30,145.0,23.0,2.0,11.0,31.0,77.45,11.99
2016,2,18,17,45,72.5,11.5,1.95,11.0,15.5,28.54,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,123.5,17.0,3.7,11.0,29.5,13.19,0.0
2016,2,19,7,30,247.0,34.0,3.9,11.0,59.0,26.21,16.25
2016,2,19,7,45,313.5,48.0,4.1,11.5,98.0,53.55,30.87
2016,2,19,8,0,380.0,62.0,4.3,12.0,137.0,92.56,56.99
2016,2,19,8,15,428.0,74.0,4.45,12.5,179.0,134.1,89.77
2016,2,19,8,30,476.0,86.0,4.6,13.0,221.0,180.57,129.19
2016,2,19,8,45,510.5,93.0,4.75,13.5,261.0,224.35,168.1
2016,2,19,9,0,545.0,100.0,4.9,14.0,301.0,270.16,208.94
2016,2,19,9,15,382.5,143.5,4.9,14.0,292.5,280.82,223.79
2016,2,19,9,30,220.0,187.0,4.9,14.0,284.0,273.5,221.03
2016,2,19,9,45,351.5,180.0,4.9,14.0,351.0,340.38,276.31
2016,2,19,10,0,483.0,173.0,4.9,14.0,418.0,419.19,341.25
2016,2,19,10,15,245.5,182.0,4.75,13.5,307.0,317.7,259.65
2016,2,19,10,30,8.0,191.0,4.6,13.0,196.0,190.74,153.52
2016,2,19,10,45,4.0,142.5,4.5,13.0,145.0,140.94,112.46
2016,2,19,11,0,0.0,94.0,4.4,13.0,94.0,90.98,70.83
2016,2,19,11,15,0.0,121.5,4.25,13.0,121.5,117.94,93.15
2016,2,19,11,30,0.0,149.0,4.1,13.0,149.0,145.14,115.43
2016,2,19,11,45,7.5,190.5,4.0,13.0,195.0,192.1,153.92
2016,2,19,12,0,15.0,232.0,3.9,13.0,241.0,240.02,192.72
2016,2,19,12,15,7.5,180.5,3.8,13.0,185.0,182.69,145.98
2016,2,19,12,30,0.0,129.0,3.7,13.0,129.0,125.57,99.06
2016,2,19,12,45,31.5,207.5,3.65,13.0,228.0,235.13,189.59
2016,2,19,13,0,63.0,286.0,3.6,13.0,327.0,345.23,278.03
2016,2,19,13,15,31.5,186.5,3.45,13.0,207.0,214.31,172.49
2016,2,19,13,30,0.0,87.0,3.3,13.0,87.0,84.19,64.98
2016,2,19,13,45,13.0,158.0,3.2,13.0,165.5,165.52,132.88
2016,2,19,14,0,26.0,229.0,3.1,13.0,244.0,249.92,201.79
2016,2,19,14,15,13.0,180.5,2.95,12.5,188.0,189.27,152.56
2016,2,19,14,30,0.0,132.0,2.8,12.0,132.0,129.6,103.54
2016,2,19,14,45,5.0,151.5,2.65,12.0,154.0,153.85,124.13
2016,2,19,15,0,10.0,171.0,2.5,12.0,176.0,178.79,145.09
2016,2,19,15,15,16.0,163.5,2.4,11.5,170.5,175.65,143.18
2016,2,19,15,30,22.0,156.0,2.3,11.0,165.0,172.29,141.08
2016,2,19,15,45,17.0,139.5,2.2,11.0,146.0,152.02,124.25
2016,2,19,16,0,12.0,123.0,2.1,11.0,127.0,132.09,107.54
2016,2,19,16,15,6.5,105.0,2.0,10.5,107.0,110.56,89.43
2016,2,19,16,30,1.0,87.0,1.9,10.0,87.0,89.42,71.37
2016,2,19,16,45,0.5,67.0,1.8,10.0,67.0,68.48,53.11
2016,2,19,17,0,0.0,47.0,1.7,10.0,47.0,47.33,34.51
2016,2,19,17,15,0.0,30.5,1.65,9.5,30.5,30.19,19.04
2016,2,19,17,30,0.0,14.0,1.6,9.0,14.0,13.51,0.0
2016,2,19,17,45,0.0,7.0,1.6,9.0,7.0,6.88,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,69.0,18.5,2.15,6.5,26.0,15.68,0.0
2016,2,20,7,30,138.0,37.0,2.1,7.0,52.0,30.49,20.5
2016,2,20,7,45,174.0,56.5,2.1,7.5,85.0,57.0,38.0
2016,2,20,8,0,210.0,76.0,2.1,8.0,118.0,89.89,62.79
2016,2,20,8,15,235.0,94.0,2.05,8.5,153.0,123.86,90.84
2016,2,20,8,30,260.0,112.0,2.0,9.0,188.0,160.53,122.25
2016,2,20,8,45,282.0,126.5,2.0,9.5,221.5,195.69,152.88
2016,2,20,9,0,304.0,141.0,2.0,10.0,255.0,232.84,185.09
2016,2,20,9,15,379.0,146.0,1.9,10.5,304.5,283.27,226.98
2016,2,20,9,30,454.0,151.0,1.8,11.0,354.0,339.75,273.5
2016,2,20,9,45,637.5,123.0,1.75,11.5,434.5,421.54,339.53
2016,2,20,10,0,821.0,95.0,1.7,12.0,515.0,516.21,414.66
2016,2,20,10,15,835.0,97.5,1.6,12.0,547.0,561.54,450.51
2016,2,20,10,30,849.0,100.0,1.5,12.0,579.0,605.74,484.71
2016,2,20,10,45,702.0,147.0,1.4,12.5,555.0,594.69,473.87
2016,2,20,11,0,555.0,194.0,1.3,13.0,531.0,568.92,451.73
2016,2,20,11,15,569.5,195.5,1.15,13.0,550.0,598.74,473.54
2016,2,20,11,30,584.0,197.0,1.0,13.0,569.0,627.45,493.41
2016,2,20,11,45,486.5,235.5,0.9,13.0,548.5,611.2,478.33
2016,2,20,12,0,389.0,274.0,0.8,13.0,528.0,583.44,455.24
2016,2,20,12,15,381.0,277.0,0.75,13.0,527.0,588.46,458.67
2016,2,20,12,30,373.0,280.0,0.7,13.0,526.0,591.88,460.54
2016,2,20,12,45,366.0,279.0,0.7,13.5,519.0,590.22,458.58
2016,2,20,13,0,359.0,278.0,0.7,14.0,512.0,587.05,455.62
2016,2,20,13,15,628.0,185.5,0.7,14.0,583.5,713.73,552.69
2016,2,20,13,30,897.0,93.0,0.7,14.0,655.0,817.79,625.03
2016,2,20,13,45,889.5,92.0,0.75,14.5,633.5,805.51,615.52
2016,2,20,14,0,882.0,91.0,0.8,15.0,612.0,790.05,605.6
2016,2,20,14,15,871.0,89.0,0.85,14.5,583.5,772.34,596.38
2016,2,20,14,30,860.0,87.0,0.9,14.0,555.0,747.16,581.86
2016,2,20,14,45,848.0,83.5,0.95,14.0,520.5,716.86,562.52
2016,2,20,15,0,836.0,80.0,1.0,14.0,486.0,684.13,541.18
2016,2,20,15,15,712.0,94.5,1.0,14.0,420.0,597.43,477.54
2016,2,20,15,30,588.0,109.0,1.0,14.0,354.0,512.99,413.45
2016,2,20,15,45,665.5,87.0,1.05,14.0,335.0,515.05,416.52
2016,2,20,16,0,743.0,65.0,1.1,14.0,316.0,506.56,409.73
2016,2,20,16,15,698.5,60.0,1.15,13.5,268.0,447.91,362.97
2016,2,20,16,30,654.0,55.0,1.2,13.0,220.0,391.01,315.98
2016,2,20,16,45,587.5,48.0,1.3,12.5,172.5,327.36,261.79
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,265.99,207.54
2016,2,20,17,15,401.5,31.0,1.45,11.5,82.0,188.62,138.72
2016,2,20,17,30,282.0,21.0,1.5,11.0,39.0,117.74,45.64
2016,2,20,17,45,141.0,10.5,1.6,11.0,19.5,44.51,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,11.81,0.0
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,24.36,15.3
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,59.04,28.9
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,109.2,61.29
2016,2,21,8,15,670.5,53.5,2.0,10.5,223.5,159.04,100.97
2016,2,21,8,30,727.0,59.0,2.0,11.0,273.0,214.5,148.91
2016,2,21,8,45,767.0,62.5,2.0,11.5,321.5,268.78,197.81
2016,2,21,9,0,807.0,66.0,2.0,12.0,370.0,326.14,249.13
2016,2,21,9,15,832.5,68.5,1.95,12.5,414.0,379.8,296.75
2016,2,21,9,30,858.0,71.0,1.9,13.0,458.0,434.36,343.66
2016,2,21,9,45,877.5,73.0,1.9,13.5,498.0,486.23,387.15
2016,2,21,10,0,897.0,75.0,1.9,14.0,538.0,537.41,428.67
2016,2,21,10,15,909.5,76.5,1.85,14.0,571.0,583.58,465.71
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,628.27,500.56
2016,2,21,10,45,931.0,79.0,1.75,14.5,630.0,668.51,530.19
2016,2,21,11,0,940.0,80.0,1.7,15.0,656.0,706.53,557.35
2016,2,21,11,15,945.5,81.0,1.65,15.0,674.0,739.73,579.99
2016,2,21,11,30,951.0,82.0,1.6,15.0,692.0,770.12,600.27
2016,2,21,11,45,953.0,82.5,1.6,15.5,702.5,794.42,615.53
2016,2,21,12,0,955.0,83.0,1.6,16.0,713.0,815.47,628.52
2016,2,21,12,15,955.5,83.5,1.65,16.0,715.0,832.02,640.16
2016,2,21,12,30,956.0,84.0,1.7,16.0,717.0,845.08,649.56
2016,2,21,12,45,951.5,84.5,1.8,16.0,710.0,850.66,654.48
2016,2,21,13,0,947.0,85.0,1.9,16.0,703.0,852.63,657.1
2016,2,21,13,15,942.0,84.5,1.95,16.0,688.5,849.51,655.84
2016,2,21,13,30,937.0,84.0,2.0,16.0,674.0,842.84,652.29
2016,2,21,13,45,926.0,84.0,2.15,16.0,651.0,828.54,644.41
2016,2,21,14,0,915.0,84.0,2.3,16.0,628.0,810.99,634.21
2016,2,21,14,15,903.0,82.5,2.4,15.5,598.5,787.88,620.75
2016,2,21,14,30,891.0,81.0,2.5,15.0,569.0,761.88,605.05
2016,2,21,14,45,872.5,79.5,2.6,15.0,532.5,732.95,585.88
2016,2,21,15,0,854.0,78.0,2.7,15.0,496.0,697.28,561.44
2016,2,21,15,15,734.0,91.0,2.7,14.5,429.0,610.5,497.04
2016,2,21,15,30,614.0,104.0,2.7,14.0,362.0,526.04,431.65
2016,2,21,15,45,578.0,100.0,2.7,14.0,321.5,478.79,394.24
2016,2,21,16,0,542.0,96.0,2.7,14.0,281.0,432.2,356.2
2016,2,21,16,15,509.0,85.0,2.7,13.5,238.5,380.73,313.94
2016,2,21,16,30,476.0,74.0,2.7,13.0,196.0,330.58,271.31
2016,2,21,16,45,495.0,58.5,2.7,12.5,161.5,300.24,243.12
2016,2,21,17,0,514.0,43.0,2.7,12.0,127.0,266.98,210.33
2016,2,21,17,15,394.5,33.0,2.65,11.5,84.0,189.5,141.03
2016,2,21,17,30,275.0,23.0,2.6,11.0,41.0,119.32,55.1
2016,2,21,17,45,137.5,11.5,2.6,11.0,20.5,44.97,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
