Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,11.24,0.21
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,25.32,16.2
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,62.88,30.45
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,111.85,62.17
2016,2,22,8,15,691.0,51.0,2.0,11.5,228.5,162.33,102.66
2016,2,22,8,30,745.0,56.0,2.0,12.0,278.0,218.11,151.03
2016,2,22,8,45,779.0,60.0,2.05,12.5,326.0,272.37,200.12
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,329.05,250.98
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,382.94,298.74
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,438.04,346.08
2016,2,22,9,45,880.0,71.5,2.15,14.5,502.0,489.2,389.07
2016,2,22,10,0,897.0,74.0,2.2,15.0,541.0,539.79,430.29
2016,2,22,10,15,910.0,75.5,2.2,15.0,574.5,586.3,467.83
2016,2,22,10,30,923.0,77.0,2.2,15.0,608.0,631.36,503.32
2016,2,22,10,45,931.0,79.0,2.2,15.5,634.0,672.09,533.71
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,710.55,561.66
2016,2,22,11,15,945.0,81.5,2.15,16.0,678.5,743.57,584.27
2016,2,22,11,30,951.0,82.0,2.1,16.0,697.0,773.79,604.73
2016,2,22,11,45,953.5,83.0,2.1,16.5,708.0,799.01,620.78
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,821.0,634.54
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,837.39,645.64
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,850.31,654.46
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,856.33,657.87
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,858.72,658.96
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.0,856.21,657.64
2016,2,22,13,30,939.0,86.0,2.2,18.0,682.0,850.15,654.03
2016,2,22,13,45,789.0,124.0,2.2,18.0,614.0,772.45,600.18
2016,2,22,14,0,639.0,162.0,2.2,18.0,546.0,692.64,543.35
2016,2,22,14,15,771.0,122.0,2.1,17.5,563.0,741.66,581.73
2016,2,22,14,30,903.0,82.0,2.0,17.0,580.0,775.15,606.7
2016,2,22,14,45,747.5,109.0,1.95,17.0,504.0,681.13,539.23
2016,2,22,15,0,592.0,136.0,1.9,17.0,428.0,583.82,466.04
2016,2,22,15,15,616.5,117.5,1.75,16.5,399.5,563.75,452.73
2016,2,22,15,30,641.0,99.0,1.6,16.0,371.0,539.79,435.37
2016,2,22,15,45,603.0,96.5,1.45,16.0,330.5,492.0,397.5
2016,2,22,16,0,565.0,94.0,1.3,16.0,290.0,444.92,359.57
2016,2,22,16,15,532.0,84.0,1.3,15.5,247.0,393.48,318.66
2016,2,22,16,30,499.0,74.0,1.3,15.0,204.0,343.29,277.22
2016,2,22,16,45,439.0,64.0,1.3,14.5,160.5,282.7,225.98
2016,2,22,17,0,379.0,54.0,1.3,14.0,117.0,226.54,176.97
2016,2,22,17,15,292.5,39.5,1.35,13.5,78.5,161.35,119.72
2016,2,22,17,30,206.0,25.0,1.4,13.0,40.0,102.35,52.24
2016,2,22,17,45,103.0,12.5,1.45,13.0,20.0,37.75,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.78,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,18.97,5.94
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,26.67,17.43
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,66.29,33.07
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,115.91,65.68
2016,2,23,8,15,681.0,56.5,1.8,12.0,235.0,168.44,108.15
2016,2,23,8,30,736.0,62.0,1.9,12.0,285.0,224.64,157.04
2016,2,23,8,45,775.0,65.5,2.0,12.5,334.5,279.5,206.38
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,337.33,257.96
2016,2,23,9,15,839.0,72.0,2.1,13.0,428.5,391.94,306.68
2016,2,23,9,30,864.0,75.0,2.1,13.0,473.0,447.38,354.84
2016,2,23,9,45,883.5,77.0,2.1,13.5,513.0,499.71,398.55
2016,2,23,10,0,903.0,79.0,2.1,14.0,553.0,551.42,440.36
2016,2,23,10,15,915.5,80.5,1.95,14.5,586.5,598.01,476.26
2016,2,23,10,30,928.0,82.0,1.8,15.0,620.0,643.09,509.63
2016,2,23,10,45,936.0,84.0,1.7,15.5,646.0,684.08,539.05
2016,2,23,11,0,944.0,86.0,1.6,16.0,672.0,722.77,565.78
2016,2,23,11,15,949.5,86.5,1.55,16.0,690.5,755.65,587.67
2016,2,23,11,30,955.0,87.0,1.5,16.0,709.0,785.7,607.42
2016,2,23,11,45,955.0,89.0,1.45,16.5,719.0,810.25,622.06
2016,2,23,12,0,955.0,91.0,1.4,17.0,729.0,831.46,634.34
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.0,847.1,643.34
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,859.24,649.98
2016,2,23,12,45,949.5,92.0,1.2,17.5,725.5,864.52,652.31
2016,2,23,13,0,944.0,93.0,1.2,18.0,718.0,866.19,652.42
2016,2,23,13,15,939.0,92.5,1.1,18.0,703.5,863.01,649.22
2016,2,23,13,30,934.0,92.0,1.0,18.0,689.0,856.31,643.8
2016,2,23,13,45,924.5,91.5,0.95,18.0,666.0,842.55,634.6
2016,2,23,14,0,915.0,91.0,0.9,18.0,643.0,825.5,623.37
2016,2,23,14,15,903.5,89.0,0.85,18.0,613.5,802.08,607.94
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,780.35,593.77
2016,2,23,14,45,745.5,111.5,0.75,18.0,509.0,685.08,528.42
2016,2,23,15,0,599.0,136.0,0.7,18.0,434.0,590.79,460.36
2016,2,23,15,15,705.5,107.5,0.65,18.0,430.0,615.01,480.25
2016,2,23,15,30,812.0,79.0,0.6,18.0,426.0,627.08,489.44
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.0,573.87,449.44
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,520.84,409.23
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,463.68,366.09
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,405.87,320.52
2016,2,23,16,45,566.0,56.5,0.7,16.5,183.5,332.63,261.29
2016,2,23,17,0,484.0,50.0,0.8,16.0,133.0,265.57,204.82
2016,2,23,17,15,367.5,38.5,0.9,15.5,89.5,188.0,138.69
2016,2,23,17,30,251.0,27.0,1.0,15.0,46.0,119.21,65.92
2016,2,23,17,45,125.5,13.5,1.1,15.0,23.0,44.59,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,9.83,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,18.69,7.01
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,30.69,21.04
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,66.79,36.04
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,113.24,67.25
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,160.59,105.5
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,213.58,151.2
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,265.59,197.24
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,322.26,246.82
2016,2,24,9,15,547.0,128.0,1.3,13.5,355.5,335.9,263.83
2016,2,24,9,30,358.0,179.0,1.2,14.0,346.0,330.57,262.6
2016,2,24,9,45,595.5,133.0,1.2,14.5,437.5,420.84,334.26
2016,2,24,10,0,833.0,87.0,1.2,15.0,529.0,526.8,416.59
2016,2,24,10,15,846.5,89.0,1.15,15.0,561.5,572.05,451.31
2016,2,24,10,30,860.0,91.0,1.1,15.0,594.0,616.09,484.59
2016,2,24,10,45,868.5,93.0,1.1,15.5,619.0,655.45,513.06
2016,2,24,11,0,877.0,95.0,1.1,16.0,644.0,690.89,538.05
2016,2,24,11,15,883.0,96.0,1.05,16.5,662.0,722.76,558.32
2016,2,24,11,30,889.0,97.0,1.0,17.0,680.0,752.04,576.18
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.0,775.05,590.2
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,795.0,602.16
2016,2,24,12,15,893.5,98.0,0.95,18.0,701.5,810.1,611.28
2016,2,24,12,30,894.0,98.0,0.9,18.0,703.0,821.93,618.3
2016,2,24,12,45,890.0,98.5,0.85,18.0,696.5,827.36,621.13
2016,2,24,13,0,886.0,99.0,0.8,18.0,690.0,829.41,621.88
2016,2,24,13,15,881.0,98.5,0.75,18.0,676.0,826.18,619.28
2016,2,24,13,30,876.0,98.0,0.7,18.0,662.0,819.63,614.65
2016,2,24,13,45,868.0,96.5,0.7,18.0,640.5,811.01,609.65
2016,2,24,14,0,860.0,95.0,0.7,18.0,619.0,794.61,599.54
2016,2,24,14,15,848.5,93.0,0.7,18.0,590.0,771.9,585.3
2016,2,24,14,30,837.0,91.0,0.7,18.0,561.0,746.41,569.21
2016,2,24,14,45,820.5,89.0,0.7,18.5,525.5,714.67,547.69
2016,2,24,15,0,804.0,87.0,0.7,19.0,490.0,680.78,524.6
2016,2,24,15,15,782.0,84.0,0.7,18.5,449.5,640.11,498.24
2016,2,24,15,30,760.0,81.0,0.7,18.0,409.0,598.14,469.16
2016,2,24,15,45,729.5,77.0,0.7,18.0,364.5,548.82,432.88
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,501.98,397.3
2016,2,24,16,15,654.5,67.5,0.8,17.5,272.5,443.89,353.29
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,387.75,308.76
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.0,321.81,254.54
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,260.83,202.33
2016,2,24,17,15,369.0,36.0,1.2,15.5,88.5,186.86,138.74
2016,2,24,17,30,261.0,25.0,1.3,15.0,46.0,121.91,71.62
2016,2,24,17,45,130.5,12.5,1.4,14.5,23.0,45.17,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,10.81,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,20.96,9.55
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,35.57,25.31
2016,2,25,7,45,390.0,55.0,0.95,12.5,126.5,72.12,41.79
2016,2,25,8,0,469.0,67.0,1.0,13.0,171.0,116.63,72.63
2016,2,25,8,15,525.5,75.0,0.95,13.5,218.0,161.97,108.83
2016,2,25,8,30,582.0,83.0,0.9,14.0,265.0,213.15,151.93
2016,2,25,8,45,623.5,88.5,0.9,14.5,311.0,263.12,195.25
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,316.59,241.05
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.0,366.5,283.38
2016,2,25,9,30,721.0,102.0,0.9,16.0,441.0,417.85,325.62
2016,2,25,9,45,656.5,126.5,0.9,16.5,454.5,446.11,349.04
2016,2,25,10,0,592.0,151.0,0.9,17.0,468.0,467.15,365.7
2016,2,25,10,15,699.5,129.5,0.9,17.5,525.5,533.1,416.08
2016,2,25,10,30,807.0,108.0,0.9,18.0,583.0,604.79,469.13
2016,2,25,10,45,632.0,175.0,0.95,18.5,557.0,591.47,456.58
2016,2,25,11,0,457.0,242.0,1.0,19.0,531.0,561.99,432.31
2016,2,25,11,15,510.0,228.5,0.95,19.0,559.0,601.49,461.78
2016,2,25,11,30,563.0,215.0,0.9,19.0,587.0,641.86,490.76
2016,2,25,11,45,567.0,217.0,0.85,19.5,596.5,661.8,503.04
2016,2,25,12,0,571.0,219.0,0.8,20.0,606.0,679.86,514.01
2016,2,25,12,15,716.5,164.5,0.75,20.0,651.5,751.01,565.26
2016,2,25,12,30,862.0,110.0,0.7,20.0,697.0,816.72,607.63
2016,2,25,12,45,867.5,106.5,0.65,20.0,693.0,825.47,611.77
2016,2,25,13,0,873.0,103.0,0.6,20.0,689.0,826.52,611.73
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.0,828.65,612.62
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,823.04,608.53
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,809.25,598.18
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,792.42,586.08
2016,2,25,14,15,830.5,101.0,0.4,20.5,590.5,769.91,573.4
2016,2,25,14,30,819.0,99.0,0.4,20.0,562.0,744.67,558.89
2016,2,25,14,45,798.5,98.0,0.4,20.0,526.5,711.37,537.74
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,676.15,515.14
2016,2,25,15,15,755.5,93.5,0.5,19.5,450.5,635.15,489.91
2016,2,25,15,30,733.0,90.0,0.6,19.0,410.0,595.71,464.09
2016,2,25,15,45,701.5,86.0,0.75,19.0,365.5,546.66,429.73
2016,2,25,16,0,670.0,82.0,0.9,19.0,321.0,497.74,393.92
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.0,439.41,350.05
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,383.08,305.74
2016,2,25,16,45,526.5,59.5,1.1,16.5,180.5,321.3,254.79
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,263.41,204.99
2016,2,25,17,15,367.0,38.5,1.2,15.5,91.5,189.81,141.67
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,125.87,77.56
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,46.6,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.0,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,16.0,13.76,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,52.5,22.1,11.19
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,37.87,23.22
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,74.42,42.12
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,120.28,74.0
2016,2,26,8,15,335.5,97.5,1.35,13.5,181.5,149.71,106.87
2016,2,26,8,30,163.0,131.0,1.4,14.0,183.0,161.28,124.5
2016,2,26,8,45,179.0,149.0,1.5,14.5,214.0,193.12,151.24
2016,2,26,9,0,195.0,167.0,1.6,15.0,245.0,226.51,178.96
2016,2,26,9,15,333.5,163.5,1.6,15.0,314.5,289.59,229.25
2016,2,26,9,30,472.0,160.0,1.6,15.0,384.0,366.48,290.82
2016,2,26,9,45,273.0,198.0,1.65,15.5,330.0,328.79,261.99
2016,2,26,10,0,74.0,236.0,1.7,16.0,276.0,270.19,214.61
2016,2,26,10,15,271.0,227.5,1.7,16.0,386.5,383.82,305.98
2016,2,26,10,30,468.0,219.0,1.7,16.0,497.0,511.32,405.07
2016,2,26,10,45,432.5,240.0,1.7,16.5,505.5,528.48,415.95
2016,2,26,11,0,397.0,261.0,1.7,17.0,514.0,538.02,421.65
2016,2,26,11,15,477.5,240.0,1.7,17.0,552.0,592.12,463.2
2016,2,26,11,30,558.0,219.0,1.7,17.0,590.0,644.47,502.73
2016,2,26,11,45,494.0,249.0,1.75,17.0,581.5,641.82,499.17
2016,2,26,12,0,430.0,279.0,1.8,17.0,573.0,634.78,492.78
2016,2,26,12,15,495.0,253.5,1.85,17.0,592.5,668.86,519.67
2016,2,26,12,30,560.0,228.0,1.9,17.0,612.0,702.19,545.58
2016,2,26,12,45,715.0,167.0,2.0,17.0,653.0,772.8,599.91
2016,2,26,13,0,870.0,106.0,2.1,17.0,694.0,835.07,644.1
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.0,830.15,640.9
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,821.92,636.17
2016,2,26,13,45,633.5,175.5,2.3,17.0,582.5,717.72,562.46
2016,2,26,14,0,410.0,247.0,2.4,17.0,501.0,600.03,472.87
2016,2,26,14,15,614.5,171.0,2.45,16.5,531.0,683.89,542.41
2016,2,26,14,30,819.0,95.0,2.5,16.0,561.0,742.99,588.99
2016,2,26,14,45,807.0,91.0,2.6,16.0,526.5,712.49,567.9
2016,2,26,15,0,795.0,87.0,2.7,16.0,492.0,679.68,545.56
2016,2,26,15,15,772.5,84.0,2.7,15.5,452.0,638.67,517.22
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,596.44,486.15
2016,2,26,15,45,532.0,108.0,2.7,15.0,330.0,468.12,383.79
2016,2,26,16,0,314.0,135.0,2.7,15.0,248.0,341.0,280.16
2016,2,26,16,15,292.5,118.5,2.55,14.5,212.0,298.92,246.05
2016,2,26,16,30,271.0,102.0,2.4,14.0,176.0,257.87,211.53
2016,2,26,16,45,240.0,83.5,2.3,13.5,140.0,211.25,171.53
2016,2,26,17,0,209.0,65.0,2.2,13.0,104.0,166.9,132.55
2016,2,26,17,15,157.0,47.5,2.05,12.5,71.5,118.79,90.12
2016,2,26,17,30,105.0,30.0,1.9,12.0,39.0,75.45,47.87
2016,2,26,17,45,52.5,15.0,1.8,12.0,19.5,28.23,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.32,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.64,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,22.81,12.41
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,35.69,19.6
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,75.84,39.55
2016,2,27,8,0,602.0,54.0,1.6,12.0,194.0,124.74,73.95
2016,2,27,8,15,653.0,59.5,1.55,12.5,243.0,174.61,115.13
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,230.84,163.95
2016,2,27,8,45,738.0,68.5,1.5,13.5,339.0,283.25,210.82
2016,2,27,9,0,772.0,72.0,1.5,14.0,386.0,338.15,259.17
2016,2,27,9,15,796.5,75.0,1.4,14.0,429.5,390.95,305.17
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,444.61,350.41
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.0,494.9,390.84
2016,2,27,10,0,854.0,84.0,1.1,15.0,549.0,544.7,429.25
2016,2,27,10,15,867.0,85.5,1.05,15.5,581.5,589.52,462.91
2016,2,27,10,30,880.0,87.0,1.0,16.0,614.0,633.29,494.63
2016,2,27,10,45,731.5,142.5,0.95,16.5,593.0,628.18,487.79
2016,2,27,11,0,583.0,198.0,0.9,17.0,572.0,606.92,469.17
2016,2,27,11,15,531.5,224.5,0.9,17.0,572.5,616.62,475.43
2016,2,27,11,30,480.0,251.0,0.9,17.0,573.0,621.86,477.92
2016,2,27,11,45,542.0,232.0,0.95,17.0,600.5,662.67,508.83
2016,2,27,12,0,604.0,213.0,1.0,17.0,628.0,705.89,540.74
2016,2,27,12,15,498.0,253.0,1.0,17.0,596.0,672.58,514.51
2016,2,27,12,30,392.0,293.0,1.0,17.0,564.0,630.24,482.5
2016,2,27,12,45,379.5,293.5,1.0,17.0,554.0,625.67,479.68
2016,2,27,13,0,367.0,294.0,1.0,17.0,544.0,619.47,475.32
2016,2,27,13,15,300.0,301.0,1.0,17.0,503.0,574.16,441.74
2016,2,27,13,30,233.0,308.0,1.0,17.0,462.0,519.51,401.44
2016,2,27,13,45,251.5,294.5,1.05,17.0,455.5,528.31,409.6
2016,2,27,14,0,270.0,281.0,1.1,17.0,449.0,527.19,410.15
2016,2,27,14,15,365.0,246.0,1.1,17.0,462.0,560.46,437.72
2016,2,27,14,30,460.0,211.0,1.1,17.0,475.0,597.84,467.41
2016,2,27,14,45,587.0,159.0,1.1,17.0,475.0,629.32,493.5
2016,2,27,15,0,714.0,107.0,1.1,17.0,475.0,649.2,510.94
2016,2,27,15,15,748.5,93.5,1.1,16.5,451.5,635.23,502.49
2016,2,27,15,30,783.0,80.0,1.1,16.0,428.0,619.46,492.54
2016,2,27,15,45,759.5,75.0,1.1,16.0,383.5,572.16,457.12
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,524.24,420.44
2016,2,27,16,15,694.0,65.0,1.15,15.5,291.0,465.91,375.41
2016,2,27,16,30,652.0,60.0,1.2,15.0,243.0,411.71,331.67
2016,2,27,16,45,593.0,53.5,1.25,14.5,194.5,347.78,278.39
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,288.05,226.52
2016,2,27,17,15,427.5,37.5,1.35,13.5,101.0,212.45,161.0
2016,2,27,17,30,321.0,28.0,1.4,13.0,56.0,147.27,97.57
2016,2,27,17,45,160.5,14.0,1.5,12.5,28.0,55.37,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.9,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,11.58,0.0
2016,2,28,7,15,15.0,31.0,2.0,11.0,33.5,28.51,17.49
2016,2,28,7,30,30.0,50.0,2.0,11.0,55.0,45.82,32.44
2016,2,28,7,45,43.5,71.5,2.05,11.5,80.5,68.66,51.17
2016,2,28,8,0,57.0,93.0,2.1,12.0,106.0,93.49,71.7
2016,2,28,8,15,65.5,114.0,2.1,12.5,132.5,118.74,92.9
2016,2,28,8,30,74.0,135.0,2.1,13.0,159.0,145.08,114.94
2016,2,28,8,45,81.5,154.0,2.1,13.5,184.0,170.33,135.9
2016,2,28,9,0,89.0,173.0,2.1,14.0,209.0,196.37,157.25
2016,2,28,9,15,197.0,185.5,2.05,14.0,277.5,257.87,206.53
2016,2,28,9,30,305.0,198.0,2.0,14.0,346.0,330.59,264.93
2016,2,28,9,45,190.0,219.5,1.95,14.5,314.0,309.08,247.67
2016,2,28,10,0,75.0,241.0,1.9,15.0,282.0,276.09,220.3
2016,2,28,10,15,151.5,258.5,1.85,15.0,348.0,344.61,275.07
2016,2,28,10,30,228.0,276.0,1.8,15.0,414.0,416.95,331.58
2016,2,28,10,45,300.5,274.0,1.8,15.5,464.0,476.0,376.71
2016,2,28,11,0,373.0,272.0,1.8,16.0,514.0,535.71,421.71
2016,2,28,11,15,473.0,244.5,1.8,16.0,559.5,597.12,468.92
2016,2,28,11,30,573.0,217.0,1.8,16.0,605.0,657.82,515.05
2016,2,28,11,45,364.0,275.5,1.85,16.0,523.5,567.67,444.51
2016,2,28,12,0,155.0,334.0,1.9,16.0,442.0,467.86,365.54
2016,2,28,12,15,240.5,323.5,1.95,16.0,491.0,529.32,414.66
2016,2,28,12,30,326.0,313.0,2.0,16.0,540.0,599.41,468.29
2016,2,28,12,45,173.5,286.0,2.05,16.0,407.0,442.33,348.21
2016,2,28,13,0,21.0,259.0,2.1,16.0,274.0,274.68,215.79
2016,2,28,13,15,155.0,280.0,2.1,16.0,383.5,424.31,336.47
2016,2,28,13,30,289.0,301.0,2.1,16.0,493.0,566.94,446.08
2016,2,28,13,45,542.5,214.0,2.1,16.0,559.0,686.41,540.16
2016,2,28,14,0,796.0,127.0,2.1,16.0,625.0,790.77,618.23
2016,2,28,14,15,695.5,147.0,2.05,16.0,568.0,726.14,571.43
2016,2,28,14,30,595.0,167.0,2.0,16.0,511.0,658.33,521.29
2016,2,28,14,45,558.5,167.0,2.0,16.0,474.5,615.39,490.24
2016,2,28,15,0,522.0,167.0,2.0,16.0,438.0,575.76,460.86
2016,2,28,15,15,368.0,179.0,1.95,16.0,362.5,459.3,370.35
2016,2,28,15,30,214.0,191.0,1.9,16.0,287.0,352.92,285.5
2016,2,28,15,45,189.5,172.0,1.9,16.0,250.5,310.09,252.02
2016,2,28,16,0,165.0,153.0,1.9,16.0,214.0,268.45,218.56
2016,2,28,16,15,147.5,134.5,1.85,15.5,183.5,232.72,189.67
2016,2,28,16,30,130.0,116.0,1.8,15.0,153.0,198.1,161.01
2016,2,28,16,45,115.0,95.0,1.75,14.5,123.0,162.71,131.05
2016,2,28,17,0,100.0,74.0,1.7,14.0,93.0,128.31,101.26
2016,2,28,17,15,70.5,53.0,1.8,13.5,64.5,89.55,67.56
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,52.82,34.09
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,23.96,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,8.85,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,14.0,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,22.37,13.2
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,43.5,23.08
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.0,84.55,45.29
2016,2,29,8,0,622.0,55.0,1.6,12.0,205.0,135.34,82.06
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.0,187.67,126.07
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,243.01,174.53
2016,2,29,8,45,532.5,110.5,1.5,13.5,302.0,267.54,204.13
2016,2,29,9,0,345.0,156.0,1.5,14.0,299.0,273.05,214.83
2016,2,29,9,15,586.0,118.5,1.5,14.5,392.5,356.39,280.86
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,460.08,362.78
2016,2,29,9,45,590.0,153.5,1.5,16.0,454.0,452.08,357.0
2016,2,29,10,0,353.0,226.0,1.5,17.0,422.0,417.97,329.38
2016,2,29,10,15,611.0,160.5,1.45,17.0,523.0,525.83,414.52
2016,2,29,10,30,869.0,95.0,1.4,17.0,624.0,646.19,506.03
2016,2,29,10,45,882.5,94.0,1.35,17.0,650.5,684.8,533.48
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,722.7,559.5
2016,2,29,11,15,901.5,94.0,1.3,17.0,694.5,754.83,581.01
2016,2,29,11,30,907.0,95.0,1.3,17.0,712.0,784.25,600.58
2016,2,29,11,45,917.5,92.0,1.3,17.5,724.0,810.45,616.73
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,833.77,630.88
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.0,849.6,640.51
2016,2,29,12,30,930.0,89.0,1.2,18.0,740.0,862.02,647.97
2016,2,29,12,45,928.0,89.0,1.2,18.5,734.0,868.49,651.07
2016,2,29,13,0,926.0,89.0,1.2,19.0,728.0,871.44,652.01
2016,2,29,13,15,709.0,166.5,1.15,19.0,650.0,784.16,592.86
2016,2,29,13,30,492.0,244.0,1.1,19.0,572.0,683.2,519.56
2016,2,29,13,45,692.5,167.0,1.05,19.5,612.5,766.09,581.59
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,829.11,622.28
2016,2,29,14,15,882.0,88.5,0.9,20.0,623.5,806.3,605.62
2016,2,29,14,30,871.0,87.0,0.8,20.0,594.0,780.63,588.18
2016,2,29,14,45,849.0,87.0,0.75,20.0,557.0,750.33,568.35
2016,2,29,15,0,827.0,87.0,0.7,20.0,520.0,713.35,543.87
2016,2,29,15,15,806.0,84.0,0.6,20.0,478.5,671.98,515.49
2016,2,29,15,30,785.0,81.0,0.5,20.0,437.0,629.2,485.32
2016,2,29,15,45,755.0,77.5,0.4,20.5,391.0,579.01,447.55
2016,2,29,16,0,725.0,74.0,0.3,21.0,345.0,528.69,409.03
2016,2,29,16,15,683.5,69.5,0.25,20.5,297.0,473.55,367.87
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,417.8,324.8
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,348.24,269.96
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,284.11,217.45
2016,2,29,17,15,395.0,43.0,0.2,18.5,105.0,209.65,155.83
2016,2,29,17,30,294.0,32.0,0.2,18.0,60.0,145.02,98.72
2016,2,29,17,45,147.0,16.0,0.2,18.0,30.0,65.48,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,12.78,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,23.81,0.71
2016,3,1,7,15,162.0,37.5,1.65,12.5,62.0,28.89,18.77
2016,3,1,7,30,324.0,49.0,1.7,13.0,98.0,48.59,28.68
2016,3,1,7,45,384.0,62.0,1.8,13.5,141.0,86.15,51.93
2016,3,1,8,0,444.0,75.0,1.9,14.0,184.0,130.4,85.18
2016,3,1,8,15,490.0,82.5,1.9,14.5,227.5,173.91,121.31
2016,3,1,8,30,536.0,90.0,1.9,15.0,271.0,221.43,162.2
2016,3,1,8,45,582.0,95.0,1.95,15.5,317.5,270.95,205.13
2016,3,1,9,0,628.0,100.0,2.0,16.0,364.0,324.51,250.99
2016,3,1,9,15,530.5,139.0,2.1,16.0,378.0,354.53,279.17
2016,3,1,9,30,433.0,178.0,2.2,16.0,392.0,375.1,297.91
2016,3,1,9,45,505.0,171.5,2.3,16.5,440.5,427.53,340.11
2016,3,1,10,0,577.0,165.0,2.4,17.0,489.0,485.0,385.52
2016,3,1,10,15,742.5,123.5,2.45,17.0,564.0,568.94,452.09
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,659.8,522.78
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,700.22,552.15
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,738.55,578.11
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.0,771.07,600.5
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,800.77,620.82
2016,3,1,11,45,946.5,82.5,2.6,18.0,739.0,826.41,638.26
2016,3,1,12,0,952.0,82.0,2.6,18.0,750.0,848.92,653.53
2016,3,1,12,15,952.0,82.0,2.55,18.0,751.5,864.22,663.48
2016,3,1,12,30,952.0,82.0,2.5,18.0,753.0,876.0,671.12
2016,3,1,12,45,949.0,82.0,2.5,18.0,746.5,881.73,675.12
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,883.82,676.81
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,879.66,675.64
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,871.94,672.17
2016,3,1,13,45,927.5,80.0,2.5,17.0,686.0,858.52,663.61
2016,3,1,14,0,920.0,79.0,2.5,17.0,663.0,841.74,652.84
2016,3,1,14,15,908.5,77.5,2.45,17.0,632.5,817.96,636.84
2016,3,1,14,30,897.0,76.0,2.4,17.0,602.0,791.24,618.82
2016,3,1,14,45,882.0,74.0,2.4,17.0,565.5,758.54,596.81
2016,3,1,15,0,867.0,72.0,2.4,17.0,529.0,723.48,572.96
2016,3,1,15,15,846.0,70.0,2.35,16.5,487.0,682.08,544.91
2016,3,1,15,30,825.0,68.0,2.3,16.0,445.0,643.4,518.47
2016,3,1,15,45,507.0,111.5,2.3,16.0,336.0,464.01,377.7
2016,3,1,16,0,189.0,155.0,2.3,16.0,227.0,285.8,232.73
2016,3,1,16,15,437.5,105.0,2.1,15.5,240.5,375.35,307.77
2016,3,1,16,30,686.0,55.0,1.9,15.0,254.0,428.36,348.8
2016,3,1,16,45,621.0,50.0,1.75,14.5,204.5,360.79,291.2
2016,3,1,17,0,556.0,45.0,1.6,14.0,155.0,300.31,238.3
2016,3,1,17,15,458.5,37.0,1.5,13.5,110.0,227.42,174.67
2016,3,1,17,30,361.0,29.0,1.4,13.0,65.0,163.96,115.96
2016,3,1,17,45,180.5,14.5,1.35,13.0,32.5,73.48,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,9.83,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,15.46,1.12
2016,3,2,7,15,353.5,30.5,1.05,13.0,74.0,22.77,13.77
2016,3,2,7,30,478.0,41.0,1.1,13.0,115.0,47.95,24.18
2016,3,2,7,45,239.0,58.0,1.15,13.5,95.0,71.08,44.96
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,71.51,55.27
2016,3,2,8,15,0.0,92.0,1.2,14.5,92.0,87.82,68.99
2016,3,2,8,30,0.0,109.0,1.2,15.0,109.0,104.22,82.49
2016,3,2,8,45,4.5,130.0,1.2,15.5,131.5,125.88,99.95
2016,3,2,9,0,9.0,151.0,1.2,16.0,154.0,148.14,117.66
2016,3,2,9,15,7.0,159.5,1.2,16.0,162.0,156.41,124.07
2016,3,2,9,30,5.0,168.0,1.2,16.0,170.0,164.41,130.23
2016,3,2,9,45,20.5,198.0,1.3,16.5,209.5,201.91,159.87
2016,3,2,10,0,36.0,228.0,1.4,17.0,249.0,242.68,191.64
2016,3,2,10,15,75.0,257.5,1.45,17.0,303.5,297.54,234.7
2016,3,2,10,30,114.0,287.0,1.5,17.0,358.0,355.75,279.75
2016,3,2,10,45,275.5,274.5,1.6,17.5,455.0,464.13,364.2
2016,3,2,11,0,437.0,262.0,1.7,18.0,552.0,580.28,451.83
2016,3,2,11,15,489.5,248.5,1.8,18.0,581.0,620.5,481.98
2016,3,2,11,30,542.0,235.0,1.9,18.0,610.0,661.63,513.22
2016,3,2,11,45,523.0,246.5,2.0,18.0,612.0,673.11,521.31
2016,3,2,12,0,504.0,258.0,2.1,18.0,614.0,681.99,527.73
2016,3,2,12,15,500.5,260.0,2.15,18.0,614.5,691.17,534.59
2016,3,2,12,30,497.0,262.0,2.2,18.0,615.0,698.32,540.01
2016,3,2,12,45,480.5,266.5,2.3,18.0,605.5,695.22,538.13
2016,3,2,13,0,464.0,271.0,2.4,18.0,596.0,690.01,534.82
2016,3,2,13,15,440.5,281.0,2.4,17.5,584.5,682.76,530.25
2016,3,2,13,30,417.0,291.0,2.4,17.0,573.0,666.46,519.33
2016,3,2,13,45,390.5,281.0,2.45,17.0,538.5,632.16,494.88
2016,3,2,14,0,364.0,271.0,2.5,17.0,504.0,596.75,469.44
2016,3,2,14,15,401.5,248.0,2.5,16.5,494.0,597.43,472.91
2016,3,2,14,30,439.0,225.0,2.5,16.0,484.0,603.97,480.26
2016,3,2,14,45,385.5,221.5,2.5,16.0,439.0,542.13,433.58
2016,3,2,15,0,332.0,218.0,2.5,16.0,394.0,490.37,394.04
2016,3,2,15,15,172.5,192.0,2.45,15.5,283.0,331.25,268.52
2016,3,2,15,30,13.0,166.0,2.4,15.0,172.0,175.72,140.76
2016,3,2,15,45,216.5,146.5,2.35,15.0,229.5,306.69,252.34
2016,3,2,16,0,420.0,127.0,2.3,15.0,287.0,408.3,335.39
2016,3,2,16,15,376.5,118.0,2.15,14.5,247.0,357.11,293.19
2016,3,2,16,30,333.0,109.0,2.0,14.0,207.0,308.62,253.0
2016,3,2,16,45,312.5,90.5,1.9,14.0,168.5,263.24,214.15
2016,3,2,17,0,292.0,72.0,1.8,14.0,130.0,219.02,175.16
2016,3,2,17,15,230.5,54.5,1.8,13.5,92.5,162.04,125.58
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,110.99,79.54
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,51.79,6.23
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,1.5,11.0,1.55,13.0,11.0,10.81,0.0
2016,3,3,7,0,3.0,22.0,1.6,13.0,22.0,20.92,6.03
2016,3,3,7,15,48.5,40.5,1.55,13.0,48.0,35.1,24.43
2016,3,3,7,30,94.0,59.0,1.5,13.0,74.0,55.36,38.73
2016,3,3,7,45,114.0,80.0,1.5,13.5,105.0,82.75,59.82
2016,3,3,8,0,134.0,101.0,1.5,14.0,136.0,112.74,84.05
2016,3,3,8,15,148.5,121.5,1.4,14.0,167.0,143.59,109.91
2016,3,3,8,30,163.0,142.0,1.3,14.0,198.0,176.12,137.29
2016,3,3,8,45,81.5,130.0,1.2,14.0,158.0,149.85,118.52
