Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,113.63,90.07
2016,3,3,9,15,44.0,169.0,1.1,14.0,191.5,181.26,145.19
2016,3,3,9,30,88.0,220.0,1.1,14.0,265.0,253.78,203.05
2016,3,3,9,45,60.5,223.5,1.1,14.5,255.5,248.33,197.78
2016,3,3,10,0,33.0,227.0,1.1,15.0,246.0,240.12,190.4
2016,3,3,10,15,24.0,225.0,1.1,15.0,239.5,233.0,184.42
2016,3,3,10,30,15.0,223.0,1.1,15.0,233.0,226.63,178.97
2016,3,3,10,45,13.0,223.5,1.15,15.0,232.0,226.66,178.79
2016,3,3,11,0,11.0,224.0,1.2,15.0,231.0,226.49,178.44
2016,3,3,11,15,6.0,199.0,1.3,15.0,203.0,198.62,156.23
2016,3,3,11,30,1.0,174.0,1.4,15.0,175.0,170.39,133.64
2016,3,3,11,45,1.5,176.0,1.5,15.0,177.0,172.92,135.73
2016,3,3,12,0,2.0,178.0,1.6,15.0,179.0,175.48,137.78
2016,3,3,12,15,14.0,229.0,1.5,15.0,239.5,236.63,186.54
2016,3,3,12,30,26.0,280.0,1.4,15.0,300.0,299.0,235.09
2016,3,3,12,45,40.0,295.5,1.35,15.0,325.0,335.42,263.18
2016,3,3,13,0,54.0,311.0,1.3,15.0,350.0,365.19,286.09
2016,3,3,13,15,54.5,304.5,1.2,15.0,343.0,359.9,281.86
2016,3,3,13,30,55.0,298.0,1.1,15.0,336.0,354.41,277.72
2016,3,3,13,45,62.0,293.0,1.05,15.0,334.5,355.77,279.22
2016,3,3,14,0,69.0,288.0,1.0,15.0,333.0,356.85,280.49
2016,3,3,14,15,64.5,273.0,1.0,15.0,313.5,337.15,265.78
2016,3,3,14,30,60.0,258.0,1.0,15.0,294.0,317.33,251.04
2016,3,3,14,45,39.0,228.0,1.0,15.0,251.0,267.96,212.67
2016,3,3,15,0,18.0,198.0,1.0,15.0,208.0,212.07,168.61
2016,3,3,15,15,22.0,188.0,0.9,14.5,199.5,204.87,163.83
2016,3,3,15,30,26.0,178.0,0.8,14.0,191.0,197.46,158.61
2016,3,3,15,45,13.0,109.0,0.7,14.0,115.5,115.56,91.8
2016,3,3,16,0,0.0,40.0,0.6,14.0,40.0,38.63,27.36
2016,3,3,16,15,0.0,34.5,0.6,14.0,34.5,33.3,22.96
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,27.99,18.43
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,22.67,13.83
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,17.36,9.19
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,12.05,4.53
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,6.74,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,3.37,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,10.32,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,20.18,7.36
2016,3,4,7,15,21.0,40.5,1.3,13.0,44.0,36.88,26.14
2016,3,4,7,30,42.0,60.0,1.3,13.0,67.0,56.34,40.81
2016,3,4,7,45,53.0,81.5,1.3,13.5,93.5,80.07,60.12
2016,3,4,8,0,64.0,103.0,1.3,14.0,120.0,105.41,80.99
2016,3,4,8,15,74.0,123.5,1.35,14.0,146.5,131.14,102.48
2016,3,4,8,30,84.0,144.0,1.4,14.0,173.0,158.1,124.95
2016,3,4,8,45,42.0,127.5,1.5,14.5,142.0,135.36,107.33
2016,3,4,9,0,0.0,111.0,1.6,15.0,111.0,106.98,84.31
2016,3,4,9,15,0.0,125.5,1.75,15.0,125.5,121.06,95.78
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,135.2,107.12
2016,3,4,9,45,0.0,102.0,2.05,15.5,102.0,98.68,76.69
2016,3,4,10,0,0.0,64.0,2.2,16.0,64.0,61.89,46.05
2016,3,4,10,15,0.0,110.0,2.2,16.0,110.0,106.51,82.72
2016,3,4,10,30,0.0,156.0,2.2,16.0,156.0,151.39,118.94
2016,3,4,10,45,0.0,87.5,2.25,16.0,87.5,84.69,64.47
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,18.37,9.66
2016,3,4,11,15,0.0,72.0,2.25,16.0,72.0,69.68,52.13
2016,3,4,11,30,0.0,125.0,2.2,16.0,125.0,121.35,94.17
2016,3,4,11,45,0.0,105.5,2.2,16.0,105.5,102.27,78.55
2016,3,4,12,0,0.0,86.0,2.2,16.0,86.0,83.27,63.06
2016,3,4,12,15,2.0,140.0,2.3,16.0,142.0,137.92,107.51
2016,3,4,12,30,4.0,194.0,2.4,16.0,198.0,193.5,151.99
2016,3,4,12,45,2.0,145.0,2.5,16.0,147.0,143.05,111.5
2016,3,4,13,0,0.0,96.0,2.6,16.0,96.0,92.99,71.0
2016,3,4,13,15,0.0,94.0,2.6,15.5,94.0,91.02,69.64
2016,3,4,13,30,0.0,92.0,2.6,15.0,92.0,89.07,68.25
2016,3,4,13,45,0.0,119.5,2.65,15.0,119.5,116.25,90.6
2016,3,4,14,0,0.0,147.0,2.7,15.0,147.0,143.89,113.22
2016,3,4,14,15,163.0,202.0,2.6,15.0,299.5,347.07,281.44
2016,3,4,14,30,326.0,257.0,2.5,15.0,452.0,544.15,435.7
2016,3,4,14,45,172.0,228.5,2.4,15.0,331.0,379.15,305.0
2016,3,4,15,0,18.0,200.0,2.3,15.0,210.0,214.13,170.93
2016,3,4,15,15,9.0,175.0,2.25,15.0,180.0,181.56,145.17
2016,3,4,15,30,0.0,150.0,2.2,15.0,150.0,149.51,119.15
2016,3,4,15,45,0.0,92.0,2.15,15.0,92.0,89.59,69.92
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,32.83,22.32
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,28.47,18.74
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,24.12,15.07
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,19.29,10.9
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,14.46,6.69
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,10.12,2.87
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,5.78,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.89,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.93,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.71,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,15.43,7.67
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,23.16,13.91
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,32.34,21.89
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,41.52,29.77
2016,3,5,8,15,0.0,53.0,3.75,15.0,53.0,51.2,38.02
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,60.89,46.16
2016,3,5,8,45,2.5,107.0,4.05,15.5,108.5,103.73,81.84
2016,3,5,9,0,5.0,151.0,4.2,16.0,154.0,146.81,117.06
2016,3,5,9,15,2.5,92.0,4.25,16.0,93.5,90.01,69.82
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,31.88,21.18
2016,3,5,9,45,1.5,106.5,4.35,16.0,107.5,103.81,80.97
2016,3,5,10,0,3.0,180.0,4.4,16.0,182.0,176.05,139.78
2016,3,5,10,15,1.5,102.0,4.45,16.0,103.0,99.65,77.09
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,23.19,13.71
2016,3,5,10,45,5.0,122.5,4.6,16.5,126.5,122.17,95.31
2016,3,5,11,0,10.0,221.0,4.7,17.0,229.0,222.82,176.0
2016,3,5,11,15,13.0,236.5,4.75,17.0,246.5,241.03,190.23
2016,3,5,11,30,16.0,252.0,4.8,17.0,264.0,259.49,204.78
2016,3,5,11,45,16.5,255.5,4.85,17.5,267.5,264.14,207.94
2016,3,5,12,0,17.0,259.0,4.9,18.0,271.0,268.77,211.15
2016,3,5,12,15,8.5,138.0,4.9,17.5,144.0,141.32,109.94
2016,3,5,12,30,0.0,17.0,4.9,17.0,17.0,16.44,7.94
2016,3,5,12,45,10.0,141.0,4.9,17.0,148.5,145.85,114.17
2016,3,5,13,0,20.0,265.0,4.9,17.0,280.0,279.86,221.21
2016,3,5,13,15,20.5,259.5,5.05,16.5,274.0,275.16,217.92
2016,3,5,13,30,21.0,254.0,5.2,16.0,268.0,270.4,214.86
2016,3,5,13,45,10.5,170.0,5.35,16.0,177.0,175.73,138.99
2016,3,5,14,0,0.0,86.0,5.5,16.0,86.0,83.24,63.36
2016,3,5,14,15,0.0,59.0,6.0,16.0,59.0,57.06,41.88
2016,3,5,14,30,0.0,32.0,6.5,16.0,32.0,30.93,20.21
2016,3,5,14,45,0.0,26.5,7.05,16.0,26.5,25.6,15.81
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,20.28,11.39
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,14.0,6.16
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.72,0.89
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.75,0.08
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.37,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,16.22,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,27.24,14.81
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,37.62,27.14
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,70.15,43.67
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,109.99,69.87
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,158.35,107.19
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.0,207.62,149.25
2016,3,6,8,30,604.0,101.0,3.4,13.0,320.0,261.34,196.39
2016,3,6,8,45,345.5,145.5,3.5,13.5,274.5,251.8,198.09
2016,3,6,9,0,87.0,190.0,3.6,14.0,229.0,214.5,172.45
2016,3,6,9,15,403.0,158.0,3.65,14.0,364.5,328.31,264.02
2016,3,6,9,30,719.0,126.0,3.7,14.0,500.0,471.94,379.74
2016,3,6,9,45,359.5,116.0,3.75,14.0,303.0,306.27,249.57
2016,3,6,10,0,0.0,106.0,3.8,14.0,106.0,102.59,80.06
2016,3,6,10,15,389.5,123.5,3.8,14.0,372.5,365.65,300.72
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,655.61,529.27
2016,3,6,10,45,519.0,229.0,3.8,14.0,566.0,593.51,476.32
2016,3,6,11,0,259.0,317.0,3.8,14.0,493.0,510.48,407.39
2016,3,6,11,15,279.0,322.0,3.85,14.0,516.5,540.57,431.24
2016,3,6,11,30,299.0,327.0,3.9,14.0,540.0,570.84,454.58
2016,3,6,11,45,313.0,328.5,3.95,14.5,554.0,592.62,470.49
2016,3,6,12,0,327.0,330.0,4.0,15.0,568.0,613.82,485.9
2016,3,6,12,15,247.0,343.0,4.1,15.0,523.0,568.31,449.67
2016,3,6,12,30,167.0,356.0,4.2,15.0,478.0,512.54,405.6
2016,3,6,12,45,131.0,348.0,4.3,15.0,443.5,476.57,377.74
2016,3,6,13,0,95.0,340.0,4.4,15.0,409.0,431.48,342.53
2016,3,6,13,15,93.5,334.0,4.45,14.5,400.5,425.21,338.79
2016,3,6,13,30,92.0,328.0,4.5,14.0,392.0,418.61,334.67
2016,3,6,13,45,62.0,296.5,4.6,14.0,339.0,359.6,288.11
2016,3,6,14,0,32.0,265.0,4.7,14.0,286.0,300.81,241.15
2016,3,6,14,15,88.5,274.0,4.75,14.0,328.5,357.78,289.04
2016,3,6,14,30,145.0,283.0,4.8,14.0,371.0,421.77,341.62
2016,3,6,14,45,78.0,237.0,4.85,14.0,284.5,307.98,249.89
2016,3,6,15,0,11.0,191.0,4.9,14.0,198.0,199.15,160.27
2016,3,6,15,15,18.5,187.0,4.9,13.5,196.5,201.02,162.91
2016,3,6,15,30,26.0,183.0,4.9,13.0,195.0,202.61,165.15
2016,3,6,15,45,13.0,132.5,4.9,13.0,138.5,140.15,113.3
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,79.63,62.31
2016,3,6,16,15,0.0,71.0,4.9,12.5,71.0,68.71,53.3
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,57.98,44.29
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,46.37,34.28
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,34.76,24.16
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,24.61,15.22
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,14.46,6.26
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,7.23,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,13.76,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,21.57,11.43
2016,3,7,7,15,200.5,45.5,3.1,9.0,75.0,34.53,24.89
2016,3,7,7,30,257.0,63.0,3.2,9.0,110.0,65.27,42.33
2016,3,7,7,45,289.5,80.5,3.3,9.5,149.0,101.52,69.16
2016,3,7,8,0,322.0,98.0,3.4,10.0,188.0,141.53,102.01
2016,3,7,8,15,346.0,113.5,3.45,10.0,226.5,181.41,136.84
2016,3,7,8,30,370.0,129.0,3.5,10.0,265.0,223.74,174.34
2016,3,7,8,45,241.0,162.0,3.55,10.0,255.0,233.71,187.92
2016,3,7,9,0,112.0,195.0,3.6,10.0,245.0,229.33,187.1
2016,3,7,9,15,56.0,164.0,3.6,10.0,189.0,182.46,148.84
2016,3,7,9,30,0.0,133.0,3.6,10.0,133.0,128.47,103.54
2016,3,7,9,45,67.5,203.0,3.65,10.5,242.5,233.06,190.48
2016,3,7,10,0,135.0,273.0,3.7,11.0,352.0,346.05,281.82
2016,3,7,10,15,102.5,281.0,3.75,11.0,343.0,338.84,275.07
2016,3,7,10,30,70.0,289.0,3.8,11.0,334.0,330.74,267.74
2016,3,7,10,45,70.0,300.0,3.85,11.5,347.0,345.5,278.78
2016,3,7,11,0,70.0,311.0,3.9,12.0,360.0,360.14,289.58
2016,3,7,11,15,63.5,315.0,3.95,12.0,360.0,362.63,291.14
2016,3,7,11,30,57.0,319.0,4.0,12.0,360.0,364.55,292.3
2016,3,7,11,45,149.0,335.0,4.1,12.5,444.0,463.21,371.56
2016,3,7,12,0,241.0,351.0,4.2,13.0,528.0,560.0,447.36
2016,3,7,12,15,262.5,348.0,4.25,13.0,540.5,587.28,468.39
2016,3,7,12,30,284.0,345.0,4.3,13.0,553.0,607.6,484.58
2016,3,7,12,45,296.0,339.0,4.35,13.0,554.0,615.82,491.51
2016,3,7,13,0,308.0,333.0,4.4,13.0,555.0,622.91,497.7
2016,3,7,13,15,294.5,328.5,4.4,13.0,537.5,608.48,486.78
2016,3,7,13,30,281.0,324.0,4.4,13.0,520.0,592.87,475.08
2016,3,7,13,45,186.0,315.0,4.4,13.0,443.0,493.55,396.9
2016,3,7,14,0,91.0,306.0,4.4,13.0,366.0,395.13,317.96
2016,3,7,14,15,45.5,224.0,4.35,13.0,254.0,267.8,216.29
2016,3,7,14,30,0.0,142.0,4.3,13.0,142.0,139.11,110.46
2016,3,7,14,45,197.5,178.5,4.25,13.5,287.5,352.77,290.79
2016,3,7,15,0,395.0,215.0,4.2,14.0,433.0,538.55,440.13
2016,3,7,15,15,569.5,158.5,4.05,14.0,446.0,599.99,490.96
2016,3,7,15,30,744.0,102.0,3.9,14.0,459.0,643.25,527.33
2016,3,7,15,45,723.5,95.0,3.8,14.0,414.5,595.78,489.91
2016,3,7,16,0,703.0,88.0,3.7,14.0,370.0,547.61,451.6
2016,3,7,16,15,661.5,82.5,3.55,13.5,320.5,488.69,404.25
2016,3,7,16,30,620.0,77.0,3.4,13.0,271.0,431.48,356.87
2016,3,7,16,45,566.5,69.0,3.3,12.5,222.0,367.77,302.79
2016,3,7,17,0,513.0,61.0,3.2,12.0,173.0,307.78,250.13
2016,3,7,17,15,417.5,51.0,3.25,11.5,126.0,233.54,184.97
2016,3,7,17,30,322.0,41.0,3.3,11.0,79.0,168.26,126.39
2016,3,7,17,45,181.5,25.5,3.35,10.5,45.0,91.6,49.52
2016,3,7,18,0,41.0,10.0,3.4,10.0,11.0,19.25,0.0
2016,3,7,18,15,20.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,41.5,15.5,2.05,8.5,19.0,13.19,0.0
2016,3,8,7,0,83.0,31.0,2.0,9.0,38.0,25.75,15.36
2016,3,8,7,15,122.5,50.5,1.95,9.5,69.5,40.95,30.62
2016,3,8,7,30,162.0,70.0,1.9,10.0,101.0,69.03,48.17
2016,3,8,7,45,176.0,92.0,1.85,10.5,134.0,101.4,73.66
2016,3,8,8,0,190.0,114.0,1.8,11.0,167.0,135.64,102.22
2016,3,8,8,15,211.0,131.5,1.75,11.0,201.5,169.2,130.77
2016,3,8,8,30,232.0,149.0,1.7,11.0,236.0,205.0,161.41
2016,3,8,8,45,316.0,157.0,1.7,11.5,291.5,255.39,202.4
2016,3,8,9,0,400.0,165.0,1.7,12.0,347.0,314.46,250.6
2016,3,8,9,15,587.5,135.5,1.75,12.0,432.0,392.34,313.86
2016,3,8,9,30,775.0,106.0,1.8,12.0,517.0,486.25,389.72
2016,3,8,9,45,636.5,156.5,1.85,12.0,510.5,498.74,400.48
2016,3,8,10,0,498.0,207.0,1.9,12.0,504.0,496.62,398.86
2016,3,8,10,15,676.5,156.0,1.9,12.0,581.5,581.36,466.85
2016,3,8,10,30,855.0,105.0,1.9,12.0,659.0,674.96,539.75
2016,3,8,10,45,491.0,217.5,1.95,12.5,538.5,566.54,451.83
2016,3,8,11,0,127.0,330.0,2.0,13.0,418.0,425.22,336.32
2016,3,8,11,15,85.0,318.5,1.95,13.0,378.5,382.58,303.19
2016,3,8,11,30,43.0,307.0,1.9,13.0,339.0,341.34,270.1
2016,3,8,11,45,23.5,249.0,1.9,13.0,266.5,268.07,212.59
2016,3,8,12,0,4.0,191.0,1.9,13.0,194.0,189.98,150.18
2016,3,8,12,15,47.5,270.0,1.9,12.5,305.5,312.26,249.11
2016,3,8,12,30,91.0,349.0,1.9,12.0,417.0,434.0,344.04
2016,3,8,12,45,65.0,327.0,1.95,12.0,375.0,390.31,309.39
2016,3,8,13,0,39.0,305.0,2.0,12.0,333.0,345.91,274.71
2016,3,8,13,15,28.5,280.0,2.05,12.0,300.5,311.24,247.84
2016,3,8,13,30,18.0,255.0,2.1,12.0,268.0,268.78,214.48
2016,3,8,13,45,9.0,206.0,2.2,12.0,212.5,211.07,168.59
2016,3,8,14,0,0.0,157.0,2.3,12.0,157.0,153.87,122.29
2016,3,8,14,15,0.0,141.5,2.15,11.5,141.5,138.4,110.11
2016,3,8,14,30,0.0,126.0,2.0,11.0,126.0,122.93,97.76
2016,3,8,14,45,1.0,149.5,1.85,11.0,150.0,147.76,118.55
2016,3,8,15,0,2.0,173.0,1.7,11.0,174.0,173.27,139.75
2016,3,8,15,15,1.0,150.5,1.55,11.0,151.0,149.64,120.48
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,126.08,101.23
2016,3,8,15,45,11.5,140.0,1.3,11.0,145.0,147.0,119.32
2016,3,8,16,0,23.0,152.0,1.2,11.0,162.0,168.03,137.23
2016,3,8,16,15,18.0,133.5,1.2,10.5,140.5,145.63,118.86
2016,3,8,16,30,13.0,115.0,1.2,10.0,119.0,123.61,100.61
2016,3,8,16,45,6.5,95.5,1.3,10.0,97.5,100.12,80.59
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,77.14,60.71
2016,3,8,17,15,0.0,55.5,1.45,9.5,55.5,56.01,42.26
2016,3,8,17,30,0.0,35.0,1.5,9.0,35.0,34.53,23.3
2016,3,8,17,45,0.0,20.0,1.6,9.0,20.0,19.31,7.63
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.91,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,3.37,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,6.74,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,12.53,5.45
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,18.32,10.1
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,24.6,15.61
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,30.89,21.05
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,37.17,26.45
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,43.46,31.79
2016,3,9,8,45,11.5,110.0,2.3,12.0,115.5,109.76,87.75
2016,3,9,9,0,23.0,175.0,2.3,12.0,186.0,176.68,143.05
2016,3,9,9,15,11.5,163.0,2.25,12.5,168.5,162.0,130.33
2016,3,9,9,30,0.0,151.0,2.2,13.0,151.0,145.77,116.42
2016,3,9,9,45,0.5,163.0,2.15,13.5,163.5,157.86,125.82
2016,3,9,10,0,1.0,175.0,2.1,14.0,176.0,170.04,135.15
2016,3,9,10,15,2.0,180.0,2.1,14.0,181.5,175.81,139.53
2016,3,9,10,30,3.0,185.0,2.1,14.0,187.0,181.65,144.01
2016,3,9,10,45,33.5,248.5,2.15,14.5,272.0,268.77,213.64
2016,3,9,11,0,64.0,312.0,2.2,15.0,357.0,357.09,282.11
2016,3,9,11,15,32.0,229.0,2.25,15.0,251.5,251.65,198.95
2016,3,9,11,30,0.0,146.0,2.3,15.0,146.0,141.95,110.74
2016,3,9,11,45,19.0,228.0,2.35,15.5,242.5,238.67,188.45
2016,3,9,12,0,38.0,310.0,2.4,16.0,339.0,344.37,270.36
2016,3,9,12,15,28.5,291.0,2.4,16.0,312.5,318.2,249.48
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,284.92,223.54
2016,3,9,12,45,24.5,283.0,2.45,16.0,301.0,301.52,236.85
2016,3,9,13,0,30.0,294.0,2.5,16.0,316.0,326.38,256.34
2016,3,9,13,15,22.0,269.5,2.5,16.0,285.5,286.68,225.43
2016,3,9,13,30,14.0,245.0,2.5,16.0,255.0,255.0,200.72
2016,3,9,13,45,17.0,247.0,2.55,16.5,259.0,260.06,204.79
2016,3,9,14,0,20.0,249.0,2.6,17.0,263.0,265.12,208.77
2016,3,9,14,15,21.5,242.0,2.6,16.5,256.5,259.48,205.12
2016,3,9,14,30,23.0,235.0,2.6,16.0,250.0,253.78,201.45
2016,3,9,14,45,22.5,223.5,2.6,16.0,237.5,241.66,192.25
2016,3,9,15,0,22.0,212.0,2.6,16.0,225.0,229.53,183.03
2016,3,9,15,15,23.0,199.0,2.5,16.0,211.5,216.9,173.37
2016,3,9,15,30,24.0,186.0,2.4,16.0,198.0,204.19,163.58
2016,3,9,15,45,12.0,153.0,2.3,16.0,159.0,161.14,128.69
2016,3,9,16,0,0.0,120.0,2.2,16.0,120.0,119.04,94.15
2016,3,9,16,15,0.0,104.5,2.05,15.5,104.5,103.53,81.71
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,88.0,69.0
2016,3,9,16,45,0.0,73.0,1.75,14.5,73.0,71.92,55.57
2016,3,9,17,0,0.0,57.0,1.6,14.0,57.0,55.79,41.85
2016,3,9,17,15,0.0,42.0,1.6,13.5,42.0,40.67,28.76
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,26.07,15.98
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,14.95,4.91
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,14.0,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,27.69,17.35
2016,3,10,7,15,7.5,49.5,3.45,14.0,51.0,46.22,34.79
2016,3,10,7,30,15.0,70.0,3.5,14.0,73.0,66.32,49.96
2016,3,10,7,45,24.5,91.0,3.55,14.5,97.5,86.92,67.06
2016,3,10,8,0,34.0,112.0,3.6,15.0,122.0,110.22,86.29
2016,3,10,8,15,42.0,132.5,3.75,15.0,147.0,134.01,106.07
2016,3,10,8,30,50.0,153.0,3.9,15.0,172.0,158.84,126.61
2016,3,10,8,45,25.0,80.0,4.05,15.0,89.5,85.91,66.54
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,6.75,0.08
2016,3,10,9,15,0.0,46.5,4.15,15.0,46.5,44.93,32.32
2016,3,10,9,30,0.0,86.0,4.1,15.0,86.0,83.2,64.18
2016,3,10,9,45,0.0,75.5,4.1,15.5,75.5,73.03,55.43
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,62.87,46.77
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,61.42,45.48
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,59.98,44.2
2016,3,10,10,45,0.0,78.5,3.8,16.0,78.5,75.98,57.3
2016,3,10,11,0,0.0,95.0,3.7,16.0,95.0,91.99,70.33
2016,3,10,11,15,0.0,102.0,3.6,16.0,102.0,98.82,75.82
2016,3,10,11,30,0.0,109.0,3.5,16.0,109.0,105.68,81.32
2016,3,10,11,45,0.0,110.5,3.45,16.0,110.5,107.17,82.47
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,108.66,83.65
2016,3,10,12,15,0.0,65.0,3.3,15.5,65.0,62.92,46.4
2016,3,10,12,30,0.0,18.0,3.2,15.0,18.0,17.41,8.85
2016,3,10,12,45,0.0,63.5,3.15,15.0,63.5,61.47,45.37
2016,3,10,13,0,0.0,109.0,3.1,15.0,109.0,105.78,81.71
2016,3,10,13,15,0.0,89.5,3.0,15.0,89.5,86.66,66.08
2016,3,10,13,30,0.0,70.0,2.9,15.0,70.0,67.75,50.61
2016,3,10,13,45,0.0,71.5,2.8,15.0,71.5,69.2,51.88
2016,3,10,14,0,0.0,73.0,2.7,15.0,73.0,70.64,53.15
2016,3,10,14,15,0.0,58.5,2.55,15.0,58.5,56.59,41.6
2016,3,10,14,30,0.0,44.0,2.4,15.0,44.0,42.54,30.0
2016,3,10,14,45,0.0,39.5,2.3,15.0,39.5,38.18,26.43
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,33.82,22.85
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,35.26,24.14
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,36.71,25.44
2016,3,10,15,45,0.0,69.5,1.9,15.0,69.5,67.19,51.21
2016,3,10,16,0,0.0,101.0,1.8,15.0,101.0,99.03,77.98
2016,3,10,16,15,0.0,87.5,1.75,14.5,87.5,85.57,66.98
2016,3,10,16,30,0.0,74.0,1.7,14.0,74.0,72.1,55.87
2016,3,10,16,45,0.0,61.0,1.7,14.0,61.0,59.14,44.89
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,46.37,33.9
2016,3,10,17,15,0.0,35.0,1.8,14.0,35.0,33.79,22.95
2016,3,10,17,30,0.0,22.0,1.9,14.0,22.0,21.23,11.95
2016,3,10,17,45,0.0,12.5,2.05,14.0,12.5,12.05,3.11
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.85,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,5.78,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,8.19,1.39
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,10.61,3.48
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,12.54,5.16
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,14.47,6.83
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,13.03,5.55
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,11.58,4.29
2016,3,11,9,15,1.5,92.0,4.45,12.0,93.0,89.65,70.57
2016,3,11,9,30,3.0,172.0,4.5,12.0,174.0,167.43,135.16
2016,3,11,9,45,1.5,102.0,4.6,12.0,103.0,99.51,78.35
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,30.93,20.57
2016,3,11,10,15,0.0,79.0,4.45,12.0,79.0,76.44,58.82
2016,3,11,10,30,0.0,126.0,4.2,12.0,126.0,122.11,96.63
2016,3,11,10,45,0.0,127.0,4.0,12.5,127.0,123.14,97.08
2016,3,11,11,0,0.0,128.0,3.8,13.0,128.0,124.17,97.6
2016,3,11,11,15,0.0,83.5,3.6,13.0,83.5,80.84,61.8
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,37.73,25.96
2016,3,11,11,45,0.0,76.5,3.25,13.0,76.5,74.07,56.17
2016,3,11,12,0,0.0,114.0,3.1,13.0,114.0,110.62,86.23
2016,3,11,12,15,138.0,235.5,3.15,13.0,339.5,359.95,291.11
2016,3,11,12,30,276.0,357.0,3.2,13.0,565.0,616.89,488.95
2016,3,11,12,45,306.0,346.5,3.25,13.5,575.0,636.06,502.06
2016,3,11,13,0,336.0,336.0,3.3,14.0,585.0,654.16,515.82
2016,3,11,13,15,219.5,338.5,3.6,14.0,500.0,548.8,435.1
2016,3,11,13,30,103.0,341.0,3.9,14.0,415.0,442.74,351.81
2016,3,11,13,45,502.0,217.0,4.2,14.0,559.5,677.89,545.36
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,871.29,693.2
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,456.69,377.46
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,37.7,26.05
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,48.34,35.19
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,58.98,44.24
2016,3,11,15,15,52.5,139.0,5.0,12.5,165.0,180.12,147.61
2016,3,11,15,30,105.0,217.0,4.9,12.0,269.0,303.25,250.48
2016,3,11,15,45,197.0,190.0,4.85,12.0,276.0,339.65,282.65
2016,3,11,16,0,289.0,163.0,4.8,12.0,283.0,368.1,307.72
2016,3,11,16,15,270.0,146.0,4.65,11.5,247.0,326.87,273.74
2016,3,11,16,30,251.0,129.0,4.5,11.0,211.0,286.56,239.96
2016,3,11,16,45,220.0,109.5,4.4,11.0,172.5,238.44,198.43
2016,3,11,17,0,189.0,90.0,4.3,11.0,134.0,192.74,158.26
2016,3,11,17,15,152.0,70.0,4.2,10.5,99.5,146.66,117.54
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,103.95,79.38
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,54.59,34.14
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,10.81,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,6.26,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,12.53,5.1
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,22.19,13.2
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,31.85,21.76
2016,3,12,7,45,0.0,43.5,3.95,11.5,43.5,42.01,30.61
2016,3,12,8,0,0.0,54.0,4.1,12.0,54.0,52.17,39.32
2016,3,12,8,15,0.0,65.0,4.2,12.0,65.0,62.83,48.4
2016,3,12,8,30,0.0,76.0,4.3,12.0,76.0,73.47,57.36
2016,3,12,8,45,0.0,73.0,4.4,12.0,73.0,70.58,54.74
2016,3,12,9,0,0.0,70.0,4.5,12.0,70.0,67.68,52.11
2016,3,12,9,15,0.0,102.0,4.55,12.0,102.0,98.58,78.01
2016,3,12,9,30,0.0,134.0,4.6,12.0,134.0,129.45,103.56
2016,3,12,9,45,0.0,131.5,4.65,12.5,131.5,127.18,101.2
2016,3,12,10,0,0.0,129.0,4.7,13.0,129.0,124.87,98.87
2016,3,12,10,15,4.0,170.0,4.75,13.0,172.5,167.34,133.69
2016,3,12,10,30,8.0,211.0,4.8,13.0,216.0,210.43,168.6
2016,3,12,10,45,10.5,225.5,4.85,13.0,233.0,227.03,181.81
2016,3,12,11,0,13.0,240.0,4.9,13.0,250.0,243.85,195.21
2016,3,12,11,15,9.5,221.0,5.0,13.0,228.5,223.05,178.2
2016,3,12,11,30,6.0,202.0,5.1,13.0,207.0,201.93,160.96
2016,3,12,11,45,6.0,205.0,5.2,13.0,210.0,205.24,163.6
2016,3,12,12,0,6.0,208.0,5.3,13.0,213.0,208.54,166.24
2016,3,12,12,15,3.0,150.5,5.2,13.0,153.0,149.15,117.87
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,90.08,69.31
2016,3,12,12,45,0.0,100.0,5.1,13.0,100.0,96.94,75.02
2016,3,12,13,0,0.0,107.0,5.1,13.0,107.0,103.82,80.73
2016,3,12,13,15,0.0,102.5,5.05,13.0,102.5,99.39,77.13
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,94.96,73.54
2016,3,12,13,45,7.5,168.5,4.95,13.5,174.0,171.66,136.73
2016,3,12,14,0,15.0,239.0,4.9,14.0,250.0,250.35,200.37
2016,3,12,14,15,7.5,143.0,4.75,13.5,148.5,146.09,116.02
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,45.45,32.63
2016,3,12,14,45,2.5,114.5,4.5,13.0,116.0,113.43,89.66
2016,3,12,15,0,5.0,182.0,4.4,13.0,185.0,184.65,148.67
2016,3,12,15,15,2.5,104.5,4.3,13.0,106.0,103.48,81.67
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,26.07,16.57
2016,3,12,15,45,45.0,101.5,4.1,13.0,120.0,132.6,107.98
2016,3,12,16,0,90.0,176.0,4.0,13.0,213.0,243.54,200.78
2016,3,12,16,15,78.0,156.0,3.9,13.0,185.0,212.1,174.51
2016,3,12,16,30,66.0,136.0,3.8,13.0,157.0,181.49,148.9
2016,3,12,16,45,52.0,113.5,3.75,13.0,128.5,147.76,120.29
2016,3,12,17,0,38.0,91.0,3.7,13.0,100.0,115.1,92.21
2016,3,12,17,15,22.0,69.0,3.6,12.5,74.0,83.33,64.79
2016,3,12,17,30,6.0,47.0,3.5,12.0,48.0,50.15,36.15
2016,3,12,17,45,3.0,27.5,3.4,12.0,28.0,28.39,15.97
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,7.86,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.93,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.89,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,5.78,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,9.64,2.5
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,13.5,5.91
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,17.84,9.71
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,22.19,13.46
2016,3,13,8,15,0.0,28.0,4.05,13.0,28.0,27.02,17.6
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,31.86,21.69
2016,3,13,8,45,0.0,64.5,4.2,13.0,64.5,62.35,47.55
2016,3,13,9,0,0.0,96.0,4.3,13.0,96.0,92.75,73.01
2016,3,13,9,15,0.0,95.0,4.3,13.0,95.0,91.86,72.03
2016,3,13,9,30,0.0,94.0,4.3,13.0,94.0,90.94,71.06
2016,3,13,9,45,3.5,146.0,4.3,13.0,148.5,143.12,114.21
2016,3,13,10,0,7.0,198.0,4.3,13.0,203.0,195.91,157.18
2016,3,13,10,15,6.5,200.0,4.35,13.0,204.5,198.14,158.62
2016,3,13,10,30,6.0,202.0,4.4,13.0,206.0,200.29,160.1
2016,3,13,10,45,3.5,185.0,4.45,13.5,187.5,182.31,144.96
2016,3,13,11,0,1.0,168.0,4.5,14.0,169.0,164.05,129.68
2016,3,13,11,15,5.5,200.5,4.55,14.0,205.0,199.7,158.56
2016,3,13,11,30,10.0,233.0,4.6,14.0,241.0,235.87,187.56
2016,3,13,11,45,6.0,201.0,4.65,14.0,205.5,201.27,159.55
2016,3,13,12,0,2.0,169.0,4.7,14.0,170.0,166.46,131.33
2016,3,13,12,15,3.0,179.5,4.65,14.0,181.5,177.88,140.62
2016,3,13,12,30,4.0,190.0,4.6,14.0,193.0,189.39,149.92
2016,3,13,12,45,7.0,211.0,4.6,14.0,216.0,213.27,169.27
2016,3,13,13,0,10.0,232.0,4.6,14.0,239.0,237.4,188.75
2016,3,13,13,15,8.0,217.0,4.5,14.0,223.0,220.74,175.39
2016,3,13,13,30,6.0,202.0,4.4,14.0,207.0,204.04,162.05
2016,3,13,13,45,6.5,206.5,4.35,14.0,212.0,209.29,166.49
2016,3,13,14,0,7.0,211.0,4.3,14.0,217.0,214.61,170.99
2016,3,13,14,15,3.5,184.0,4.2,14.0,187.0,184.3,146.59
2016,3,13,14,30,0.0,157.0,4.1,14.0,157.0,154.14,122.2
2016,3,13,14,45,0.0,122.0,4.05,14.0,122.0,118.95,93.6
2016,3,13,15,0,0.0,87.0,4.0,14.0,87.0,84.18,65.03
2016,3,13,15,15,0.0,67.0,3.9,14.0,67.0,64.79,49.01
2016,3,13,15,30,0.0,47.0,3.8,14.0,47.0,45.42,32.85
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,55.09,41.15
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,64.76,49.46
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,56.53,42.6
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,48.3,35.68
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,39.59,28.27
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,30.89,20.76
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,23.15,14.04
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,15.43,7.26
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,9.16,1.43
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
