Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.0,23.5,2.5,10.5,32.0,19.75,7.28
2016,3,14,7,0,140.0,47.0,2.5,11.0,64.0,38.22,27.53
2016,3,14,7,15,208.0,66.0,2.5,11.0,104.5,59.3,41.2
2016,3,14,7,30,276.0,85.0,2.5,11.0,145.0,95.82,65.45
2016,3,14,7,45,328.5,100.0,2.55,11.0,190.0,133.06,93.65
2016,3,14,8,0,381.0,115.0,2.6,11.0,235.0,178.08,130.75
2016,3,14,8,15,442.0,117.5,2.6,11.0,279.0,219.56,166.1
2016,3,14,8,30,503.0,120.0,2.6,11.0,323.0,267.2,207.47
2016,3,14,8,45,488.0,141.5,2.65,11.5,358.0,310.96,246.57
2016,3,14,9,0,473.0,163.0,2.7,12.0,393.0,352.64,282.65
2016,3,14,9,15,337.5,207.5,2.65,12.0,379.5,357.22,288.32
2016,3,14,9,30,202.0,252.0,2.6,12.0,366.0,347.56,280.7
2016,3,14,9,45,187.5,271.5,2.6,12.5,382.5,369.48,297.57
2016,3,14,10,0,173.0,291.0,2.6,13.0,399.0,389.86,312.63
2016,3,14,10,15,226.5,300.0,2.6,13.0,449.5,442.32,354.13
2016,3,14,10,30,280.0,309.0,2.6,13.0,500.0,501.5,400.13
2016,3,14,10,45,268.0,324.0,2.6,13.5,511.5,520.27,412.86
2016,3,14,11,0,256.0,339.0,2.6,14.0,523.0,537.57,424.48
2016,3,14,11,15,265.5,346.0,2.6,14.0,541.0,562.09,442.8
2016,3,14,11,30,275.0,353.0,2.6,14.0,559.0,586.27,460.7
2016,3,14,11,45,408.5,311.0,2.6,14.0,620.5,667.25,524.05
2016,3,14,12,0,542.0,269.0,2.6,14.0,682.0,747.2,585.23
2016,3,14,12,15,417.5,314.0,2.65,14.0,632.5,696.82,544.93
2016,3,14,12,30,293.0,359.0,2.7,14.0,583.0,636.22,497.6
2016,3,14,12,45,368.0,331.5,2.75,14.5,610.5,677.19,529.94
2016,3,14,13,0,443.0,304.0,2.8,15.0,638.0,724.68,565.79
2016,3,14,13,15,456.0,291.5,2.85,15.0,629.5,724.71,566.65
2016,3,14,13,30,469.0,279.0,2.9,15.0,621.0,722.62,566.4
2016,3,14,13,45,648.5,205.0,3.0,15.0,661.5,800.09,628.75
2016,3,14,14,0,828.0,131.0,3.1,15.0,702.0,863.89,675.8
2016,3,14,14,15,816.0,128.5,3.15,14.5,671.5,838.91,660.0
2016,3,14,14,30,804.0,126.0,3.2,14.0,641.0,811.26,642.9
2016,3,14,14,45,785.5,124.0,3.3,14.0,603.5,776.47,619.5
2016,3,14,15,0,767.0,122.0,3.4,14.0,566.0,742.92,596.79
2016,3,14,15,15,745.0,118.5,3.4,13.5,524.0,700.38,567.66
2016,3,14,15,30,723.0,115.0,3.4,13.0,482.0,656.71,536.53
2016,3,14,15,45,689.5,111.5,3.45,13.0,434.5,604.43,496.55
2016,3,14,16,0,656.0,108.0,3.5,13.0,387.0,552.48,455.88
2016,3,14,16,15,614.5,101.5,3.45,12.5,337.5,493.19,408.88
2016,3,14,16,30,573.0,95.0,3.4,12.0,288.0,435.71,361.94
2016,3,14,16,45,514.0,86.5,3.35,12.0,238.0,369.48,305.83
2016,3,14,17,0,455.0,78.0,3.3,12.0,188.0,306.33,250.93
2016,3,14,17,15,368.0,65.5,3.2,11.5,141.0,234.58,188.42
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,171.44,132.56
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,91.53,63.04
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,20.51,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,9.83,0.0
2016,3,15,6,45,193.0,25.0,1.8,8.5,46.0,19.33,8.32
2016,3,15,7,0,340.0,40.0,1.8,9.0,81.0,30.78,21.43
2016,3,15,7,15,432.0,50.0,1.75,9.5,129.0,50.95,29.53
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,94.83,54.66
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,141.22,89.14
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,194.76,133.76
2016,3,15,8,15,502.5,110.5,1.6,11.5,286.5,230.62,172.67
2016,3,15,8,30,351.0,150.0,1.6,12.0,293.0,250.11,195.54
2016,3,15,8,45,571.5,118.5,1.6,13.0,384.5,322.71,252.61
2016,3,15,9,0,792.0,87.0,1.6,14.0,476.0,417.54,327.91
2016,3,15,9,15,812.0,89.5,1.55,14.0,519.5,470.58,372.14
2016,3,15,9,30,832.0,92.0,1.5,14.0,563.0,523.93,415.43
2016,3,15,9,45,848.5,93.5,1.45,14.5,601.5,574.34,454.3
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,623.8,491.12
2016,3,15,10,15,875.5,96.5,1.4,15.0,672.0,668.41,524.54
2016,3,15,10,30,886.0,98.0,1.4,15.0,704.0,711.38,555.55
2016,3,15,10,45,895.0,99.0,1.4,15.5,729.0,750.87,581.22
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,788.16,605.03
2016,3,15,11,15,909.0,100.5,1.4,16.0,771.0,819.4,625.56
2016,3,15,11,30,914.0,101.0,1.4,16.0,788.0,847.82,644.14
2016,3,15,11,45,917.5,101.0,1.45,16.5,797.5,871.5,658.93
2016,3,15,12,0,921.0,101.0,1.5,17.0,807.0,892.03,671.63
2016,3,15,12,15,921.5,101.0,1.55,17.0,808.5,906.7,681.77
2016,3,15,12,30,922.0,101.0,1.6,17.0,810.0,917.93,689.79
2016,3,15,12,45,923.0,99.0,1.65,17.0,803.5,923.97,694.52
2016,3,15,13,0,924.0,97.0,1.7,17.0,797.0,926.47,697.08
2016,3,15,13,15,920.0,96.5,1.75,17.0,782.0,922.61,695.56
2016,3,15,13,30,916.0,96.0,1.8,17.0,767.0,915.25,691.87
2016,3,15,13,45,909.5,95.0,1.85,17.0,744.0,901.7,684.13
2016,3,15,14,0,903.0,94.0,1.9,17.0,721.0,884.84,674.25
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.0,861.69,660.1
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,835.58,643.9
2016,3,15,14,45,870.5,89.5,2.05,17.0,624.0,803.5,623.41
2016,3,15,15,0,857.0,88.0,2.1,17.0,587.0,773.72,604.4
2016,3,15,15,15,839.0,85.5,2.1,16.5,544.5,732.47,577.61
2016,3,15,15,30,821.0,83.0,2.1,16.0,502.0,689.58,549.22
2016,3,15,15,45,797.5,79.5,2.15,16.0,455.0,640.45,514.81
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,590.68,477.42
2016,3,15,16,15,740.0,72.0,2.2,15.5,358.0,533.76,433.9
2016,3,15,16,30,706.0,68.0,2.2,15.0,308.0,477.74,389.53
2016,3,15,16,45,655.0,62.5,2.2,14.5,257.0,415.0,338.04
2016,3,15,17,0,604.0,57.0,2.2,14.0,206.0,353.63,285.8
2016,3,15,17,15,525.0,49.0,2.3,13.5,156.5,281.88,223.74
2016,3,15,17,30,446.0,41.0,2.4,13.0,107.0,217.43,166.3
2016,3,15,17,45,308.0,29.0,2.55,12.5,66.0,138.9,96.29
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,68.05,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,24.8,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,49.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,98.0,11.0,1.0,10.0,14.0,10.81,0.0
2016,3,16,6,45,247.0,24.0,0.9,10.5,51.0,18.22,8.25
2016,3,16,7,0,396.0,37.0,0.8,11.0,88.0,27.59,18.59
2016,3,16,7,15,484.0,46.0,0.8,11.5,136.5,50.77,27.08
2016,3,16,7,30,572.0,55.0,0.8,12.0,185.0,96.79,53.55
2016,3,16,7,45,628.0,61.0,0.85,12.5,236.5,145.36,90.11
2016,3,16,8,0,684.0,67.0,0.9,13.0,288.0,199.98,135.78
2016,3,16,8,15,721.5,71.0,1.0,13.5,339.0,255.32,184.46
2016,3,16,8,30,759.0,75.0,1.1,14.0,390.0,312.15,234.45
2016,3,16,8,45,786.5,78.5,1.25,15.0,438.0,367.85,282.6
2016,3,16,9,0,814.0,82.0,1.4,16.0,486.0,425.21,330.69
2016,3,16,9,15,832.5,84.5,1.4,16.0,529.5,478.67,375.13
2016,3,16,9,30,851.0,87.0,1.4,16.0,573.0,532.24,418.3
2016,3,16,9,45,865.5,89.0,1.45,16.5,611.0,582.99,457.53
2016,3,16,10,0,880.0,91.0,1.5,17.0,649.0,632.41,494.61
2016,3,16,10,15,890.0,92.5,1.5,17.0,681.0,677.27,527.96
2016,3,16,10,30,900.0,94.0,1.5,17.0,713.0,720.41,558.47
2016,3,16,10,45,907.0,94.5,1.55,17.5,737.5,758.38,583.34
2016,3,16,11,0,914.0,95.0,1.6,18.0,762.0,793.98,606.36
2016,3,16,11,15,918.5,96.0,1.6,18.0,778.5,825.55,627.1
2016,3,16,11,30,923.0,97.0,1.6,18.0,795.0,854.25,645.82
2016,3,16,11,45,925.5,97.0,1.6,18.5,804.0,877.22,659.43
2016,3,16,12,0,928.0,97.0,1.6,19.0,813.0,896.96,670.9
2016,3,16,12,15,928.0,97.0,1.6,19.0,813.5,911.2,680.05
2016,3,16,12,30,928.0,97.0,1.6,19.0,814.0,921.98,687.07
2016,3,16,12,45,929.5,95.0,1.65,19.5,807.5,928.41,690.71
2016,3,16,13,0,931.0,93.0,1.7,20.0,801.0,931.27,692.18
2016,3,16,13,15,927.0,92.0,1.7,20.0,785.5,926.76,689.63
2016,3,16,13,30,923.0,91.0,1.7,20.0,770.0,918.7,684.95
2016,3,16,13,45,916.5,90.0,1.7,20.0,747.0,904.97,676.66
2016,3,16,14,0,910.0,89.0,1.7,20.0,724.0,887.91,666.29
2016,3,16,14,15,901.0,87.5,1.7,19.5,694.0,864.94,653.27
2016,3,16,14,30,892.0,86.0,1.7,19.0,664.0,838.98,638.22
2016,3,16,14,45,879.0,84.5,1.7,19.0,627.0,806.98,617.73
2016,3,16,15,0,866.0,83.0,1.7,19.0,590.0,772.55,595.46
2016,3,16,15,15,849.0,80.5,1.65,18.5,548.0,731.8,569.14
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,693.67,544.35
2016,3,16,15,45,809.0,75.0,1.6,18.0,459.0,644.96,510.77
2016,3,16,16,0,786.0,72.0,1.6,18.0,412.0,595.55,474.48
2016,3,16,16,15,753.0,68.0,1.55,17.5,362.5,538.63,431.65
2016,3,16,16,30,720.0,64.0,1.5,17.0,313.0,482.54,387.96
2016,3,16,16,45,672.0,59.0,1.45,16.5,261.5,418.9,336.71
2016,3,16,17,0,624.0,54.0,1.4,16.0,210.0,360.46,287.6
2016,3,16,17,15,547.5,47.0,1.45,15.5,160.5,289.72,227.37
2016,3,16,17,30,471.0,40.0,1.5,15.0,111.0,226.01,171.28
2016,3,16,17,45,339.0,28.5,1.6,14.5,69.5,148.15,102.75
2016,3,16,18,0,207.0,17.0,1.7,14.0,28.0,77.98,0.0
2016,3,16,18,15,103.5,8.5,1.7,13.5,14.0,28.53,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,155.0,13.0,2.2,12.0,17.0,12.78,0.0
2016,3,17,6,45,304.5,24.5,2.35,12.5,57.0,18.44,8.87
2016,3,17,7,0,454.0,36.0,2.5,13.0,97.0,26.39,17.41
2016,3,17,7,15,538.5,44.0,2.45,13.0,147.0,53.04,26.49
2016,3,17,7,30,623.0,52.0,2.4,13.0,197.0,101.35,54.79
2016,3,17,7,45,676.0,57.0,2.4,13.5,249.5,153.62,94.99
2016,3,17,8,0,729.0,62.0,2.4,14.0,302.0,209.42,142.4
2016,3,17,8,15,764.5,66.0,2.3,14.5,354.0,265.0,191.96
2016,3,17,8,30,800.0,70.0,2.2,15.0,406.0,323.68,243.96
2016,3,17,8,45,825.0,73.0,2.1,15.5,454.5,380.22,293.43
2016,3,17,9,0,850.0,76.0,2.0,16.0,503.0,438.07,342.37
2016,3,17,9,15,868.0,78.5,1.9,16.5,547.0,494.0,388.09
2016,3,17,9,30,886.0,81.0,1.8,17.0,591.0,548.67,431.1
2016,3,17,9,45,899.0,83.0,1.75,17.5,630.0,599.66,470.0
2016,3,17,10,0,912.0,85.0,1.7,18.0,669.0,649.57,506.74
2016,3,17,10,15,921.5,86.0,1.65,18.5,700.5,694.86,538.92
2016,3,17,10,30,931.0,87.0,1.6,19.0,732.0,738.27,567.36
2016,3,17,10,45,937.5,88.5,1.55,19.5,757.0,777.92,592.12
2016,3,17,11,0,944.0,90.0,1.5,20.0,782.0,815.06,614.77
2016,3,17,11,15,948.0,90.5,1.4,20.0,799.0,846.5,633.82
2016,3,17,11,30,952.0,91.0,1.3,20.0,816.0,874.94,650.63
2016,3,17,11,45,954.0,91.5,1.25,20.5,825.0,898.55,663.53
2016,3,17,12,0,956.0,92.0,1.2,21.0,834.0,918.82,674.19
2016,3,17,12,15,956.0,92.0,1.1,21.0,834.5,933.36,681.62
2016,3,17,12,30,956.0,92.0,1.0,21.0,835.0,944.33,686.76
2016,3,17,12,45,952.0,92.5,0.95,21.5,827.0,948.67,687.34
2016,3,17,13,0,948.0,93.0,0.9,22.0,819.0,949.34,685.77
2016,3,17,13,15,944.0,92.5,0.8,22.0,803.0,945.27,681.73
2016,3,17,13,30,940.0,92.0,0.7,22.0,787.0,937.61,675.56
2016,3,17,13,45,933.5,91.0,0.6,22.0,763.5,923.66,665.56
2016,3,17,14,0,927.0,90.0,0.5,22.0,740.0,906.31,653.62
2016,3,17,14,15,917.5,88.5,0.5,22.0,709.5,882.56,639.79
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,855.77,624.09
2016,3,17,14,45,895.5,85.0,0.5,22.0,641.5,823.15,604.56
2016,3,17,15,0,883.0,83.0,0.5,22.0,604.0,788.01,583.28
2016,3,17,15,15,865.5,80.5,0.55,22.0,561.0,746.27,558.15
2016,3,17,15,30,848.0,78.0,0.6,22.0,518.0,707.13,534.35
2016,3,17,15,45,824.5,75.0,0.7,22.0,470.0,657.4,503.18
2016,3,17,16,0,801.0,72.0,0.8,22.0,422.0,606.96,469.16
2016,3,17,16,15,768.0,68.5,0.85,21.0,371.5,549.86,429.54
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,493.56,388.57
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,428.81,338.43
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,369.3,290.04
2016,3,17,17,15,562.0,47.5,1.1,18.5,165.5,297.27,230.17
2016,3,17,17,30,486.0,40.0,1.2,18.0,115.0,232.21,174.03
2016,3,17,17,45,353.0,29.0,1.35,17.5,72.5,153.49,106.11
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,83.18,9.69
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,30.46,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.0,7.5,2.35,10.5,10.0,7.37,0.0
2016,3,18,6,30,144.0,15.0,2.4,11.0,20.0,11.58,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,20.98,11.4
2016,3,18,7,0,429.0,40.0,2.5,12.0,100.0,29.74,20.5
2016,3,18,7,15,514.0,48.5,2.45,12.0,150.0,58.4,30.73
2016,3,18,7,30,599.0,57.0,2.4,12.0,200.0,106.16,59.77
2016,3,18,7,45,299.5,83.5,2.4,12.5,155.0,119.66,83.34
2016,3,18,8,0,0.0,110.0,2.4,13.0,110.0,104.41,83.36
2016,3,18,8,15,6.5,131.5,2.4,13.0,134.0,126.74,101.76
2016,3,18,8,30,13.0,153.0,2.4,13.0,158.0,149.95,120.68
2016,3,18,8,45,69.0,188.5,2.4,13.5,222.5,204.91,164.68
2016,3,18,9,0,125.0,224.0,2.4,14.0,287.0,267.09,214.24
2016,3,18,9,15,164.0,243.5,2.4,14.0,334.0,312.56,250.55
2016,3,18,9,30,203.0,263.0,2.4,14.0,381.0,361.71,289.57
2016,3,18,9,45,266.0,271.0,2.4,14.5,436.0,418.48,333.85
2016,3,18,10,0,329.0,279.0,2.4,15.0,491.0,479.31,380.59
2016,3,18,10,15,616.5,190.5,2.35,15.0,611.5,602.2,478.3
2016,3,18,10,30,904.0,102.0,2.3,15.0,732.0,738.13,581.77
2016,3,18,10,45,908.0,104.5,2.3,15.5,756.0,776.07,605.91
2016,3,18,11,0,912.0,107.0,2.3,16.0,780.0,811.45,628.79
2016,3,18,11,15,916.5,108.0,2.25,16.0,797.0,842.96,649.54
2016,3,18,11,30,921.0,109.0,2.2,16.0,814.0,871.59,668.19
2016,3,18,11,45,920.0,111.0,2.2,16.0,822.5,893.63,682.72
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,912.33,695.07
2016,3,18,12,15,919.0,113.0,2.15,16.0,831.5,926.42,703.87
2016,3,18,12,30,919.0,113.0,2.1,16.0,832.0,937.06,710.45
2016,3,18,12,45,913.5,114.5,2.1,16.5,823.5,940.91,711.8
2016,3,18,13,0,908.0,116.0,2.1,17.0,815.0,941.23,710.97
2016,3,18,13,15,903.5,115.0,2.15,16.5,799.0,936.29,709.98
2016,3,18,13,30,899.0,114.0,2.2,16.0,783.0,927.88,706.8
2016,3,18,13,45,893.5,112.0,2.3,16.0,760.0,914.12,699.25
2016,3,18,14,0,888.0,110.0,2.4,16.0,737.0,897.07,689.48
2016,3,18,14,15,878.0,108.5,2.45,16.0,706.0,878.75,678.43
2016,3,18,14,30,868.0,107.0,2.5,16.0,675.0,852.27,661.67
2016,3,18,14,45,859.0,102.5,2.55,16.0,639.0,820.49,641.11
2016,3,18,15,0,850.0,98.0,2.6,16.0,603.0,786.09,618.53
2016,3,18,15,15,831.5,95.5,2.65,15.5,560.0,744.36,591.46
2016,3,18,15,30,813.0,93.0,2.7,15.0,517.0,701.03,562.71
2016,3,18,15,45,585.5,128.5,2.75,15.0,419.0,558.4,453.48
2016,3,18,16,0,358.0,164.0,2.8,15.0,321.0,417.18,340.95
2016,3,18,16,15,334.5,149.0,2.65,14.5,282.5,372.16,305.83
2016,3,18,16,30,311.0,134.0,2.5,14.0,244.0,328.33,270.34
2016,3,18,16,45,286.5,115.0,2.45,13.5,204.0,280.72,230.98
2016,3,18,17,0,262.0,96.0,2.4,13.0,164.0,234.79,191.9
2016,3,18,17,15,225.0,76.5,2.3,12.5,125.5,184.99,148.61
2016,3,18,17,30,188.0,57.0,2.2,12.0,87.0,138.53,107.45
2016,3,18,17,45,117.5,38.5,2.15,11.5,55.0,86.6,61.78
2016,3,18,18,0,47.0,20.0,2.1,11.0,23.0,37.91,6.56
2016,3,18,18,15,23.5,10.0,2.05,11.0,11.5,14.49,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,19.52,0.0
2016,3,19,6,45,163.5,33.5,1.7,11.5,57.0,25.83,15.77
2016,3,19,7,0,327.0,46.0,1.8,12.0,93.0,34.61,24.87
2016,3,19,7,15,398.0,57.5,1.85,12.0,138.5,63.69,37.54
2016,3,19,7,30,469.0,69.0,1.9,12.0,184.0,106.37,65.2
2016,3,19,7,45,528.5,74.5,1.95,12.5,232.0,149.75,98.72
2016,3,19,8,0,588.0,80.0,2.0,13.0,280.0,199.73,140.79
2016,3,19,8,15,566.5,100.5,2.0,13.0,318.0,247.84,185.41
2016,3,19,8,30,545.0,121.0,2.0,13.0,356.0,293.18,226.92
2016,3,19,8,45,663.5,104.0,2.05,13.5,421.5,353.48,277.18
2016,3,19,9,0,782.0,87.0,2.1,14.0,487.0,426.14,337.09
2016,3,19,9,15,566.5,164.0,2.05,14.0,466.5,434.57,346.2
2016,3,19,9,30,351.0,241.0,2.0,14.0,446.0,421.51,335.96
2016,3,19,9,45,351.0,258.5,2.0,14.5,475.5,456.75,363.01
2016,3,19,10,0,351.0,276.0,2.0,15.0,505.0,491.32,388.61
2016,3,19,10,15,350.0,291.5,2.0,15.0,528.5,522.55,411.92
2016,3,19,10,30,349.0,307.0,2.0,15.0,552.0,552.9,434.2
2016,3,19,10,45,613.0,206.5,2.0,15.5,654.5,667.38,523.57
2016,3,19,11,0,877.0,106.0,2.0,16.0,757.0,786.81,609.92
2016,3,19,11,15,882.0,106.5,2.0,16.0,773.5,817.14,629.44
2016,3,19,11,30,887.0,107.0,2.0,16.0,790.0,844.75,647.86
2016,3,19,11,45,604.5,235.5,2.05,16.0,703.5,764.44,589.32
2016,3,19,12,0,322.0,364.0,2.1,16.0,617.0,658.47,506.49
2016,3,19,12,15,310.0,367.5,2.1,16.0,611.0,658.69,507.23
2016,3,19,12,30,298.0,371.0,2.1,16.0,605.0,657.42,506.06
2016,3,19,12,45,249.0,375.5,2.1,16.0,570.0,622.72,479.89
2016,3,19,13,0,200.0,380.0,2.1,16.0,535.0,578.4,446.88
2016,3,19,13,15,549.0,240.0,2.05,16.0,653.5,760.04,589.08
2016,3,19,13,30,898.0,100.0,2.0,16.0,772.0,914.37,697.25
2016,3,19,13,45,898.5,96.0,2.0,16.0,751.0,903.53,688.93
2016,3,19,14,0,899.0,92.0,2.0,16.0,730.0,889.24,680.16
2016,3,19,14,15,891.0,91.0,2.0,16.0,700.5,867.6,666.45
2016,3,19,14,30,883.0,90.0,2.0,16.0,671.0,842.98,650.76
2016,3,19,14,45,875.5,86.5,2.05,16.0,636.0,813.12,631.83
2016,3,19,15,0,868.0,83.0,2.1,16.0,601.0,780.57,610.85
2016,3,19,15,15,852.0,81.0,2.15,15.5,559.0,740.77,585.5
2016,3,19,15,30,836.0,79.0,2.2,15.0,517.0,703.56,561.59
2016,3,19,15,45,820.0,74.0,2.3,15.0,471.5,656.87,529.34
2016,3,19,16,0,804.0,69.0,2.4,15.0,426.0,608.94,494.36
2016,3,19,16,15,772.5,65.5,2.35,14.5,375.5,552.41,450.95
2016,3,19,16,30,741.0,62.0,2.3,14.0,325.0,496.56,406.61
2016,3,19,16,45,700.5,56.5,2.3,14.0,274.0,434.85,355.41
2016,3,19,17,0,660.0,51.0,2.3,14.0,223.0,375.45,304.26
2016,3,19,17,15,587.5,45.0,2.15,13.5,172.0,304.94,242.9
2016,3,19,17,30,515.0,39.0,2.0,13.0,121.0,243.23,187.32
2016,3,19,17,45,390.0,29.0,1.9,12.5,78.0,165.93,118.87
2016,3,19,18,0,265.0,19.0,1.8,12.0,35.0,97.5,32.0
2016,3,19,18,15,132.5,9.5,1.75,11.5,17.5,35.81,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,7.37,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,14.48,0.0
2016,3,20,6,45,35.0,34.0,2.6,12.5,39.5,29.83,19.34
2016,3,20,7,0,70.0,53.0,2.7,13.0,64.0,45.4,34.26
2016,3,20,7,15,90.0,75.0,2.75,13.0,94.0,69.77,50.97
2016,3,20,7,30,110.0,97.0,2.8,13.0,124.0,98.1,73.25
2016,3,20,7,45,122.5,118.5,2.85,13.5,155.5,127.41,97.33
2016,3,20,8,0,135.0,140.0,2.9,14.0,187.0,158.33,123.1
2016,3,20,8,15,265.5,147.0,2.9,14.0,256.5,209.53,162.58
2016,3,20,8,30,396.0,154.0,2.9,14.0,326.0,275.51,215.7
2016,3,20,8,45,303.0,190.0,2.95,14.5,330.5,296.71,235.74
2016,3,20,9,0,210.0,226.0,3.0,15.0,335.0,307.38,245.5
2016,3,20,9,15,105.5,200.0,3.05,15.0,255.0,244.3,195.61
2016,3,20,9,30,1.0,174.0,3.1,15.0,175.0,168.4,133.47
2016,3,20,9,45,1.5,175.5,3.2,15.5,176.5,170.49,134.76
2016,3,20,10,0,2.0,177.0,3.3,16.0,178.0,172.58,135.92
2016,3,20,10,15,1.5,172.0,3.4,16.0,172.5,167.69,131.74
2016,3,20,10,30,1.0,167.0,3.5,16.0,167.0,162.7,127.52
2016,3,20,10,45,7.0,208.0,3.65,16.0,213.0,207.41,163.32
2016,3,20,11,0,13.0,249.0,3.8,16.0,259.0,252.86,199.25
2016,3,20,11,15,6.5,191.5,3.85,16.0,196.5,191.67,150.35
2016,3,20,11,30,0.0,134.0,3.9,16.0,134.0,130.14,100.78
2016,3,20,11,45,13.5,222.5,4.0,16.0,233.5,228.95,180.31
2016,3,20,12,0,27.0,311.0,4.1,16.0,333.0,336.07,264.28
2016,3,20,12,15,23.5,300.0,4.1,16.0,319.0,316.51,248.7
2016,3,20,12,30,20.0,289.0,4.1,16.0,305.0,303.0,238.16
2016,3,20,12,45,15.0,261.0,4.15,16.0,273.0,270.73,212.93
2016,3,20,13,0,10.0,233.0,4.2,16.0,241.0,238.31,187.44
2016,3,20,13,15,34.0,285.0,4.1,16.0,311.0,321.04,253.41
2016,3,20,13,30,58.0,337.0,4.0,16.0,381.0,399.07,314.39
2016,3,20,13,45,31.5,266.5,3.95,16.0,290.5,300.57,237.34
2016,3,20,14,0,5.0,196.0,3.9,16.0,200.0,197.34,155.26
2016,3,20,14,15,2.5,106.5,3.8,15.5,108.5,105.49,81.58
2016,3,20,14,30,0.0,17.0,3.7,15.0,17.0,16.43,8.1
2016,3,20,14,45,0.0,33.0,3.6,15.0,33.0,31.9,21.1
2016,3,20,15,0,0.0,49.0,3.5,15.0,49.0,47.37,34.1
2016,3,20,15,15,0.0,34.5,3.35,15.0,34.5,33.34,22.42
2016,3,20,15,30,0.0,20.0,3.2,15.0,20.0,19.31,10.68
2016,3,20,15,45,0.0,13.0,3.1,15.0,13.0,12.55,5.0
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.79,0.0
2016,3,20,16,15,0.0,33.5,2.85,14.5,33.5,32.34,21.97
2016,3,20,16,30,0.0,61.0,2.7,14.0,61.0,58.95,44.73
2016,3,20,16,45,0.0,51.0,2.6,14.0,51.0,49.27,36.53
2016,3,20,17,0,0.0,41.0,2.5,14.0,41.0,39.59,28.24
2016,3,20,17,15,0.0,31.5,2.4,13.5,31.5,30.4,20.31
2016,3,20,17,30,0.0,22.0,2.3,13.0,22.0,21.22,12.3
2016,3,20,17,45,0.0,14.0,2.2,13.0,14.0,13.5,5.4
2016,3,20,18,0,0.0,6.0,2.1,13.0,6.0,5.78,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.0,3.0,2.95,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,11.5,11.5,11.3,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,21.47,0.54
2016,3,21,6,45,116.0,40.5,3.05,12.5,58.5,33.19,22.46
2016,3,21,7,0,232.0,58.0,3.2,13.0,94.0,43.95,33.07
2016,3,21,7,15,297.0,73.5,3.3,13.0,137.5,75.2,49.0
2016,3,21,7,30,362.0,89.0,3.4,13.0,181.0,115.76,77.24
2016,3,21,7,45,432.0,93.5,3.55,13.0,227.5,154.9,107.45
2016,3,21,8,0,502.0,98.0,3.7,13.0,274.0,202.02,146.87
2016,3,21,8,15,251.0,77.0,3.75,13.0,165.0,141.56,107.55
2016,3,21,8,30,0.0,56.0,3.8,13.0,56.0,54.11,40.51
2016,3,21,8,45,0.0,93.0,3.9,13.5,93.0,89.85,70.43
2016,3,21,9,0,0.0,130.0,4.0,14.0,130.0,125.26,99.5
2016,3,21,9,15,3.5,162.0,4.05,14.0,164.0,157.77,125.96
2016,3,21,9,30,7.0,194.0,4.1,14.0,198.0,190.81,152.6
2016,3,21,9,45,3.5,113.5,4.2,14.5,115.5,111.88,87.5
2016,3,21,10,0,0.0,33.0,4.3,15.0,33.0,31.9,21.02
2016,3,21,10,15,0.0,56.0,4.4,15.0,56.0,54.18,39.5
2016,3,21,10,30,0.0,79.0,4.5,15.0,79.0,76.48,57.83
2016,3,21,10,45,0.0,60.0,4.65,15.0,60.0,58.07,42.56
2016,3,21,11,0,0.0,41.0,4.8,15.0,41.0,39.67,27.31
2016,3,21,11,15,3.0,121.0,4.85,15.0,123.5,119.8,93.18
2016,3,21,11,30,6.0,201.0,4.9,15.0,206.0,200.97,158.68
2016,3,21,11,45,6.5,207.0,5.0,15.5,212.5,207.65,163.57
2016,3,21,12,0,7.0,213.0,5.1,16.0,219.0,214.36,168.59
2016,3,21,12,15,7.0,213.0,5.1,16.0,219.0,214.67,168.82
2016,3,21,12,30,7.0,213.0,5.1,16.0,219.0,214.95,169.06
2016,3,21,12,45,7.0,214.5,5.1,16.0,220.5,216.71,170.51
2016,3,21,13,0,7.0,216.0,5.1,16.0,222.0,218.47,171.99
2016,3,21,13,15,7.0,212.0,5.0,16.0,217.5,214.67,169.06
2016,3,21,13,30,7.0,208.0,4.9,16.0,213.0,210.85,166.14
2016,3,21,13,45,5.0,197.0,4.85,16.0,200.5,198.13,156.07
2016,3,21,14,0,3.0,186.0,4.8,16.0,188.0,185.43,146.01
2016,3,21,14,15,1.5,115.5,4.8,15.5,116.5,113.55,88.18
2016,3,21,14,30,0.0,45.0,4.8,15.0,45.0,43.52,30.67
2016,3,21,14,45,0.0,100.0,4.8,15.0,100.0,96.93,75.07
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,152.39,120.8
2016,3,21,15,15,0.0,145.0,4.65,14.5,145.0,142.51,113.16
2016,3,21,15,30,0.0,135.0,4.5,14.0,135.0,132.65,105.54
2016,3,21,15,45,0.0,109.0,4.35,14.0,109.0,106.42,84.04
2016,3,21,16,0,0.0,83.0,4.2,14.0,83.0,80.34,62.44
2016,3,21,16,15,134.5,110.5,4.0,13.5,159.0,200.83,166.57
2016,3,21,16,30,269.0,138.0,3.8,13.0,235.0,310.58,258.25
2016,3,21,16,45,247.5,121.5,3.65,13.0,200.5,269.27,222.8
2016,3,21,17,0,226.0,105.0,3.5,13.0,166.0,229.57,188.37
2016,3,21,17,15,188.5,84.5,3.35,12.5,128.0,180.1,145.48
2016,3,21,17,30,151.0,64.0,3.2,12.0,90.0,134.1,104.97
2016,3,21,17,45,96.0,44.0,3.1,11.5,58.5,86.87,63.52
2016,3,21,18,0,41.0,24.0,3.0,11.0,27.0,39.01,15.8
2016,3,21,18,15,20.5,12.0,2.95,11.0,13.5,15.96,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.5,11.5,2.25,9.5,16.0,11.3,0.0
2016,3,22,6,30,171.0,23.0,2.3,10.0,32.0,17.97,2.76
2016,3,22,6,45,307.5,35.0,2.4,10.5,75.0,26.9,17.52
2016,3,22,7,0,444.0,47.0,2.5,11.0,118.0,34.88,25.41
2016,3,22,7,15,523.0,55.0,2.6,11.0,168.5,73.63,40.21
2016,3,22,7,30,602.0,63.0,2.7,11.0,219.0,122.18,72.66
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.0,172.81,113.7
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,229.05,162.61
2016,3,22,8,15,741.5,78.0,2.9,12.0,376.5,285.81,214.0
2016,3,22,8,30,776.0,82.0,2.9,12.0,428.0,343.56,266.04
2016,3,22,8,45,805.5,84.0,2.95,12.5,477.0,400.07,315.86
2016,3,22,9,0,835.0,86.0,3.0,13.0,526.0,458.37,365.77
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.0,512.64,411.75
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,567.35,456.76
2016,3,22,9,45,886.5,91.5,3.05,13.5,652.5,618.29,496.99
2016,3,22,10,0,903.0,92.0,3.1,14.0,691.0,668.44,535.5
2016,3,22,10,15,912.5,93.0,3.1,14.0,722.5,713.32,569.65
2016,3,22,10,30,922.0,94.0,3.1,14.0,754.0,756.33,600.09
2016,3,22,10,45,929.0,95.0,3.1,14.5,778.5,795.38,626.2
2016,3,22,11,0,936.0,96.0,3.1,15.0,803.0,831.96,650.27
2016,3,22,11,15,940.0,96.5,3.1,15.0,820.0,862.95,671.4
2016,3,22,11,30,944.0,97.0,3.1,15.0,837.0,890.96,690.41
2016,3,22,11,45,947.0,96.5,3.15,15.0,845.5,913.93,706.26
2016,3,22,12,0,950.0,96.0,3.2,15.0,854.0,933.59,719.91
2016,3,22,12,15,950.0,96.0,3.25,15.0,854.5,947.72,729.83
2016,3,22,12,30,950.0,96.0,3.3,15.0,855.0,958.28,737.46
2016,3,22,12,45,945.5,97.0,3.4,15.0,846.5,962.25,741.06
2016,3,22,13,0,941.0,98.0,3.5,15.0,838.0,962.58,742.31
2016,3,22,13,15,937.0,97.5,3.55,15.0,822.0,958.13,740.06
2016,3,22,13,30,933.0,97.0,3.6,15.0,806.0,950.12,735.49
2016,3,22,13,45,486.0,199.0,3.7,15.0,568.0,659.2,524.25
2016,3,22,14,0,39.0,301.0,3.8,15.0,330.0,344.83,272.25
2016,3,22,14,15,472.5,195.5,3.8,15.0,513.5,631.91,508.47
2016,3,22,14,30,906.0,90.0,3.8,15.0,697.0,868.96,685.69
2016,3,22,14,45,896.0,87.5,3.85,15.0,660.0,837.41,662.69
2016,3,22,15,0,886.0,85.0,3.9,15.0,623.0,803.23,639.65
2016,3,22,15,15,870.0,83.0,3.85,14.5,580.0,762.62,612.37
2016,3,22,15,30,854.0,81.0,3.8,14.0,537.0,724.55,586.66
2016,3,22,15,45,833.0,77.5,3.8,14.0,489.5,675.23,551.09
2016,3,22,16,0,812.0,74.0,3.8,14.0,442.0,625.01,513.34
2016,3,22,16,15,780.5,70.5,3.7,13.5,391.0,567.8,468.66
2016,3,22,16,30,749.0,67.0,3.6,13.0,340.0,511.25,423.08
2016,3,22,16,45,705.0,62.0,3.5,13.0,287.5,447.52,369.48
2016,3,22,17,0,661.0,57.0,3.4,13.0,235.0,386.4,316.33
2016,3,22,17,15,589.5,50.5,3.3,12.5,183.5,317.37,255.79
2016,3,22,17,30,518.0,44.0,3.2,12.0,132.0,252.75,197.52
2016,3,22,17,45,395.0,34.0,3.1,11.5,87.0,175.02,128.64
2016,3,22,18,0,272.0,24.0,3.0,11.0,42.0,107.78,54.63
2016,3,22,18,15,136.0,12.0,2.95,10.5,21.0,39.62,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,21.5,11.0,1.8,7.5,12.5,10.81,0.0
2016,3,23,6,30,43.0,22.0,1.8,8.0,25.0,19.71,6.04
2016,3,23,6,45,93.5,41.0,1.8,9.0,54.5,33.62,23.66
2016,3,23,7,0,144.0,60.0,1.8,10.0,84.0,48.83,38.01
2016,3,23,7,15,169.5,81.0,1.75,10.5,119.0,78.88,56.24
2016,3,23,7,30,195.0,102.0,1.7,11.0,154.0,112.26,81.99
2016,3,23,7,45,214.5,121.5,1.7,11.5,189.5,146.45,110.14
2016,3,23,8,0,234.0,141.0,1.7,12.0,225.0,182.93,140.87
2016,3,23,8,15,432.0,123.0,1.7,12.5,307.0,238.43,182.71
2016,3,23,8,30,630.0,105.0,1.7,13.0,389.0,316.31,244.92
2016,3,23,8,45,734.0,96.0,1.75,13.5,461.0,384.82,301.77
2016,3,23,9,0,838.0,87.0,1.8,14.0,533.0,464.03,366.27
2016,3,23,9,15,855.5,89.5,1.7,14.5,577.0,518.48,410.0
2016,3,23,9,30,873.0,92.0,1.6,15.0,621.0,573.36,452.44
2016,3,23,9,45,796.5,123.5,1.55,15.5,628.5,599.65,471.46
2016,3,23,10,0,720.0,155.0,1.5,16.0,636.0,617.62,483.35
2016,3,23,10,15,820.0,126.5,1.5,16.0,698.5,688.23,536.67
2016,3,23,10,30,920.0,98.0,1.5,16.0,761.0,762.27,588.82
2016,3,23,10,45,926.5,99.0,1.5,16.5,785.5,800.86,612.96
2016,3,23,11,0,933.0,100.0,1.5,17.0,810.0,836.96,635.45
2016,3,23,11,15,771.5,177.5,1.55,17.0,773.0,816.63,621.12
2016,3,23,11,30,610.0,255.0,1.6,17.0,736.0,781.03,594.06
2016,3,23,11,45,775.0,180.0,1.7,17.5,797.5,861.85,652.29
2016,3,23,12,0,940.0,105.0,1.8,18.0,859.0,937.28,701.77
2016,3,23,12,15,939.5,105.0,1.85,18.0,859.0,950.81,710.41
2016,3,23,12,30,939.0,105.0,1.9,18.0,859.0,960.8,717.56
2016,3,23,12,45,927.0,110.0,1.95,18.0,848.5,962.12,719.12
2016,3,23,13,0,915.0,115.0,2.0,18.0,838.0,959.83,718.52
2016,3,23,13,15,910.5,114.5,2.05,18.0,821.5,954.98,716.38
2016,3,23,13,30,906.0,114.0,2.1,18.0,805.0,946.66,712.07
2016,3,23,13,45,894.5,115.0,2.2,18.0,780.0,930.3,702.98
2016,3,23,14,0,883.0,116.0,2.3,18.0,755.0,910.82,691.83
2016,3,23,14,15,872.5,114.0,2.35,17.5,723.5,891.31,681.48
2016,3,23,14,30,862.0,112.0,2.4,17.0,692.0,863.53,665.33
2016,3,23,14,45,847.5,109.5,2.45,17.0,654.5,829.2,643.25
2016,3,23,15,0,833.0,107.0,2.5,17.0,617.0,792.59,619.36
2016,3,23,15,15,640.0,149.5,2.5,16.5,525.0,670.0,532.16
2016,3,23,15,30,447.0,192.0,2.5,16.0,433.0,550.71,441.37
2016,3,23,15,45,423.5,181.5,2.55,16.0,393.5,506.89,409.05
2016,3,23,16,0,400.0,171.0,2.6,16.0,354.0,463.53,375.89
2016,3,23,16,15,340.5,155.0,2.6,15.5,298.0,385.3,314.83
2016,3,23,16,30,281.0,139.0,2.6,15.0,242.0,319.22,261.88
2016,3,23,16,45,247.0,123.0,2.6,14.5,203.5,271.29,222.6
2016,3,23,17,0,213.0,107.0,2.6,14.0,165.0,226.17,184.61
2016,3,23,17,15,309.5,81.0,2.55,13.5,145.5,233.0,187.89
2016,3,23,17,30,406.0,55.0,2.5,13.0,126.0,224.07,175.18
2016,3,23,17,45,286.5,41.5,2.5,12.5,82.5,148.77,109.78
2016,3,23,18,0,167.0,28.0,2.5,12.0,39.0,85.57,46.32
2016,3,23,18,15,83.5,14.0,2.45,11.5,19.5,30.98,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
