Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,11.8,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,18.58,6.82
2016,3,24,6,45,278.5,38.5,2.8,10.5,77.5,29.25,19.84
2016,3,24,7,0,389.0,53.0,2.9,11.0,119.0,43.25,32.96
2016,3,24,7,15,464.0,63.0,2.9,11.5,168.5,81.55,47.64
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,128.64,80.42
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,177.69,121.34
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,230.03,167.22
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,282.5,213.6
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,338.41,262.46
2016,3,24,8,45,677.0,123.5,3.05,14.5,459.5,390.93,308.08
2016,3,24,9,0,679.0,138.0,3.1,15.0,503.0,442.71,351.64
2016,3,24,9,15,701.0,142.0,3.0,15.5,545.0,493.59,392.93
2016,3,24,9,30,723.0,146.0,2.9,16.0,587.0,545.22,433.49
2016,3,24,9,45,753.0,143.0,2.8,16.5,627.0,595.22,471.79
2016,3,24,10,0,783.0,140.0,2.7,17.0,667.0,646.1,509.61
2016,3,24,10,15,795.0,142.5,2.6,17.0,698.5,690.04,542.02
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,732.67,572.71
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.0,770.87,597.73
2016,3,24,11,0,830.0,145.0,2.4,18.0,780.0,807.22,620.88
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.0,838.15,641.56
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,866.5,660.43
2016,3,24,11,45,833.5,154.0,2.4,18.0,820.5,885.57,672.93
2016,3,24,12,0,826.0,160.0,2.4,18.0,827.0,901.35,683.33
2016,3,24,12,15,826.5,160.0,2.4,18.0,827.0,914.8,692.26
2016,3,24,12,30,827.0,160.0,2.4,18.0,827.0,925.1,699.18
2016,3,24,12,45,853.5,144.0,2.4,18.5,826.5,939.04,707.37
2016,3,24,13,0,880.0,128.0,2.4,19.0,826.0,944.21,709.7
2016,3,24,13,15,875.0,127.0,2.4,19.0,810.0,938.41,706.24
2016,3,24,13,30,870.0,126.0,2.4,19.0,794.0,934.8,704.48
2016,3,24,13,45,862.5,125.0,2.4,19.0,770.5,920.2,695.41
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,902.43,684.38
2016,3,24,14,15,844.5,122.0,2.4,18.5,716.0,877.92,670.07
2016,3,24,14,30,834.0,120.0,2.4,18.0,685.0,850.63,653.83
2016,3,24,14,45,811.0,121.5,2.45,18.0,646.0,814.25,630.27
2016,3,24,15,0,788.0,123.0,2.5,18.0,607.0,776.08,605.25
2016,3,24,15,15,768.5,119.5,2.55,17.5,564.5,736.69,580.1
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,693.08,551.38
2016,3,24,15,45,713.5,114.5,2.65,17.0,473.5,639.51,512.45
2016,3,24,16,0,678.0,113.0,2.7,17.0,425.0,586.41,472.56
2016,3,24,16,15,642.5,106.5,2.8,16.5,375.0,528.65,429.1
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,472.19,385.11
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,413.33,337.68
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,356.35,289.92
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,286.54,230.07
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,223.22,174.35
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,153.46,113.37
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,94.12,53.56
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,34.26,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,9.5,21.0,13.76,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,21.79,10.24
2016,3,25,6,45,301.0,42.0,2.2,10.5,84.5,31.96,22.33
2016,3,25,7,0,409.0,56.0,2.3,11.0,127.0,47.98,31.6
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.0,86.66,50.89
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,134.01,84.45
2016,3,25,7,45,622.5,77.0,2.6,11.5,281.0,182.9,124.14
2016,3,25,8,0,689.0,80.0,2.7,12.0,335.0,239.04,172.56
2016,3,25,8,15,722.5,84.0,2.75,12.5,385.5,293.11,221.18
2016,3,25,8,30,756.0,88.0,2.8,13.0,436.0,351.69,273.0
2016,3,25,8,45,787.0,89.0,2.85,14.0,484.5,407.06,320.67
2016,3,25,9,0,818.0,90.0,2.9,15.0,533.0,464.38,368.43
2016,3,25,9,15,835.5,92.5,2.75,15.5,576.5,517.89,411.95
2016,3,25,9,30,853.0,95.0,2.6,16.0,620.0,571.38,453.84
2016,3,25,9,45,864.5,98.0,2.5,16.5,657.5,621.49,491.82
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,670.0,527.33
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,714.6,559.9
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,757.45,589.09
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.0,794.77,612.84
2016,3,25,11,0,900.0,112.0,2.2,18.0,804.0,829.41,634.43
2016,3,25,11,15,904.5,112.5,2.15,18.0,820.5,859.73,654.01
2016,3,25,11,30,909.0,113.0,2.1,18.0,837.0,887.2,671.55
2016,3,25,11,45,913.5,112.5,2.05,18.0,846.0,910.65,686.31
2016,3,25,12,0,918.0,112.0,2.0,18.0,855.0,930.97,698.98
2016,3,25,12,15,917.5,111.5,2.0,18.0,855.0,943.56,707.1
2016,3,25,12,30,917.0,111.0,2.0,18.0,855.0,952.69,713.11
2016,3,25,12,45,923.0,106.5,2.05,18.5,849.0,960.02,717.31
2016,3,25,13,0,929.0,102.0,2.1,19.0,843.0,963.79,719.29
2016,3,25,13,15,924.5,101.5,2.15,19.0,826.5,958.68,716.89
2016,3,25,13,30,920.0,101.0,2.2,19.0,810.0,950.04,712.36
2016,3,25,13,45,913.5,99.5,2.25,19.0,786.0,935.07,703.69
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,916.77,692.9
2016,3,25,14,15,897.5,96.5,2.35,19.0,730.5,892.66,678.19
2016,3,25,14,30,888.0,95.0,2.4,19.0,699.0,865.6,661.44
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.0,831.65,640.18
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,795.39,617.05
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,758.61,594.04
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,715.42,565.92
2016,3,25,15,45,795.0,85.5,2.8,18.0,488.0,662.86,529.49
2016,3,25,16,0,765.0,84.0,2.9,18.0,439.0,610.18,491.0
2016,3,25,16,15,732.5,80.0,2.95,17.0,388.5,553.4,449.1
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,499.59,407.78
2016,3,25,16,45,648.0,71.5,3.1,15.5,285.5,434.27,355.0
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,372.49,303.17
2016,3,25,17,15,525.0,59.0,3.2,14.5,182.5,302.64,243.1
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,239.22,186.97
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,163.54,121.17
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,99.61,59.28
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,36.27,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,24.0,11.8,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,48.0,18.18,8.25
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.5,24.32,15.59
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,39.55,21.66
2016,3,26,7,15,584.0,49.5,2.45,13.5,187.5,82.26,42.37
2016,3,26,7,30,650.0,56.0,2.4,14.0,238.0,134.57,79.81
2016,3,26,7,45,692.0,60.5,2.4,14.5,289.5,185.57,122.37
2016,3,26,8,0,734.0,65.0,2.4,15.0,341.0,240.93,170.98
2016,3,26,8,15,763.5,68.5,2.4,15.5,391.0,295.62,219.96
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,352.66,270.19
2016,3,26,8,45,813.0,75.5,2.4,16.5,487.5,407.87,317.86
2016,3,26,9,0,833.0,79.0,2.4,17.0,534.0,465.14,365.57
2016,3,26,9,15,848.5,81.0,2.45,17.0,576.5,517.48,408.94
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,569.53,450.88
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,617.86,488.02
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,664.85,523.09
2016,3,26,10,15,891.5,89.5,2.6,18.0,721.0,708.58,554.71
2016,3,26,10,30,900.0,91.0,2.6,18.0,751.0,750.42,583.61
2016,3,26,10,45,906.5,91.5,2.65,18.5,774.5,787.62,608.12
2016,3,26,11,0,913.0,92.0,2.7,19.0,798.0,822.37,630.72
2016,3,26,11,15,916.0,92.5,2.7,19.0,813.5,851.63,650.23
2016,3,26,11,30,919.0,93.0,2.7,19.0,829.0,877.92,667.69
2016,3,26,11,45,918.0,95.0,2.75,19.5,836.0,899.21,680.83
2016,3,26,12,0,917.0,97.0,2.8,20.0,843.0,917.18,691.76
2016,3,26,12,15,916.5,97.0,2.8,20.0,843.0,930.1,700.3
2016,3,26,12,30,916.0,97.0,2.8,20.0,843.0,939.57,706.65
2016,3,26,12,45,895.5,107.0,2.85,20.0,830.0,937.92,706.06
2016,3,26,13,0,875.0,117.0,2.9,20.0,817.0,932.73,703.29
2016,3,26,13,15,710.5,194.5,2.95,19.5,756.0,873.37,664.82
2016,3,26,13,30,546.0,272.0,3.0,19.0,695.0,800.29,612.95
2016,3,26,13,45,686.0,199.0,3.05,19.0,714.0,848.51,651.86
2016,3,26,14,0,826.0,126.0,3.1,19.0,733.0,882.92,676.66
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.0,858.72,660.83
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,831.85,643.56
2016,3,26,14,45,779.5,124.0,3.25,19.0,634.0,794.41,618.66
2016,3,26,15,0,754.0,126.0,3.3,19.0,595.0,758.4,594.62
2016,3,26,15,15,534.5,176.5,3.3,18.5,497.5,618.15,491.12
2016,3,26,15,30,315.0,227.0,3.3,18.0,400.0,486.13,388.43
2016,3,26,15,45,307.0,208.5,3.35,17.5,365.0,449.38,362.12
2016,3,26,16,0,299.0,190.0,3.4,17.0,330.0,412.29,334.43
2016,3,26,16,15,455.0,141.0,3.4,16.5,326.5,449.82,367.5
2016,3,26,16,30,611.0,92.0,3.4,16.0,323.0,467.88,383.47
2016,3,26,16,45,574.5,82.5,3.4,16.0,274.0,409.04,334.62
2016,3,26,17,0,538.0,73.0,3.4,16.0,225.0,352.44,286.45
2016,3,26,17,15,466.5,64.5,3.35,15.5,176.5,284.54,228.26
2016,3,26,17,30,395.0,56.0,3.3,15.0,128.0,223.13,174.32
2016,3,26,17,45,283.0,43.0,3.3,14.5,86.0,150.27,111.47
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,91.33,56.13
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,32.79,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,13.76,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,21.71,11.63
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,29.97,20.68
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,48.93,28.91
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,90.99,51.05
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,141.23,87.62
2016,3,27,7,45,655.5,75.5,2.95,12.5,295.0,193.12,131.44
2016,3,27,8,0,696.0,83.0,3.0,13.0,347.0,249.24,180.94
2016,3,27,8,15,729.0,87.5,3.1,13.0,398.5,304.24,230.67
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,363.75,283.67
2016,3,27,8,45,788.5,94.5,3.3,13.5,498.5,419.2,332.03
2016,3,27,9,0,815.0,97.0,3.4,14.0,547.0,476.14,380.27
2016,3,27,9,15,832.5,100.0,3.45,14.0,590.5,530.07,425.5
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,583.98,469.52
2016,3,27,9,45,862.0,105.5,3.6,14.5,671.5,633.73,508.49
2016,3,27,10,0,874.0,108.0,3.7,15.0,709.0,681.94,545.3
2016,3,27,10,15,884.0,110.0,3.75,15.0,741.0,726.94,579.35
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,770.2,610.25
2016,3,27,10,45,901.0,113.5,3.85,15.5,797.0,808.68,636.25
2016,3,27,11,0,908.0,115.0,3.9,16.0,821.0,844.78,660.32
2016,3,27,11,15,912.5,116.0,3.9,16.0,838.0,875.73,681.58
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,903.82,700.79
2016,3,27,11,45,917.5,118.5,3.95,16.0,863.0,925.91,716.08
2016,3,27,12,0,918.0,120.0,4.0,16.0,871.0,944.74,729.2
2016,3,27,12,15,918.5,120.0,4.0,16.0,871.5,958.65,738.71
2016,3,27,12,30,919.0,120.0,4.0,16.0,872.0,969.14,745.98
2016,3,27,12,45,914.5,121.5,4.05,16.5,863.5,973.13,747.79
2016,3,27,13,0,910.0,123.0,4.1,17.0,855.0,973.61,747.34
2016,3,27,13,15,905.5,122.0,4.1,16.5,839.0,967.96,745.32
2016,3,27,13,30,901.0,121.0,4.1,16.0,823.0,958.85,741.06
2016,3,27,13,45,740.5,180.5,4.2,16.0,746.0,879.62,686.41
2016,3,27,14,0,580.0,240.0,4.3,16.0,669.0,788.29,620.16
2016,3,27,14,15,544.0,240.0,4.35,16.0,629.5,748.24,591.75
2016,3,27,14,30,508.0,240.0,4.4,16.0,590.0,707.39,562.06
2016,3,27,14,45,500.0,229.0,4.45,16.0,558.0,677.56,541.1
2016,3,27,15,0,492.0,218.0,4.5,16.0,526.0,646.25,518.71
2016,3,27,15,15,553.0,181.5,4.45,15.5,505.0,639.01,516.84
2016,3,27,15,30,614.0,145.0,4.4,15.0,484.0,629.62,512.82
2016,3,27,15,45,502.5,158.0,4.4,14.5,419.0,539.44,442.39
2016,3,27,16,0,391.0,171.0,4.4,14.0,354.0,460.21,379.17
2016,3,27,16,15,363.0,154.5,4.3,13.5,309.5,400.63,332.14
2016,3,27,16,30,335.0,138.0,4.2,13.0,265.0,350.57,291.52
2016,3,27,16,45,289.5,125.5,4.15,13.0,224.0,297.7,246.96
2016,3,27,17,0,244.0,113.0,4.1,13.0,183.0,248.78,204.94
2016,3,27,17,15,208.5,92.5,4.1,12.5,143.5,198.86,161.85
2016,3,27,17,30,173.0,72.0,4.1,12.0,104.0,152.21,120.79
2016,3,27,17,45,118.0,51.5,4.1,12.0,70.0,102.69,77.28
2016,3,27,18,0,63.0,31.0,4.1,12.0,36.0,54.46,33.49
2016,3,27,18,15,31.5,15.5,4.1,11.5,18.0,21.94,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.5,14.0,4.3,8.5,29.5,10.61,0.0
2016,3,28,6,30,353.0,28.0,4.4,9.0,59.0,21.43,11.97
2016,3,28,6,45,466.5,36.5,4.55,9.5,107.5,26.49,17.85
2016,3,28,7,0,580.0,45.0,4.7,10.0,156.0,47.33,24.68
2016,3,28,7,15,644.0,51.0,4.75,10.0,209.5,95.84,51.21
2016,3,28,7,30,708.0,57.0,4.8,10.0,263.0,149.13,91.06
2016,3,28,7,45,750.0,61.5,4.9,10.5,317.0,203.78,138.31
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,262.73,191.66
2016,3,28,8,15,821.0,69.0,5.0,11.0,423.5,320.2,245.11
2016,3,28,8,30,850.0,72.0,5.0,11.0,476.0,379.89,299.91
2016,3,28,8,45,871.0,74.5,5.0,11.5,525.0,439.3,352.83
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,497.51,403.27
2016,3,28,9,15,907.0,79.0,4.95,12.0,618.0,552.52,450.37
2016,3,28,9,30,922.0,81.0,4.9,12.0,662.0,607.05,495.76
2016,3,28,9,45,933.5,83.0,4.85,12.5,700.0,658.68,536.65
2016,3,28,10,0,945.0,85.0,4.8,13.0,738.0,708.98,575.3
2016,3,28,10,15,952.5,86.0,4.75,13.0,769.5,753.91,608.15
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,796.68,638.69
2016,3,28,10,45,965.0,88.0,4.7,13.5,824.5,835.17,664.82
2016,3,28,11,0,970.0,89.0,4.7,14.0,848.0,870.93,688.72
2016,3,28,11,15,973.5,89.5,4.65,14.0,864.0,902.04,710.05
2016,3,28,11,30,977.0,90.0,4.6,14.0,880.0,930.01,729.07
2016,3,28,11,45,977.5,91.0,4.6,14.0,888.0,952.61,744.64
2016,3,28,12,0,978.0,92.0,4.6,14.0,896.0,971.71,757.82
2016,3,28,12,15,977.0,92.0,4.5,14.0,895.0,984.82,766.0
2016,3,28,12,30,976.0,92.0,4.4,14.0,894.0,994.25,771.68
2016,3,28,12,45,956.5,101.0,4.35,14.0,880.5,992.55,770.17
2016,3,28,13,0,937.0,110.0,4.3,14.0,867.0,987.1,766.26
2016,3,28,13,15,932.0,109.0,4.2,14.0,850.0,980.77,761.67
2016,3,28,13,30,927.0,108.0,4.1,14.0,833.0,970.9,754.86
2016,3,28,13,45,918.5,107.5,4.05,14.0,808.0,954.93,744.2
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,935.68,731.36
2016,3,28,14,15,900.5,105.5,3.9,14.0,751.0,911.32,714.71
2016,3,28,14,30,891.0,104.0,3.8,14.0,719.0,884.01,696.02
2016,3,28,14,45,649.0,176.0,3.75,14.0,611.5,748.91,598.5
2016,3,28,15,0,407.0,248.0,3.7,14.0,504.0,602.56,484.14
2016,3,28,15,15,618.0,171.5,3.6,14.0,529.0,682.96,551.54
2016,3,28,15,30,829.0,95.0,3.5,14.0,554.0,732.3,590.99
2016,3,28,15,45,708.0,110.0,3.4,14.0,478.0,635.94,518.16
2016,3,28,16,0,587.0,125.0,3.3,14.0,402.0,543.95,445.76
2016,3,28,16,15,547.0,121.0,3.15,13.5,357.0,489.44,403.22
2016,3,28,16,30,507.0,117.0,3.0,13.0,312.0,434.38,359.02
2016,3,28,16,45,574.5,91.0,2.95,13.0,281.0,420.32,346.87
2016,3,28,17,0,642.0,65.0,2.9,13.0,250.0,395.38,323.99
2016,3,28,17,15,573.5,58.0,2.9,12.5,198.0,325.0,263.16
2016,3,28,17,30,505.0,51.0,2.9,12.0,146.0,260.74,205.96
2016,3,28,17,45,393.5,40.0,2.9,11.5,100.0,184.77,139.16
2016,3,28,18,0,282.0,29.0,2.9,11.0,54.0,120.91,78.83
2016,3,28,18,15,141.0,14.5,2.9,10.5,27.0,44.48,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.5,14.0,1.7,8.5,31.0,10.43,0.0
2016,3,29,6,30,359.0,28.0,1.8,9.0,62.0,21.14,12.1
2016,3,29,6,45,470.5,36.5,1.95,9.5,110.5,26.23,17.72
2016,3,29,7,0,582.0,45.0,2.1,10.0,159.0,52.43,27.66
2016,3,29,7,15,644.5,51.0,2.25,10.5,212.0,98.56,52.9
2016,3,29,7,30,707.0,57.0,2.4,11.0,265.0,151.92,92.95
2016,3,29,7,45,751.0,60.5,2.6,11.5,319.5,206.12,139.51
2016,3,29,8,0,795.0,64.0,2.8,12.0,374.0,264.84,192.05
2016,3,29,8,15,823.0,67.0,2.75,12.5,426.0,322.22,244.13
2016,3,29,8,30,851.0,70.0,2.7,13.0,478.0,383.63,298.49
2016,3,29,8,45,872.0,72.5,2.7,13.5,527.0,441.2,348.48
2016,3,29,9,0,893.0,75.0,2.7,14.0,576.0,499.47,397.4
2016,3,29,9,15,907.5,77.0,2.5,14.0,620.0,554.24,442.18
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,608.48,484.87
2016,3,29,9,45,932.5,81.0,2.15,14.5,701.5,659.45,522.78
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,709.0,558.15
2016,3,29,10,15,950.5,84.5,1.9,15.0,770.5,754.28,588.6
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,797.43,616.9
2016,3,29,10,45,962.5,87.0,1.7,15.5,825.5,835.39,639.9
2016,3,29,11,0,967.0,88.0,1.6,16.0,849.0,870.6,660.57
2016,3,29,11,15,970.5,89.0,1.55,16.0,865.0,902.07,680.22
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,930.41,697.65
2016,3,29,11,45,974.0,90.5,1.5,16.0,888.5,951.91,711.21
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,969.89,722.58
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,983.31,731.09
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,993.08,737.37
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.0,996.14,739.46
2016,3,29,13,0,962.0,94.0,1.5,16.0,875.0,995.49,739.35
2016,3,29,13,15,957.5,93.5,1.55,16.0,858.0,989.93,737.01
2016,3,29,13,30,953.0,93.0,1.6,16.0,841.0,980.74,732.44
2016,3,29,13,45,943.5,93.5,1.65,16.0,815.5,964.54,723.36
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,945.0,712.17
2016,3,29,14,15,924.5,92.5,1.75,16.0,758.0,920.08,697.37
2016,3,29,14,30,915.0,91.0,1.8,16.0,726.0,892.13,680.49
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.0,857.58,658.94
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,820.75,635.62
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,778.31,609.14
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,738.55,584.08
2016,3,29,15,45,823.5,84.0,2.05,15.0,510.5,687.34,548.96
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,635.63,512.2
2016,3,29,16,15,766.5,78.0,2.1,14.5,409.5,577.74,468.97
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,520.58,424.79
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,457.33,374.22
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,395.26,322.66
2016,3,29,17,15,574.5,57.0,2.2,12.5,200.0,325.2,262.73
2016,3,29,17,30,507.0,50.0,2.2,12.0,148.0,261.19,206.1
2016,3,29,17,45,393.5,40.0,2.2,11.5,101.5,185.37,139.78
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,121.79,80.8
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,52.23,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,13.99,0.0
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,27.75,17.87
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,36.83,27.08
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,62.75,38.46
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,103.67,62.74
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,152.56,99.69
2016,3,30,7,45,618.0,85.5,1.85,11.5,303.0,202.61,141.81
2016,3,30,8,0,670.0,91.0,1.8,12.0,356.0,258.23,190.19
2016,3,30,8,15,702.5,96.0,1.8,12.5,406.5,312.42,238.16
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,369.38,287.57
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,426.04,335.52
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,482.63,381.99
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,535.06,424.63
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,587.5,466.05
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,637.25,503.74
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,686.29,539.89
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,729.78,571.12
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,772.03,599.96
2016,3,30,10,45,887.5,116.0,1.95,15.5,801.0,809.54,624.46
2016,3,30,11,0,896.0,116.0,2.0,16.0,825.0,844.77,647.19
2016,3,30,11,15,900.0,117.0,2.0,16.0,841.0,874.8,666.94
2016,3,30,11,30,904.0,118.0,2.0,16.0,857.0,901.96,684.73
2016,3,30,11,45,907.0,118.0,2.0,16.0,865.0,924.23,699.21
2016,3,30,12,0,910.0,118.0,2.0,16.0,873.0,943.34,711.65
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.0,956.45,720.17
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,966.16,726.59
2016,3,30,12,45,912.0,115.0,2.0,16.0,865.5,971.12,730.0
2016,3,30,13,0,914.0,112.0,2.0,16.0,858.0,972.56,731.27
2016,3,30,13,15,910.0,111.5,2.05,16.0,841.5,967.58,729.02
2016,3,30,13,30,906.0,111.0,2.1,16.0,825.0,959.15,724.64
2016,3,30,13,45,899.0,109.5,2.15,16.0,801.0,943.5,715.52
2016,3,30,14,0,892.0,108.0,2.2,16.0,777.0,924.61,704.31
2016,3,30,14,15,882.5,106.5,2.3,16.0,745.5,900.39,689.95
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,873.3,673.52
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,845.05,656.13
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,809.3,633.2
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.0,767.36,606.93
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,723.81,578.85
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,673.58,543.97
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,622.78,506.93
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,565.84,463.69
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,511.95,421.32
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,448.3,369.74
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,387.59,318.68
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,317.83,258.4
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,254.15,201.74
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,180.0,136.62
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,117.64,79.46
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,50.31,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,13.91,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,28.21,18.42
2016,3,31,6,45,382.5,47.0,2.5,11.5,112.0,35.17,25.55
2016,3,31,7,0,488.0,58.0,2.6,12.0,159.0,62.91,36.16
2016,3,31,7,15,553.0,65.5,2.6,12.0,210.5,105.91,61.83
2016,3,31,7,30,618.0,73.0,2.6,12.0,262.0,156.43,100.48
2016,3,31,7,45,669.0,77.0,2.6,12.5,315.5,208.07,144.42
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,265.07,194.51
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,322.32,245.92
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,379.98,296.91
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,435.69,344.64
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,492.8,391.94
2016,3,31,9,15,850.5,94.5,2.4,14.0,611.0,546.66,436.13
2016,3,31,9,30,867.0,97.0,2.4,14.0,654.0,600.82,479.27
2016,3,31,9,45,880.5,98.5,2.4,14.5,692.0,650.76,517.16
2016,3,31,10,0,894.0,100.0,2.4,15.0,730.0,699.65,553.17
2016,3,31,10,15,902.5,101.0,2.4,15.0,760.5,743.2,583.95
2016,3,31,10,30,911.0,102.0,2.4,15.0,791.0,784.8,612.56
2016,3,31,10,45,917.5,103.0,2.45,15.5,814.5,822.7,637.47
2016,3,31,11,0,924.0,104.0,2.5,16.0,838.0,858.11,660.44
2016,3,31,11,15,928.0,104.5,2.5,16.0,854.0,888.26,680.47
2016,3,31,11,30,932.0,105.0,2.5,16.0,870.0,915.44,698.45
2016,3,31,11,45,934.0,105.0,2.5,16.5,878.0,937.25,711.44
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,955.76,722.24
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.0,968.61,731.61
2016,3,31,12,30,935.0,105.0,2.7,17.0,884.0,977.94,738.8
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.0,983.79,743.79
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,986.05,746.52
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,980.86,743.92
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,972.12,739.1
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,956.6,730.55
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,937.74,719.73
2016,3,31,14,15,910.5,95.0,3.4,16.5,756.5,914.36,706.7
2016,3,31,14,30,902.0,94.0,3.5,16.0,725.0,887.97,691.47
2016,3,31,14,45,890.0,92.0,3.6,16.0,687.5,854.7,669.9
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,818.97,646.36
2016,3,31,15,15,862.5,88.0,3.7,15.5,606.5,778.26,619.62
2016,3,31,15,30,847.0,86.0,3.7,15.0,563.0,740.16,594.44
2016,3,31,15,45,824.5,83.5,3.75,15.0,515.0,690.42,559.18
2016,3,31,16,0,802.0,81.0,3.8,15.0,467.0,639.97,522.44
2016,3,31,16,15,772.5,77.0,3.75,14.5,416.0,583.02,478.78
2016,3,31,16,30,743.0,73.0,3.7,14.0,365.0,526.62,434.18
2016,3,31,16,45,699.5,68.5,3.7,13.5,312.5,463.04,382.35
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,404.11,332.43
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,335.41,272.78
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,272.3,216.26
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,197.35,149.68
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,133.76,90.96
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,57.97,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,12.6,0.38
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,25.92,16.65
2016,4,1,6,45,437.0,44.0,2.65,11.5,119.0,32.06,22.86
2016,4,1,7,0,535.0,54.0,2.8,12.0,167.0,63.25,34.28
2016,4,1,7,15,595.0,60.5,2.8,12.0,219.0,107.87,61.45
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,159.36,101.48
2016,4,1,7,45,695.5,72.0,2.8,12.5,323.0,211.92,147.0
2016,4,1,8,0,736.0,77.0,2.8,13.0,375.0,270.56,199.03
2016,4,1,8,15,764.5,81.0,2.75,13.0,426.0,326.03,249.21
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,383.73,300.41
2016,4,1,8,45,814.5,88.0,2.7,13.5,524.5,439.36,348.28
2016,4,1,9,0,836.0,91.0,2.7,14.0,572.0,495.88,395.33
2016,4,1,9,15,851.5,93.5,2.65,14.0,614.5,549.29,439.13
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,602.92,481.77
2016,4,1,9,45,878.5,97.5,2.6,14.5,694.0,651.57,518.77
2016,4,1,10,0,890.0,99.0,2.6,15.0,731.0,699.0,553.8
2016,4,1,10,15,898.5,100.5,2.5,15.0,761.5,742.83,584.14
2016,4,1,10,30,907.0,102.0,2.4,15.0,792.0,784.73,612.36
2016,4,1,10,45,914.5,102.5,2.35,15.5,815.5,822.71,636.57
2016,4,1,11,0,922.0,103.0,2.3,16.0,839.0,858.28,658.78
2016,4,1,11,15,926.0,103.5,2.25,16.0,855.0,888.3,678.15
2016,4,1,11,30,930.0,104.0,2.2,16.0,871.0,915.36,695.44
2016,4,1,11,45,933.0,103.5,2.2,16.0,879.0,937.41,709.81
2016,4,1,12,0,936.0,103.0,2.2,16.0,887.0,956.21,722.07
2016,4,1,12,15,936.0,103.0,2.2,16.0,887.0,969.42,730.69
2016,4,1,12,30,936.0,103.0,2.2,16.0,887.0,979.13,737.13
2016,4,1,12,45,936.0,102.0,2.2,16.5,879.0,984.24,739.28
2016,4,1,13,0,936.0,101.0,2.2,17.0,871.0,985.77,739.21
2016,4,1,13,15,932.0,100.0,2.25,17.0,854.5,979.98,736.4
2016,4,1,13,30,928.0,99.0,2.3,17.0,838.0,970.66,731.41
2016,4,1,13,45,923.0,97.5,2.35,17.0,814.0,956.4,723.23
2016,4,1,14,0,918.0,96.0,2.4,17.0,790.0,938.77,712.87
2016,4,1,14,15,909.5,95.0,2.45,16.5,759.0,915.33,699.89
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,888.89,684.8
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,856.41,664.48
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,821.43,642.17
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,780.05,615.78
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,741.26,590.84
2016,4,1,15,45,827.0,82.0,2.9,15.0,518.5,691.92,556.7
2016,4,1,16,0,806.0,79.0,3.0,15.0,471.0,641.75,521.1
2016,4,1,16,15,777.0,75.5,3.0,14.5,420.0,585.45,478.55
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,529.65,434.96
2016,4,1,16,45,705.5,67.5,3.0,13.5,316.0,466.3,383.76
2016,4,1,17,0,663.0,63.0,3.0,13.0,263.0,407.39,334.24
2016,4,1,17,15,600.5,56.5,2.85,12.5,211.0,338.67,274.9
2016,4,1,17,30,538.0,50.0,2.7,12.0,159.0,275.45,218.54
2016,4,1,17,45,434.0,40.5,2.55,12.0,111.5,201.06,152.59
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,137.79,94.57
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,59.99,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,18.0,1.5,10.0,37.0,13.31,2.26
2016,4,2,6,30,336.0,36.0,1.5,10.0,74.0,27.51,18.28
2016,4,2,6,45,423.0,47.0,1.5,10.5,121.0,34.48,25.19
2016,4,2,7,0,510.0,58.0,1.5,11.0,168.0,67.94,38.21
2016,4,2,7,15,255.0,67.5,1.4,11.0,122.5,81.92,53.88
2016,4,2,7,30,0.0,77.0,1.3,11.0,77.0,73.84,58.03
2016,4,2,7,45,0.0,91.5,1.25,11.5,91.5,87.68,69.6
2016,4,2,8,0,0.0,106.0,1.2,12.0,106.0,101.57,80.95
2016,4,2,8,15,0.0,124.0,1.15,12.5,124.0,118.79,94.86
2016,4,2,8,30,0.0,142.0,1.1,13.0,142.0,136.09,108.59
2016,4,2,8,45,0.0,155.0,1.1,13.5,155.5,148.77,118.36
2016,4,2,9,0,0.0,168.0,1.1,14.0,169.0,161.49,128.04
2016,4,2,9,15,151.5,229.5,1.1,14.0,328.5,302.08,240.95
2016,4,2,9,30,303.0,291.0,1.1,14.0,488.0,458.77,361.31
2016,4,2,9,45,306.5,305.5,1.1,14.5,514.5,491.13,383.63
2016,4,2,10,0,310.0,320.0,1.1,15.0,541.0,523.17,406.24
2016,4,2,10,15,573.5,231.0,1.15,15.0,661.5,642.18,498.39
2016,4,2,10,30,837.0,142.0,1.2,15.0,782.0,776.42,596.65
2016,4,2,10,45,844.0,143.5,1.25,15.5,805.0,813.34,619.19
2016,4,2,11,0,851.0,145.0,1.3,16.0,828.0,848.04,641.18
2016,4,2,11,15,855.5,145.5,1.3,16.0,843.5,877.21,659.86
2016,4,2,11,30,860.0,146.0,1.3,16.0,859.0,903.68,676.73
2016,4,2,11,45,869.0,142.5,1.35,16.5,868.5,927.16,691.11
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,943.2,700.63
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,955.8,709.38
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,965.12,716.15
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,971.73,721.32
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,974.9,724.39
2016,4,2,13,15,892.0,123.0,1.65,17.0,848.0,969.27,721.86
2016,4,2,13,30,888.0,122.0,1.7,17.0,831.0,960.25,717.3
2016,4,2,13,45,882.0,120.0,1.75,17.0,807.0,944.99,708.71
2016,4,2,14,0,876.0,118.0,1.8,17.0,783.0,926.53,698.09
2016,4,2,14,15,866.5,116.5,1.8,17.0,752.0,902.42,683.1
2016,4,2,14,30,857.0,115.0,1.8,17.0,721.0,880.82,669.89
2016,4,2,14,45,839.5,115.0,1.85,17.0,682.5,846.02,648.09
2016,4,2,15,0,822.0,115.0,1.9,17.0,644.0,809.16,624.72
2016,4,2,15,15,804.5,112.0,1.9,16.5,600.5,767.2,598.13
2016,4,2,15,30,787.0,109.0,1.9,16.0,557.0,723.71,570.01
2016,4,2,15,45,760.5,106.0,1.9,16.0,509.0,675.0,536.5
2016,4,2,16,0,734.0,103.0,1.9,16.0,461.0,623.68,499.01
2016,4,2,16,15,702.0,98.0,1.9,15.5,410.5,566.72,456.94
2016,4,2,16,30,670.0,93.0,1.9,15.0,360.0,510.71,414.18
2016,4,2,16,45,615.0,88.5,1.95,15.0,307.0,444.09,360.95
2016,4,2,17,0,560.0,84.0,2.0,15.0,254.0,381.28,309.1
2016,4,2,17,15,494.5,74.5,2.0,14.5,203.5,312.76,251.58
2016,4,2,17,30,429.0,65.0,2.0,14.0,153.0,250.07,197.29
2016,4,2,17,45,324.0,52.0,2.0,13.5,107.0,176.64,134.14
2016,4,2,18,0,219.0,39.0,2.0,13.0,61.0,115.87,80.68
2016,4,2,18,15,109.5,19.5,2.0,12.5,30.5,51.86,2.29
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
