Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.5,19.5,1.75,9.0,39.5,14.46,4.12
2016,4,3,6,30,337.0,39.0,1.8,9.0,79.0,30.08,20.73
2016,4,3,6,45,432.0,49.5,1.85,9.5,127.5,36.45,27.11
2016,4,3,7,0,527.0,60.0,1.9,10.0,176.0,72.7,41.09
2016,4,3,7,15,263.5,71.5,1.9,10.5,129.5,87.32,58.16
2016,4,3,7,30,0.0,83.0,1.9,11.0,83.0,79.36,62.74
2016,4,3,7,45,0.0,99.0,1.9,11.5,99.0,94.61,75.47
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,109.93,88.01
2016,4,3,8,15,2.5,140.5,1.9,12.5,142.0,134.97,108.35
2016,4,3,8,30,5.0,166.0,1.9,13.0,169.0,160.44,128.72
2016,4,3,8,45,38.0,209.5,1.9,13.5,231.5,215.5,172.71
2016,4,3,9,0,71.0,253.0,1.9,14.0,294.0,275.53,219.94
2016,4,3,9,15,214.0,264.0,1.9,14.0,401.5,368.92,294.16
2016,4,3,9,30,357.0,275.0,1.9,14.0,509.0,476.53,378.05
2016,4,3,9,45,623.0,192.5,1.95,14.5,628.5,587.28,464.89
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,715.0,562.14
2016,4,3,10,15,898.0,111.5,2.0,15.0,779.0,759.13,592.0
2016,4,3,10,30,907.0,113.0,2.0,15.0,810.0,801.36,620.62
2016,4,3,10,45,911.0,115.5,2.0,15.5,833.0,838.55,644.23
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,873.12,665.81
2016,4,3,11,15,695.0,222.0,2.0,16.0,788.5,822.86,629.83
2016,4,3,11,30,475.0,326.0,2.0,16.0,721.0,753.48,575.5
2016,4,3,11,45,698.5,224.5,2.0,16.5,811.5,864.03,657.99
2016,4,3,12,0,922.0,123.0,2.0,17.0,902.0,969.07,726.25
2016,4,3,12,15,921.5,123.0,2.05,17.0,901.5,981.61,733.92
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,990.7,740.49
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,993.14,742.81
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,992.06,743.01
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,986.39,740.33
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,977.29,735.51
2016,4,3,13,45,745.0,186.0,2.4,17.0,771.5,900.87,685.62
2016,4,3,14,0,588.0,248.0,2.5,17.0,696.0,812.33,624.48
2016,4,3,14,15,627.5,219.5,2.55,17.0,680.5,811.01,626.82
2016,4,3,14,30,667.0,191.0,2.6,17.0,665.0,803.04,623.52
2016,4,3,14,45,745.5,156.0,2.65,17.0,659.5,816.11,634.44
2016,4,3,15,0,824.0,121.0,2.7,17.0,654.0,818.83,638.01
2016,4,3,15,15,806.0,118.0,2.7,16.5,610.5,776.33,610.25
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,732.33,581.32
2016,4,3,15,45,753.0,104.0,2.75,16.0,506.5,666.22,534.58
2016,4,3,16,0,718.0,93.0,2.8,16.0,446.0,602.54,487.66
2016,4,3,16,15,691.5,96.0,2.75,15.5,406.5,558.88,454.54
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,515.46,420.45
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,451.85,369.63
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,391.11,319.45
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,321.43,260.32
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,257.61,204.58
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,185.43,141.79
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,124.9,87.93
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,55.86,9.33
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.8,0.0
2016,4,4,6,15,165.0,27.0,2.85,11.0,47.5,20.95,9.54
2016,4,4,6,30,330.0,42.0,2.9,11.0,83.0,32.66,22.88
2016,4,4,6,45,430.0,51.5,2.95,11.5,132.0,37.96,28.24
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,75.91,42.6
2016,4,4,7,15,591.5,68.0,3.0,12.5,234.5,121.49,72.34
2016,4,4,7,30,653.0,75.0,3.0,13.0,288.0,174.13,114.0
2016,4,4,7,45,696.5,80.0,3.0,13.5,341.5,227.67,160.43
2016,4,4,8,0,740.0,85.0,3.0,14.0,395.0,285.67,211.69
2016,4,4,8,15,769.0,89.0,2.95,14.5,446.5,343.89,263.24
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,402.23,313.81
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,458.31,361.36
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,515.07,407.89
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.0,568.84,451.21
2016,4,4,9,30,869.0,106.0,2.7,16.0,679.0,622.35,492.99
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.0,671.63,529.58
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,719.13,563.76
2016,4,4,10,15,896.5,113.5,2.5,17.0,783.5,762.83,593.5
2016,4,4,10,30,905.0,115.0,2.4,17.0,814.0,804.59,621.19
2016,4,4,10,45,909.5,117.0,2.35,17.0,837.0,841.55,645.51
2016,4,4,11,0,914.0,119.0,2.3,17.0,860.0,875.92,667.85
2016,4,4,11,15,918.0,119.5,2.25,17.0,875.5,905.62,686.82
2016,4,4,11,30,922.0,120.0,2.2,17.0,891.0,932.39,703.74
2016,4,4,11,45,922.0,121.5,2.2,17.5,898.0,953.54,716.03
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,971.39,726.18
2016,4,4,12,15,921.5,122.5,2.15,18.0,904.0,983.34,733.3
2016,4,4,12,30,921.0,122.0,2.1,18.0,903.0,991.84,738.29
2016,4,4,12,45,920.5,121.0,2.1,18.0,894.5,996.31,741.37
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,997.27,742.32
2016,4,4,13,15,915.0,119.0,2.2,18.0,868.5,990.48,739.5
2016,4,4,13,30,910.0,118.0,2.3,18.0,851.0,980.22,734.52
2016,4,4,13,45,900.0,118.5,2.45,18.5,825.0,963.58,724.45
2016,4,4,14,0,890.0,119.0,2.6,19.0,799.0,943.79,712.26
2016,4,4,14,15,879.5,117.0,2.85,18.5,767.0,917.86,699.28
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,894.45,687.67
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,859.25,666.09
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,821.85,642.53
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,779.82,615.59
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,736.23,586.99
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,685.23,552.2
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,636.14,516.98
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,578.77,472.88
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,522.32,428.32
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,458.64,376.08
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,397.72,324.66
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,327.87,265.23
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,263.98,209.3
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,190.72,145.61
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,128.01,90.27
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,57.33,14.81
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,11.8,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,19.61,9.33
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,29.41,20.08
2016,4,5,6,45,483.0,48.0,1.55,13.0,140.0,34.45,25.03
2016,4,5,7,0,574.0,57.0,1.5,14.0,190.0,76.99,41.0
2016,4,5,7,15,632.0,63.5,1.55,14.0,243.5,124.51,72.44
2016,4,5,7,30,690.0,70.0,1.6,14.0,297.0,178.62,115.6
2016,4,5,7,45,734.0,73.0,1.65,14.5,351.5,234.81,164.01
2016,4,5,8,0,778.0,76.0,1.7,15.0,406.0,293.04,215.11
2016,4,5,8,15,804.5,79.5,1.75,15.5,457.5,349.92,265.23
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,408.73,315.71
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.0,465.48,363.18
2016,4,5,9,0,874.0,87.0,1.9,17.0,605.0,524.35,410.66
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.0,578.37,453.0
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,631.83,493.57
2016,4,5,9,45,910.0,94.5,2.05,18.5,727.0,680.6,529.51
2016,4,5,10,0,918.0,97.0,2.1,19.0,763.0,727.78,562.73
2016,4,5,10,15,925.5,98.5,2.15,19.0,793.5,771.78,592.78
2016,4,5,10,30,933.0,100.0,2.2,19.0,824.0,813.7,621.13
2016,4,5,10,45,936.5,101.5,2.25,19.5,846.5,850.14,644.31
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,883.85,665.47
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.0,913.74,684.77
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,940.57,702.02
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.0,961.46,714.47
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,978.97,724.78
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,991.57,732.33
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,1000.64,737.68
2016,4,5,12,45,944.0,105.0,2.25,21.0,901.5,1003.65,739.23
2016,4,5,13,0,942.0,104.0,2.2,21.0,892.0,1003.05,738.61
2016,4,5,13,15,937.5,103.5,2.15,21.0,874.5,997.04,734.62
2016,4,5,13,30,933.0,103.0,2.1,21.0,857.0,987.48,728.52
2016,4,5,13,45,925.5,102.0,2.05,21.5,832.0,971.15,716.75
2016,4,5,14,0,918.0,101.0,2.0,22.0,807.0,951.51,703.03
2016,4,5,14,15,908.5,99.5,2.0,21.5,774.5,926.36,689.02
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,898.28,673.03
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.0,864.46,651.8
2016,4,5,15,0,873.0,95.0,2.0,21.0,664.0,828.27,628.84
2016,4,5,15,15,856.5,92.5,1.95,20.5,620.5,786.06,602.22
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,746.57,577.18
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,696.54,543.13
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,645.81,508.03
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,588.76,466.3
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,532.31,423.76
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,469.13,374.12
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,410.34,326.23
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,342.3,270.79
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,279.61,217.61
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,207.01,155.41
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,144.74,100.79
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,64.96,21.5
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,93.0,13.0,2.5,13.0,16.0,12.78,0.0
2016,4,6,6,15,233.5,27.0,2.55,13.5,53.5,20.77,10.67
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,30.97,21.31
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,38.16,28.15
2016,4,6,7,0,551.0,60.0,2.7,15.0,190.0,80.57,43.9
2016,4,6,7,15,608.5,66.5,2.65,15.5,243.0,126.89,74.98
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,179.75,117.1
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,233.46,163.5
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,293.24,215.63
2016,4,6,8,15,774.0,87.0,2.5,17.5,454.0,349.41,264.8
2016,4,6,8,30,802.0,91.0,2.5,18.0,505.0,407.72,314.53
2016,4,6,8,45,824.0,93.5,2.5,18.5,553.0,463.71,361.12
2016,4,6,9,0,846.0,96.0,2.5,19.0,601.0,520.59,406.87
2016,4,6,9,15,861.5,98.5,2.5,19.5,644.5,574.46,448.87
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,628.49,489.59
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,678.58,526.47
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,727.5,561.13
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,771.23,590.73
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,812.95,618.65
2016,4,6,10,45,924.0,109.0,2.6,21.5,847.0,850.36,642.12
2016,4,6,11,0,930.0,110.0,2.6,22.0,870.0,885.23,663.63
2016,4,6,11,15,933.0,110.5,2.55,22.0,885.5,914.3,681.97
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,940.36,698.24
2016,4,6,11,45,937.0,111.5,2.45,22.5,908.0,961.45,709.83
2016,4,6,12,0,938.0,112.0,2.4,23.0,915.0,979.23,719.24
2016,4,6,12,15,937.0,112.0,2.35,23.0,913.5,991.21,726.33
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,999.68,731.27
2016,4,6,12,45,932.5,112.5,2.25,23.5,902.0,1002.77,731.44
2016,4,6,13,0,929.0,113.0,2.2,24.0,892.0,1002.31,729.49
2016,4,6,13,15,924.0,112.0,2.15,24.0,874.5,995.3,724.92
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,984.8,718.28
2016,4,6,13,45,910.5,110.5,2.05,24.5,831.5,968.19,706.47
2016,4,6,14,0,902.0,110.0,2.0,25.0,806.0,948.36,692.76
2016,4,6,14,15,892.5,108.5,1.9,25.0,774.0,923.48,676.68
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,895.71,658.8
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,861.41,637.16
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,829.75,617.25
2016,4,6,15,15,838.5,101.5,1.6,25.0,621.0,787.88,589.81
2016,4,6,15,30,822.0,99.0,1.5,25.0,577.0,744.35,561.11
2016,4,6,15,45,705.0,115.5,1.45,25.0,501.5,650.41,496.91
2016,4,6,16,0,588.0,132.0,1.4,25.0,426.0,560.66,431.9
2016,4,6,16,15,454.5,142.5,1.3,24.5,355.5,458.41,356.44
2016,4,6,16,30,321.0,153.0,1.2,24.0,285.0,363.26,284.21
2016,4,6,16,45,471.5,114.0,1.1,24.0,278.0,394.47,308.76
2016,4,6,17,0,622.0,75.0,1.0,24.0,271.0,405.59,315.08
2016,4,6,17,15,559.5,67.5,1.0,23.5,219.0,337.18,260.14
2016,4,6,17,30,497.0,60.0,1.0,23.0,167.0,274.27,208.2
2016,4,6,17,45,397.5,49.0,1.0,22.5,119.5,200.97,147.59
2016,4,6,18,0,298.0,38.0,1.0,22.0,72.0,138.19,94.68
2016,4,6,18,15,149.0,19.0,0.85,22.0,36.0,61.83,23.18
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,11.58,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,37.5,27.67,16.63
2016,4,7,6,30,88.0,51.0,2.0,14.0,63.0,43.66,32.42
2016,4,7,6,45,120.0,73.0,2.1,14.5,97.0,62.27,49.42
2016,4,7,7,0,152.0,95.0,2.2,15.0,131.0,91.97,66.83
2016,4,7,7,15,184.0,113.0,2.25,15.0,167.5,119.92,87.67
2016,4,7,7,30,216.0,131.0,2.3,15.0,204.0,154.42,115.31
2016,4,7,7,45,129.0,150.5,2.35,15.5,196.5,167.72,130.24
2016,4,7,8,0,42.0,170.0,2.4,16.0,189.0,170.47,135.15
2016,4,7,8,15,83.5,199.5,2.4,16.0,241.5,215.47,170.89
2016,4,7,8,30,125.0,229.0,2.4,16.0,294.0,264.12,209.48
2016,4,7,8,45,259.5,232.0,2.4,16.5,383.0,336.47,266.16
2016,4,7,9,0,394.0,235.0,2.4,17.0,472.0,423.29,333.84
2016,4,7,9,15,517.0,209.5,2.35,17.0,543.5,489.74,386.21
2016,4,7,9,30,640.0,184.0,2.3,17.0,615.0,567.21,446.38
2016,4,7,9,45,619.0,206.5,2.25,17.5,641.5,606.03,473.84
2016,4,7,10,0,598.0,229.0,2.2,18.0,668.0,641.65,498.3
2016,4,7,10,15,547.5,260.0,2.15,18.0,674.0,660.08,510.08
2016,4,7,10,30,497.0,291.0,2.1,18.0,680.0,674.32,518.52
2016,4,7,10,45,434.5,328.5,2.1,18.0,676.5,680.54,520.91
2016,4,7,11,0,372.0,366.0,2.1,18.0,673.0,678.66,517.48
2016,4,7,11,15,622.5,251.0,2.1,18.0,774.5,796.8,607.71
2016,4,7,11,30,873.0,136.0,2.1,18.0,876.0,912.43,687.39
2016,4,7,11,45,873.5,137.0,2.15,18.0,882.5,932.4,699.81
2016,4,7,12,0,874.0,138.0,2.2,18.0,889.0,949.26,711.25
2016,4,7,12,15,689.0,235.0,2.2,18.0,826.5,897.69,676.35
2016,4,7,12,30,504.0,332.0,2.2,18.0,764.0,830.09,625.3
2016,4,7,12,45,498.5,328.5,2.25,18.0,752.5,826.27,623.95
2016,4,7,13,0,493.0,325.0,2.3,18.0,741.0,820.31,620.55
2016,4,7,13,15,654.0,241.0,2.3,18.0,781.0,887.65,672.52
2016,4,7,13,30,815.0,157.0,2.3,18.0,821.0,943.7,710.76
2016,4,7,13,45,803.0,157.5,2.35,18.0,795.5,926.05,699.53
2016,4,7,14,0,791.0,158.0,2.4,18.0,770.0,905.58,687.15
2016,4,7,14,15,592.0,230.0,2.4,17.5,677.5,794.4,610.89
2016,4,7,14,30,393.0,302.0,2.4,17.0,585.0,674.31,522.55
2016,4,7,14,45,476.0,254.0,2.45,17.0,579.5,693.25,540.86
2016,4,7,15,0,559.0,206.0,2.5,17.0,574.0,697.3,547.46
2016,4,7,15,15,431.5,226.5,2.5,16.5,499.5,601.37,475.82
2016,4,7,15,30,304.0,247.0,2.5,16.0,425.0,504.59,402.31
2016,4,7,15,45,163.0,216.5,2.5,16.0,311.0,350.38,281.78
2016,4,7,16,0,22.0,186.0,2.5,16.0,197.0,201.23,160.65
2016,4,7,16,15,12.0,161.5,2.4,15.5,167.5,169.04,135.31
2016,4,7,16,30,2.0,137.0,2.3,15.0,138.0,137.68,109.95
2016,4,7,16,45,1.0,118.0,2.25,15.0,118.5,117.99,93.93
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,98.38,77.69
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,79.27,61.75
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,60.1,45.43
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,42.45,30.09
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,25.1,14.91
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,12.54,1.77
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,17.85,9.1
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,29.93,20.67
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,45.19,32.78
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,60.18,45.7
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,76.2,59.36
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,92.33,72.89
2016,4,8,7,45,9.5,128.5,1.6,14.5,132.5,123.98,98.62
2016,4,8,8,0,19.0,160.0,1.6,15.0,168.0,156.94,125.02
2016,4,8,8,15,9.5,157.0,1.55,15.0,161.0,152.94,121.57
2016,4,8,8,30,0.0,154.0,1.5,15.0,154.0,147.47,116.85
2016,4,8,8,45,14.0,194.0,1.5,15.5,202.5,191.95,152.16
2016,4,8,9,0,28.0,234.0,1.5,16.0,251.0,237.24,187.37
2016,4,8,9,15,81.5,276.0,1.5,16.0,330.5,309.36,243.75
2016,4,8,9,30,135.0,318.0,1.5,16.0,410.0,387.4,303.55
2016,4,8,9,45,90.0,316.0,1.55,16.5,379.0,363.57,283.59
2016,4,8,10,0,45.0,314.0,1.6,17.0,348.0,335.78,260.85
2016,4,8,10,15,34.5,306.0,1.65,17.0,332.5,323.49,251.18
2016,4,8,10,30,24.0,298.0,1.7,17.0,317.0,307.82,238.8
2016,4,8,10,45,21.5,297.0,1.75,17.0,314.5,306.22,237.4
2016,4,8,11,0,19.0,296.0,1.8,17.0,312.0,304.34,235.76
2016,4,8,11,15,56.0,354.0,1.85,16.5,402.0,399.2,309.04
2016,4,8,11,30,93.0,412.0,1.9,16.0,492.0,493.39,379.83
2016,4,8,11,45,96.0,417.0,1.95,16.0,499.5,504.81,387.73
2016,4,8,12,0,99.0,422.0,2.0,16.0,507.0,516.02,396.06
2016,4,8,12,15,124.0,427.0,2.0,16.0,534.0,554.38,424.7
2016,4,8,12,30,149.0,432.0,2.0,16.0,561.0,586.52,448.53
2016,4,8,12,45,184.0,425.5,2.05,16.5,583.0,615.82,470.14
2016,4,8,13,0,219.0,419.0,2.1,17.0,605.0,644.51,491.19
2016,4,8,13,15,223.5,409.5,2.1,17.0,596.0,640.09,488.44
2016,4,8,13,30,228.0,400.0,2.1,17.0,587.0,634.64,485.25
2016,4,8,13,45,170.5,387.0,2.15,17.0,524.5,566.6,435.35
2016,4,8,14,0,113.0,374.0,2.2,17.0,462.0,490.16,378.76
2016,4,8,14,15,298.5,320.0,2.2,16.5,539.0,616.2,479.43
2016,4,8,14,30,484.0,266.0,2.2,16.0,616.0,724.66,563.61
2016,4,8,14,45,424.0,271.0,2.25,16.0,566.5,667.59,521.23
2016,4,8,15,0,364.0,276.0,2.3,16.0,517.0,604.19,475.03
2016,4,8,15,15,182.0,201.0,2.3,16.0,321.5,366.19,293.18
2016,4,8,15,30,0.0,126.0,2.3,16.0,126.0,122.99,95.82
2016,4,8,15,45,0.0,110.0,2.3,16.0,110.0,107.07,83.46
2016,4,8,16,0,0.0,94.0,2.3,16.0,94.0,91.17,70.63
2016,4,8,16,15,0.0,94.0,2.25,15.5,94.0,91.35,71.17
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,91.64,71.78
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,78.25,60.74
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,64.86,49.56
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,51.69,38.48
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,38.63,27.29
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,27.51,17.58
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,16.4,7.84
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,8.67,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,13.5,5.64
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,22.19,13.91
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,33.79,23.19
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,45.4,33.32
2016,4,9,7,15,0.0,59.5,2.1,13.0,59.5,57.5,43.72
2016,4,9,7,30,0.0,72.0,2.1,13.0,72.0,69.49,53.88
2016,4,9,7,45,0.0,74.5,2.15,13.0,74.5,72.03,55.89
2016,4,9,8,0,0.0,77.0,2.2,13.0,77.0,74.46,57.76
2016,4,9,8,15,0.0,104.0,2.15,13.0,104.0,100.2,79.15
2016,4,9,8,30,0.0,131.0,2.1,13.0,131.0,125.91,100.19
2016,4,9,8,45,0.0,131.5,2.1,13.5,131.5,126.66,100.26
2016,4,9,9,0,0.0,132.0,2.1,14.0,132.0,127.33,100.32
2016,4,9,9,15,3.0,166.5,2.05,14.0,169.0,162.17,128.43
2016,4,9,9,30,6.0,201.0,2.0,14.0,206.0,197.43,156.44
2016,4,9,9,45,3.0,175.0,2.0,14.0,177.5,171.09,134.87
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,144.21,112.96
2016,4,9,10,15,3.0,174.5,2.0,14.0,177.0,171.24,134.66
2016,4,9,10,30,6.0,200.0,2.0,14.0,205.0,198.61,156.34
2016,4,9,10,45,3.5,177.5,2.05,14.5,181.0,175.1,137.04
2016,4,9,11,0,1.0,155.0,2.1,15.0,157.0,151.31,117.66
2016,4,9,11,15,3.5,170.5,2.05,15.0,174.0,168.75,131.62
2016,4,9,11,30,6.0,186.0,2.0,15.0,191.0,186.36,145.57
2016,4,9,11,45,7.5,201.0,2.0,15.5,207.5,202.75,158.16
2016,4,9,12,0,9.0,216.0,2.0,16.0,224.0,219.24,170.75
2016,4,9,12,15,6.5,194.5,2.0,16.0,200.5,195.94,152.35
2016,4,9,12,30,4.0,173.0,2.0,16.0,177.0,172.52,133.87
2016,4,9,12,45,49.5,292.5,2.0,16.0,335.0,341.73,267.18
2016,4,9,13,0,95.0,412.0,2.0,16.0,493.0,511.16,393.94
2016,4,9,13,15,105.0,406.5,2.0,16.0,494.5,516.16,397.17
2016,4,9,13,30,115.0,401.0,2.0,16.0,496.0,529.36,407.45
2016,4,9,13,45,62.5,318.5,2.0,16.0,370.5,383.78,298.53
2016,4,9,14,0,10.0,236.0,2.0,16.0,245.0,241.95,188.8
2016,4,9,14,15,6.0,205.5,2.0,16.0,211.0,207.56,162.42
2016,4,9,14,30,2.0,175.0,2.0,16.0,177.0,173.35,135.51
2016,4,9,14,45,1.0,116.5,2.05,16.0,117.5,114.09,88.18
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,56.11,40.95
2016,4,9,15,15,0.0,96.0,2.05,15.5,96.0,92.97,71.64
2016,4,9,15,30,0.0,134.0,2.0,15.0,134.0,131.04,103.17
2016,4,9,15,45,0.0,94.5,2.0,15.0,94.5,91.56,70.93
2016,4,9,16,0,0.0,55.0,2.0,15.0,55.0,53.16,39.19
2016,4,9,16,15,0.0,61.5,1.9,15.0,61.5,59.44,44.65
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,65.73,50.08
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,56.53,42.45
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,47.33,34.74
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,38.14,26.98
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,28.95,19.1
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,20.74,11.91
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,12.53,4.7
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,6.74,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.85,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.74,0.33
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,9.64,2.62
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,12.53,5.15
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,16.4,8.5
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,20.26,11.81
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,24.61,15.51
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,28.97,19.16
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,36.71,25.67
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,44.45,32.13
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,55.11,40.89
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,65.78,49.57
2016,4,10,9,15,0.0,69.5,2.1,14.0,69.5,67.24,50.63
2016,4,10,9,30,0.0,71.0,2.1,14.0,71.0,68.71,51.72
2016,4,10,9,45,7.5,163.0,2.15,14.0,169.0,162.51,128.41
2016,4,10,10,0,15.0,255.0,2.2,14.0,267.0,257.02,203.36
2016,4,10,10,15,17.5,272.0,2.25,14.0,286.0,276.41,218.04
2016,4,10,10,30,20.0,289.0,2.3,14.0,305.0,296.04,233.11
2016,4,10,10,45,14.0,249.5,2.35,14.5,261.0,253.8,199.37
2016,4,10,11,0,8.0,210.0,2.4,15.0,217.0,210.88,165.12
2016,4,10,11,15,8.5,214.5,2.45,15.0,222.0,216.16,169.32
2016,4,10,11,30,9.0,219.0,2.5,15.0,227.0,221.45,173.42
2016,4,10,11,45,18.5,281.0,2.55,15.0,297.5,291.79,228.58
2016,4,10,12,0,28.0,343.0,2.6,15.0,368.0,369.42,288.13
2016,4,10,12,15,29.5,341.5,2.65,15.0,367.5,370.8,289.0
2016,4,10,12,30,31.0,340.0,2.7,15.0,367.0,372.06,290.15
2016,4,10,12,45,20.0,282.0,2.8,15.0,300.0,296.52,232.1
2016,4,10,13,0,9.0,224.0,2.9,15.0,233.0,228.23,178.81
2016,4,10,13,15,15.5,265.0,2.95,14.5,278.5,275.81,217.08
2016,4,10,13,30,22.0,306.0,3.0,14.0,324.0,323.88,255.24
2016,4,10,13,45,11.0,214.0,3.05,14.0,223.0,220.51,173.97
2016,4,10,14,0,0.0,122.0,3.1,14.0,122.0,118.64,92.06
2016,4,10,14,15,0.0,109.0,3.1,14.0,109.0,105.81,81.88
2016,4,10,14,30,0.0,96.0,3.1,14.0,96.0,93.0,71.54
2016,4,10,14,45,8.0,165.5,3.1,14.0,171.0,169.05,134.13
2016,4,10,15,0,16.0,235.0,3.1,14.0,246.0,246.89,197.11
2016,4,10,15,15,9.0,204.0,3.05,13.5,210.0,209.35,167.32
2016,4,10,15,30,2.0,173.0,3.0,13.0,174.0,172.28,137.76
2016,4,10,15,45,1.0,149.0,3.0,13.0,149.5,147.31,117.71
2016,4,10,16,0,0.0,125.0,3.0,13.0,125.0,122.45,97.5
2016,4,10,16,15,8.5,138.5,2.9,13.0,142.5,142.38,114.66
2016,4,10,16,30,17.0,152.0,2.8,13.0,160.0,162.39,131.73
2016,4,10,16,45,11.0,132.5,2.75,13.0,137.5,138.76,112.17
2016,4,10,17,0,5.0,113.0,2.7,13.0,115.0,115.68,92.91
2016,4,10,17,15,2.5,92.5,2.55,12.5,93.5,93.64,74.44
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,71.78,55.77
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,52.02,38.52
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,32.07,21.0
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,17.86,6.82
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.93,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,11.0,0.65,11.5,13.5,10.81,0.0
2016,4,11,6,0,94.0,22.0,0.6,12.0,27.0,18.51,2.23
2016,4,11,6,15,203.0,38.5,0.65,12.0,65.5,29.58,19.67
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,41.4,31.09
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,59.6,38.71
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,100.73,61.99
2016,4,11,7,15,261.5,109.0,0.95,13.0,180.0,130.76,93.77
2016,4,11,7,30,59.0,140.0,1.0,13.0,161.0,139.71,110.14
2016,4,11,7,45,29.5,124.0,1.1,13.5,134.5,123.72,97.87
2016,4,11,8,0,0.0,108.0,1.2,14.0,108.0,103.7,81.8
2016,4,11,8,15,0.0,117.0,1.2,14.0,117.0,112.46,88.82
2016,4,11,8,30,0.0,126.0,1.2,14.0,126.0,121.23,95.72
2016,4,11,8,45,14.0,182.0,1.25,14.5,191.0,180.93,143.72
2016,4,11,9,0,28.0,238.0,1.3,15.0,256.0,241.27,190.97
2016,4,11,9,15,15.0,207.5,1.3,15.0,217.5,208.07,164.03
2016,4,11,9,30,2.0,177.0,1.3,15.0,179.0,172.03,134.95
2016,4,11,9,45,9.0,219.0,1.35,15.0,226.5,217.36,170.9
2016,4,11,10,0,16.0,261.0,1.4,15.0,274.0,263.54,206.72
2016,4,11,10,15,88.5,326.5,1.4,15.0,397.5,383.67,300.13
2016,4,11,10,30,161.0,392.0,1.4,15.0,521.0,511.48,395.47
2016,4,11,10,45,242.5,390.0,1.4,15.5,590.0,586.64,450.05
2016,4,11,11,0,324.0,388.0,1.4,16.0,659.0,663.56,505.0
2016,4,11,11,15,175.0,361.5,1.4,16.0,508.5,514.78,394.63
2016,4,11,11,30,26.0,335.0,1.4,16.0,358.0,356.1,273.67
2016,4,11,11,45,27.0,336.5,1.4,16.0,361.0,360.24,277.64
2016,4,11,12,0,28.0,338.0,1.4,16.0,364.0,364.29,280.65
2016,4,11,12,15,440.0,242.0,1.4,16.0,625.5,673.91,520.8
2016,4,11,12,30,852.0,146.0,1.4,16.0,887.0,970.28,723.29
2016,4,11,12,45,831.5,156.0,1.45,16.0,873.5,966.8,718.09
2016,4,11,13,0,811.0,166.0,1.5,16.0,860.0,959.99,714.78
2016,4,11,13,15,806.0,165.0,1.5,16.0,843.0,953.33,710.97
2016,4,11,13,30,801.0,164.0,1.5,16.0,826.0,943.57,705.24
2016,4,11,13,45,793.5,162.0,1.55,16.0,802.0,927.39,696.06
2016,4,11,14,0,786.0,160.0,1.6,16.0,778.0,908.32,685.05
2016,4,11,14,15,775.5,157.5,1.6,16.0,747.0,883.24,669.36
2016,4,11,14,30,765.0,155.0,1.6,16.0,716.0,859.23,654.45
2016,4,11,14,45,758.0,148.5,1.65,16.0,680.5,827.98,635.06
2016,4,11,15,0,751.0,142.0,1.7,16.0,645.0,794.4,613.9
2016,4,11,15,15,733.0,138.0,1.7,15.5,602.5,752.63,587.31
2016,4,11,15,30,715.0,134.0,1.7,15.0,560.0,709.62,559.45
2016,4,11,15,45,694.0,128.0,1.7,15.0,514.0,661.25,525.52
2016,4,11,16,0,673.0,122.0,1.7,15.0,468.0,612.44,489.98
2016,4,11,16,15,641.0,116.0,1.7,15.0,418.5,556.34,447.93
2016,4,11,16,30,609.0,110.0,1.7,15.0,369.0,501.34,405.58
2016,4,11,16,45,575.0,100.5,1.7,15.0,319.5,442.89,359.35
2016,4,11,17,0,541.0,91.0,1.7,15.0,270.0,386.45,313.24
2016,4,11,17,15,481.0,81.5,1.65,14.5,219.5,320.51,258.5
2016,4,11,17,30,421.0,72.0,1.6,14.0,169.0,258.51,205.52
2016,4,11,17,45,346.0,58.0,1.55,13.5,124.5,194.28,149.97
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,138.04,100.68
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,77.14,44.96
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,18.29,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.95,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.78,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,13.98,6.38
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,22.19,14.09
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,32.34,22.12
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,42.49,30.99
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,53.14,40.16
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,63.79,49.21
2016,4,12,7,45,89.5,129.0,2.75,12.5,169.5,141.78,111.85
2016,4,12,8,0,179.0,192.0,2.8,13.0,273.0,231.94,184.19
2016,4,12,8,15,251.0,205.5,2.8,13.0,333.5,281.08,223.8
2016,4,12,8,30,323.0,219.0,2.8,13.0,394.0,339.68,271.37
2016,4,12,8,45,167.0,214.5,2.85,13.5,305.5,281.93,226.16
2016,4,12,9,0,11.0,210.0,2.9,14.0,217.0,207.08,164.9
2016,4,12,9,15,91.5,268.0,2.9,14.0,331.5,308.64,246.75
2016,4,12,9,30,172.0,326.0,2.9,14.0,446.0,419.38,333.55
2016,4,12,9,45,176.0,341.5,2.95,14.5,470.0,446.79,353.39
2016,4,12,10,0,180.0,357.0,3.0,15.0,494.0,474.23,373.36
2016,4,12,10,15,120.5,360.0,3.05,15.0,453.0,442.24,347.37
2016,4,12,10,30,61.0,363.0,3.1,15.0,412.0,402.75,315.49
2016,4,12,10,45,173.5,381.5,3.2,15.5,526.5,519.48,406.43
2016,4,12,11,0,286.0,400.0,3.3,16.0,641.0,644.07,499.81
2016,4,12,11,15,164.0,385.5,3.35,16.0,524.5,529.58,411.71
2016,4,12,11,30,42.0,371.0,3.4,16.0,408.0,406.71,315.87
2016,4,12,11,45,43.5,373.0,3.45,16.5,411.5,412.35,320.06
2016,4,12,12,0,45.0,375.0,3.5,17.0,415.0,417.88,323.68
2016,4,12,12,15,457.0,256.0,3.55,17.0,655.5,705.32,551.45
2016,4,12,12,30,869.0,137.0,3.6,17.0,896.0,973.39,743.47
2016,4,12,12,45,843.5,151.0,3.65,17.0,881.0,974.54,742.59
2016,4,12,13,0,818.0,165.0,3.7,17.0,866.0,967.07,738.14
2016,4,12,13,15,675.0,234.0,3.8,17.0,805.5,906.16,697.01
2016,4,12,13,30,532.0,303.0,3.9,17.0,745.0,837.63,645.92
2016,4,12,13,45,663.5,231.5,4.0,17.0,766.0,884.29,684.99
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,917.85,709.77
2016,4,12,14,15,785.0,157.5,4.1,16.5,756.0,893.02,694.33
2016,4,12,14,30,775.0,155.0,4.1,16.0,725.0,865.64,677.43
2016,4,12,14,45,762.5,151.0,4.2,16.0,688.5,835.67,657.78
2016,4,12,15,0,750.0,147.0,4.3,16.0,652.0,800.13,634.01
2016,4,12,15,15,732.0,143.5,4.3,15.5,610.0,758.89,606.52
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,716.41,577.71
2016,4,12,15,45,478.5,179.0,4.35,15.0,456.0,556.55,452.71
2016,4,12,16,0,243.0,218.0,4.4,15.0,344.0,410.14,334.15
2016,4,12,16,15,336.5,179.5,4.3,14.5,334.5,418.41,344.2
2016,4,12,16,30,430.0,141.0,4.2,14.0,325.0,424.98,351.32
2016,4,12,16,45,379.0,134.0,4.15,14.0,280.5,368.64,304.53
2016,4,12,17,0,328.0,127.0,4.1,14.0,236.0,310.46,255.73
2016,4,12,17,15,287.0,109.0,4.0,13.5,192.5,255.76,209.37
2016,4,12,17,30,246.0,91.0,3.9,13.0,149.0,204.89,165.29
2016,4,12,17,45,189.0,71.5,3.85,12.5,109.0,150.72,118.13
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,102.54,76.08
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,53.29,31.65
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
