Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,12.5,2.25,10.5,16.5,12.29,0.0
2016,4,13,6,0,120.0,25.0,2.3,11.0,33.0,19.45,6.67
2016,4,13,6,15,232.5,41.0,2.4,11.5,74.0,31.36,21.51
2016,4,13,6,30,345.0,57.0,2.5,12.0,115.0,42.69,32.29
2016,4,13,6,45,426.5,67.0,2.65,12.5,164.5,64.84,40.68
2016,4,13,7,0,508.0,77.0,2.8,13.0,214.0,107.09,65.04
2016,4,13,7,15,561.0,85.0,2.8,13.0,266.0,152.87,99.46
2016,4,13,7,30,614.0,93.0,2.8,13.0,318.0,204.7,142.83
2016,4,13,7,45,652.5,99.0,2.85,13.5,370.5,256.74,188.5
2016,4,13,8,0,691.0,105.0,2.9,14.0,423.0,312.67,237.67
2016,4,13,8,15,718.5,110.0,2.85,14.0,472.5,367.21,285.79
2016,4,13,8,30,746.0,115.0,2.8,14.0,522.0,423.89,334.59
2016,4,13,8,45,770.5,117.0,2.8,14.5,569.5,479.81,380.99
2016,4,13,9,0,795.0,119.0,2.8,15.0,617.0,534.97,425.45
2016,4,13,9,15,810.5,122.0,2.75,15.0,658.5,586.82,466.72
2016,4,13,9,30,826.0,125.0,2.7,15.0,700.0,638.43,506.66
2016,4,13,9,45,848.0,121.5,2.7,15.5,738.0,687.52,543.16
2016,4,13,10,0,870.0,118.0,2.7,16.0,776.0,735.71,577.35
2016,4,13,10,15,877.5,119.5,2.7,16.0,805.0,777.49,606.1
2016,4,13,10,30,885.0,121.0,2.7,16.0,834.0,817.3,633.23
2016,4,13,10,45,888.5,123.0,2.7,16.5,855.5,852.17,655.46
2016,4,13,11,0,892.0,125.0,2.7,17.0,877.0,884.47,675.72
2016,4,13,11,15,895.5,126.0,2.7,17.0,891.5,913.06,694.58
2016,4,13,11,30,899.0,127.0,2.7,17.0,906.0,938.78,711.48
2016,4,13,11,45,893.5,131.5,2.7,17.0,911.0,956.81,723.2
2016,4,13,12,0,888.0,136.0,2.7,17.0,916.0,971.49,732.79
2016,4,13,12,15,888.0,135.5,2.7,17.0,914.5,982.92,740.32
2016,4,13,12,30,888.0,135.0,2.7,17.0,913.0,991.05,745.78
2016,4,13,12,45,882.5,136.5,2.7,17.0,903.0,992.64,747.01
2016,4,13,13,0,877.0,138.0,2.7,17.0,893.0,990.88,746.19
2016,4,13,13,15,873.0,137.0,2.75,17.0,876.0,984.65,742.99
2016,4,13,13,30,869.0,136.0,2.8,17.0,859.0,975.14,737.73
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.0,963.13,730.9
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,942.34,718.15
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,917.6,703.7
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,890.16,687.33
2016,4,13,14,45,802.5,137.5,2.95,16.0,706.0,853.37,663.35
2016,4,13,15,0,782.0,138.0,3.0,16.0,667.0,814.81,637.93
2016,4,13,15,15,765.0,134.5,3.0,15.5,624.0,776.41,613.21
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,733.57,584.84
2016,4,13,15,45,723.0,127.0,3.05,15.0,533.5,683.19,549.3
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,632.59,511.76
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,576.21,469.52
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,520.82,426.8
2016,4,13,16,45,587.0,105.5,3.1,14.0,332.5,456.46,374.83
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,395.32,324.08
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,326.84,266.46
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,266.25,213.95
2016,4,13,17,45,323.5,65.5,2.7,12.5,131.0,195.76,153.02
2016,4,13,18,0,229.0,52.0,2.6,12.0,84.0,135.44,100.73
2016,4,13,18,15,128.0,32.5,2.55,11.5,49.0,72.86,45.27
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,17.78,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,6.39,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,14.25,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,24.1,11.16
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,34.51,24.47
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,45.75,35.2
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,69.92,44.55
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,113.34,70.82
2016,4,14,7,15,496.0,93.5,2.5,12.0,253.0,152.76,102.6
2016,4,14,7,30,497.0,104.0,2.6,12.0,288.0,192.65,138.08
2016,4,14,7,45,607.5,94.0,2.75,12.5,352.5,242.53,179.28
2016,4,14,8,0,718.0,84.0,2.9,13.0,417.0,306.37,233.38
2016,4,14,8,15,638.5,121.5,2.95,13.0,442.0,350.28,274.8
2016,4,14,8,30,559.0,159.0,3.0,13.0,467.0,386.9,308.11
2016,4,14,8,45,289.0,193.5,3.1,13.5,354.0,321.12,257.95
2016,4,14,9,0,19.0,228.0,3.2,14.0,241.0,228.36,182.01
2016,4,14,9,15,16.0,230.5,3.25,14.0,241.5,230.63,183.65
2016,4,14,9,30,13.0,233.0,3.3,14.0,242.0,232.47,184.72
2016,4,14,9,45,177.5,284.5,3.4,14.5,419.0,394.5,315.2
2016,4,14,10,0,342.0,336.0,3.5,15.0,596.0,571.55,451.63
2016,4,14,10,15,377.0,337.0,3.55,15.0,634.0,614.79,483.82
2016,4,14,10,30,412.0,338.0,3.6,15.0,672.0,661.77,519.13
2016,4,14,10,45,427.5,340.5,3.65,15.0,695.0,693.7,542.69
2016,4,14,11,0,443.0,343.0,3.7,15.0,718.0,725.24,565.89
2016,4,14,11,15,641.0,255.5,3.8,15.0,808.0,827.39,645.79
2016,4,14,11,30,839.0,168.0,3.9,15.0,898.0,932.08,721.2
2016,4,14,11,45,825.5,178.0,4.0,15.5,900.5,947.79,730.33
2016,4,14,12,0,812.0,188.0,4.1,16.0,903.0,960.07,737.83
2016,4,14,12,15,812.0,187.5,4.2,16.0,901.5,971.17,746.02
2016,4,14,12,30,812.0,187.0,4.3,16.0,900.0,979.18,752.14
2016,4,14,12,45,841.5,166.5,4.4,16.0,899.0,991.77,761.99
2016,4,14,13,0,871.0,146.0,4.5,16.0,898.0,1000.77,769.45
2016,4,14,13,15,867.0,145.0,4.55,16.0,881.0,994.65,766.11
2016,4,14,13,30,863.0,144.0,4.6,16.0,864.0,985.23,760.68
2016,4,14,13,45,848.0,147.0,4.65,16.0,837.5,966.47,748.82
2016,4,14,14,0,833.0,150.0,4.7,16.0,811.0,944.85,735.03
2016,4,14,14,15,823.0,147.5,4.7,15.5,779.5,919.25,719.42
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,890.98,701.85
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,857.87,679.65
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,822.55,655.69
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,782.47,628.9
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,738.03,598.45
2016,4,14,15,45,743.5,121.0,4.8,14.0,540.5,692.48,565.58
2016,4,14,16,0,733.0,112.0,4.8,14.0,495.0,645.56,530.17
2016,4,14,16,15,702.5,107.0,4.7,13.5,444.0,588.92,486.41
2016,4,14,16,30,672.0,102.0,4.6,13.0,393.0,533.14,442.2
2016,4,14,16,45,634.5,95.0,4.6,13.0,341.0,472.43,392.27
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,413.94,342.76
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.5,346.29,284.69
2016,4,14,17,30,478.0,71.0,4.1,12.0,186.0,283.82,229.65
2016,4,14,17,45,392.0,59.5,3.95,12.0,138.0,213.32,167.28
2016,4,14,18,0,306.0,48.0,3.8,12.0,90.0,153.84,114.31
2016,4,14,18,15,153.0,33.0,3.7,11.5,54.0,83.71,53.64
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,17.98,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.85,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,8.5,22.0,12.78,0.0
2016,4,15,6,0,228.0,26.0,2.7,9.0,44.0,20.29,9.46
2016,4,15,6,15,346.5,38.0,2.75,9.5,88.0,28.69,19.58
2016,4,15,6,30,465.0,50.0,2.8,10.0,132.0,36.53,27.16
2016,4,15,6,45,534.0,59.0,2.9,10.5,183.5,64.74,36.65
2016,4,15,7,0,603.0,68.0,3.0,11.0,235.0,111.71,64.95
2016,4,15,7,15,652.5,74.0,3.15,11.5,289.0,160.96,103.0
2016,4,15,7,30,702.0,80.0,3.3,12.0,343.0,215.74,149.78
2016,4,15,7,45,732.0,86.0,3.45,12.5,396.0,270.6,199.07
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,330.48,252.56
2016,4,15,8,15,788.0,96.0,3.55,13.5,500.0,387.14,302.58
2016,4,15,8,30,814.0,100.0,3.5,14.0,551.0,445.66,352.77
2016,4,15,8,45,832.5,103.5,3.45,14.5,598.5,501.63,399.5
2016,4,15,9,0,851.0,107.0,3.4,15.0,646.0,558.08,445.06
2016,4,15,9,15,865.0,109.0,3.3,15.0,688.0,610.68,486.99
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,663.15,527.58
2016,4,15,9,45,896.5,110.0,3.1,15.5,768.5,713.47,564.53
2016,4,15,10,0,914.0,109.0,3.0,16.0,807.0,762.96,598.2
2016,4,15,10,15,921.5,110.0,2.95,16.0,836.5,805.76,627.32
2016,4,15,10,30,929.0,111.0,2.9,16.0,866.0,846.47,654.65
2016,4,15,10,45,936.0,111.0,2.9,16.5,889.0,883.48,678.21
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,917.96,699.8
2016,4,15,11,15,946.0,111.5,2.9,17.0,926.5,946.72,718.67
2016,4,15,11,30,949.0,112.0,2.9,17.0,941.0,972.43,735.47
2016,4,15,11,45,951.0,111.5,2.95,17.5,947.5,993.01,747.87
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,1010.25,758.11
2016,4,15,12,15,952.0,111.0,3.0,18.0,951.5,1021.75,765.61
2016,4,15,12,30,951.0,111.0,3.0,18.0,949.0,1029.7,770.92
2016,4,15,12,45,951.5,108.5,3.05,18.0,940.0,1032.91,773.69
2016,4,15,13,0,952.0,106.0,3.1,18.0,931.0,1032.5,774.22
2016,4,15,13,15,947.0,105.5,3.1,18.0,912.5,1025.31,769.95
2016,4,15,13,30,942.0,105.0,3.1,18.0,894.0,1014.6,763.5
2016,4,15,13,45,936.0,103.5,3.15,18.5,868.5,998.41,752.5
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,978.89,739.38
2016,4,15,14,15,921.5,100.5,3.2,19.0,810.5,953.87,723.62
2016,4,15,14,30,913.0,99.0,3.2,19.0,778.0,925.88,705.85
2016,4,15,14,45,900.5,97.5,3.2,19.0,739.0,891.61,683.71
2016,4,15,15,0,888.0,96.0,3.2,19.0,700.0,854.95,659.79
2016,4,15,15,15,873.0,93.5,3.15,18.5,656.0,813.0,632.84
2016,4,15,15,30,858.0,91.0,3.1,18.0,612.0,769.28,604.27
2016,4,15,15,45,838.0,88.0,3.05,18.0,563.0,723.93,572.98
2016,4,15,16,0,818.0,85.0,3.0,18.0,514.0,673.38,537.42
2016,4,15,16,15,791.0,81.5,2.9,17.5,462.5,617.13,496.46
2016,4,15,16,30,764.0,78.0,2.8,17.0,411.0,561.25,453.85
2016,4,15,16,45,729.0,73.0,2.7,17.0,358.0,499.89,404.86
2016,4,15,17,0,694.0,68.0,2.6,17.0,305.0,440.34,355.83
2016,4,15,17,15,640.5,62.0,2.55,16.0,252.0,375.05,301.96
2016,4,15,17,30,587.0,56.0,2.5,15.0,199.0,312.66,248.51
2016,4,15,17,45,506.0,48.0,2.45,14.5,149.5,243.17,187.78
2016,4,15,18,0,425.0,40.0,2.4,14.0,100.0,181.98,133.33
2016,4,15,18,15,289.0,27.5,2.45,13.5,60.5,111.42,70.95
2016,4,15,18,30,153.0,15.0,2.5,13.0,21.0,49.57,0.0
2016,4,15,18,45,76.5,7.5,2.55,13.0,10.5,17.79,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,13.27,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,21.0,10.53
2016,4,16,6,15,354.0,39.0,1.25,12.5,90.0,29.35,20.0
2016,4,16,6,30,464.0,51.0,1.2,13.0,134.0,37.14,27.43
2016,4,16,6,45,533.0,59.0,1.2,14.0,185.5,66.65,36.9
2016,4,16,7,0,602.0,67.0,1.2,15.0,237.0,112.87,64.59
2016,4,16,7,15,649.0,73.5,1.2,15.5,290.0,162.26,102.36
2016,4,16,7,30,696.0,80.0,1.2,16.0,343.0,216.86,148.02
2016,4,16,7,45,729.0,84.5,1.3,16.5,396.0,270.87,195.16
2016,4,16,8,0,762.0,89.0,1.4,17.0,449.0,330.12,246.4
2016,4,16,8,15,787.0,93.0,1.4,17.5,499.5,386.41,294.34
2016,4,16,8,30,812.0,97.0,1.4,18.0,550.0,444.44,342.18
2016,4,16,8,45,829.0,100.5,1.45,18.5,596.5,499.54,386.5
2016,4,16,9,0,846.0,104.0,1.5,19.0,643.0,554.97,429.6
2016,4,16,9,15,860.0,106.5,1.5,19.0,685.0,607.75,469.95
2016,4,16,9,30,874.0,109.0,1.5,19.0,727.0,660.46,509.06
2016,4,16,9,45,886.5,110.0,1.55,19.5,764.0,709.06,543.67
2016,4,16,10,0,899.0,111.0,1.6,20.0,801.0,756.46,575.09
2016,4,16,10,15,906.5,112.5,1.6,20.5,830.0,799.12,601.88
2016,4,16,10,30,914.0,114.0,1.6,21.0,859.0,839.73,626.91
2016,4,16,10,45,924.5,112.0,1.6,21.5,882.5,877.11,649.45
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,912.18,670.23
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.5,940.65,687.86
2016,4,16,11,30,941.0,111.0,1.6,22.0,935.0,966.09,703.56
2016,4,16,11,45,944.5,109.5,1.65,22.0,942.0,986.8,716.97
2016,4,16,12,0,948.0,108.0,1.7,22.0,949.0,1004.24,728.42
2016,4,16,12,15,947.5,108.0,1.7,22.0,947.0,1016.06,735.72
2016,4,16,12,30,947.0,108.0,1.7,22.0,945.0,1024.37,740.97
2016,4,16,12,45,945.0,107.0,1.7,22.5,935.0,1026.65,741.12
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,1025.34,739.21
2016,4,16,13,15,939.0,105.5,1.7,23.0,907.5,1019.08,735.77
2016,4,16,13,30,935.0,105.0,1.7,23.0,890.0,1009.31,730.29
2016,4,16,13,45,930.0,103.0,1.7,23.0,865.0,993.56,721.14
2016,4,16,14,0,925.0,101.0,1.7,23.0,840.0,974.46,709.99
2016,4,16,14,15,916.5,99.5,1.7,22.5,808.0,949.48,696.45
2016,4,16,14,30,908.0,98.0,1.7,22.0,776.0,921.54,680.97
2016,4,16,14,45,898.5,95.5,1.75,22.0,738.0,888.86,661.53
2016,4,16,15,0,889.0,93.0,1.8,22.0,700.0,853.62,640.21
2016,4,16,15,15,874.0,91.0,1.8,21.5,656.5,812.14,615.07
2016,4,16,15,30,859.0,89.0,1.8,21.0,613.0,768.91,588.34
2016,4,16,15,45,835.0,88.0,1.8,21.0,563.5,722.76,557.97
2016,4,16,16,0,811.0,87.0,1.8,21.0,514.0,671.77,523.62
2016,4,16,16,15,784.5,83.5,1.75,20.5,463.5,616.11,484.54
2016,4,16,16,30,758.0,80.0,1.7,20.0,413.0,560.78,443.81
2016,4,16,16,45,697.5,80.5,1.65,19.5,357.0,493.21,392.14
2016,4,16,17,0,637.0,81.0,1.6,19.0,301.0,428.3,340.94
2016,4,16,17,15,583.0,74.0,1.5,18.5,249.0,362.76,287.58
2016,4,16,17,30,529.0,67.0,1.4,18.0,197.0,301.79,236.18
2016,4,16,17,45,425.0,58.5,1.35,17.5,147.0,226.31,172.77
2016,4,16,18,0,321.0,50.0,1.3,17.0,97.0,161.24,117.6
2016,4,16,18,15,160.5,35.5,1.3,16.5,59.0,88.52,57.41
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,21.27,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.0,0.7,13.5,23.0,14.74,0.0
2016,4,17,6,0,199.0,30.0,0.7,14.0,46.0,23.19,12.66
2016,4,17,6,15,300.5,43.5,0.75,14.0,89.0,32.88,23.02
2016,4,17,6,30,402.0,57.0,0.8,14.0,132.0,42.38,31.99
2016,4,17,6,45,473.0,67.0,0.85,14.5,182.0,73.07,43.1
2016,4,17,7,0,544.0,77.0,0.9,15.0,232.0,118.03,71.05
2016,4,17,7,15,592.0,84.0,0.95,15.0,284.5,164.8,107.07
2016,4,17,7,30,640.0,91.0,1.0,15.0,337.0,216.97,150.81
2016,4,17,7,45,677.0,96.0,1.05,15.5,389.0,269.47,196.2
2016,4,17,8,0,714.0,101.0,1.1,16.0,441.0,325.62,244.42
2016,4,17,8,15,740.0,105.5,1.15,16.5,491.0,380.46,290.96
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,439.08,339.07
2016,4,17,8,45,789.5,111.5,1.25,17.5,588.0,493.11,382.35
2016,4,17,9,0,813.0,113.0,1.3,18.0,635.0,548.19,425.08
2016,4,17,9,15,827.5,115.5,1.35,18.5,676.0,599.68,463.84
2016,4,17,9,30,842.0,118.0,1.4,19.0,717.0,650.79,501.16
2016,4,17,9,45,859.5,117.0,1.45,19.5,754.5,699.76,536.05
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,747.7,568.09
2016,4,17,10,15,885.0,117.5,1.55,20.5,821.0,789.86,595.04
2016,4,17,10,30,893.0,119.0,1.6,21.0,850.0,830.07,620.4
2016,4,17,10,45,898.5,120.0,1.65,21.5,872.0,865.57,642.36
2016,4,17,11,0,904.0,121.0,1.7,22.0,894.0,898.58,662.53
2016,4,17,11,15,907.5,122.0,1.7,22.0,908.5,927.18,680.42
2016,4,17,11,30,911.0,123.0,1.7,22.0,923.0,952.88,696.42
2016,4,17,11,45,912.0,123.5,1.7,22.5,929.5,972.75,707.32
2016,4,17,12,0,913.0,124.0,1.7,23.0,936.0,989.41,716.24
2016,4,17,12,15,912.5,123.5,1.65,23.0,934.5,1000.33,722.28
2016,4,17,12,30,912.0,123.0,1.6,23.0,933.0,1007.87,726.31
2016,4,17,12,45,911.5,121.5,1.6,23.5,923.5,1010.95,727.0
2016,4,17,13,0,911.0,120.0,1.6,24.0,914.0,1010.58,725.69
2016,4,17,13,15,907.0,119.5,1.5,24.0,897.0,1004.45,720.83
2016,4,17,13,30,903.0,119.0,1.4,24.0,880.0,994.93,713.99
2016,4,17,13,45,899.0,116.0,1.3,24.5,855.5,979.43,702.14
2016,4,17,14,0,895.0,113.0,1.2,25.0,831.0,960.67,688.44
2016,4,17,14,15,886.5,111.5,1.05,25.0,799.5,936.25,671.78
2016,4,17,14,30,878.0,110.0,0.9,25.0,768.0,908.98,653.38
2016,4,17,14,45,869.5,106.5,0.8,25.0,730.5,876.85,632.79
2016,4,17,15,0,861.0,103.0,0.7,25.0,693.0,842.2,610.6
2016,4,17,15,15,846.0,100.5,0.6,25.0,649.5,805.68,587.16
2016,4,17,15,30,831.0,98.0,0.5,25.0,606.0,762.64,559.34
2016,4,17,15,45,814.0,94.0,0.4,25.0,559.0,715.01,528.31
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,666.34,496.31
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.0,611.01,460.76
2016,4,17,16,30,745.0,82.0,0.4,24.0,410.0,556.0,423.5
2016,4,17,16,45,710.0,77.0,0.45,24.0,358.0,495.45,379.8
2016,4,17,17,0,675.0,72.0,0.5,24.0,306.0,438.51,336.92
2016,4,17,17,15,624.0,65.5,0.65,23.0,253.5,373.02,287.51
2016,4,17,17,30,573.0,59.0,0.8,22.0,201.0,311.8,238.72
2016,4,17,17,45,495.0,50.0,0.95,21.5,152.0,242.79,181.65
2016,4,17,18,0,417.0,41.0,1.1,21.0,103.0,181.77,129.77
2016,4,17,18,15,294.0,28.5,1.15,20.0,63.5,114.39,72.73
2016,4,17,18,30,171.0,16.0,1.2,19.0,24.0,55.13,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,12.0,19.72,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.55,14.5,26.5,11.53,0.0
2016,4,18,6,0,263.0,30.0,0.5,15.0,53.0,23.39,13.19
2016,4,18,6,15,367.5,41.5,0.5,15.5,98.0,31.13,21.45
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,38.37,28.26
2016,4,18,6,45,540.5,61.5,0.5,16.5,194.5,73.07,40.11
2016,4,18,7,0,609.0,70.0,0.5,17.0,246.0,120.52,69.53
2016,4,18,7,15,655.0,76.0,0.45,17.0,300.0,169.92,107.54
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,224.42,152.85
2016,4,18,7,45,732.5,87.5,0.4,17.5,406.5,279.31,199.74
2016,4,18,8,0,764.0,93.0,0.4,18.0,459.0,339.36,250.13
2016,4,18,8,15,788.5,96.5,0.45,18.5,509.5,395.13,296.45
2016,4,18,8,30,813.0,100.0,0.5,19.0,560.0,452.56,342.64
2016,4,18,8,45,832.5,103.0,0.6,20.0,607.5,508.44,385.88
2016,4,18,9,0,852.0,106.0,0.7,21.0,655.0,564.88,427.99
2016,4,18,9,15,865.5,108.0,0.8,21.0,696.5,617.1,467.48
2016,4,18,9,30,879.0,110.0,0.9,21.0,738.0,669.19,505.93
2016,4,18,9,45,895.0,109.0,1.0,21.5,775.5,718.36,540.64
2016,4,18,10,0,911.0,108.0,1.1,22.0,813.0,766.58,572.09
2016,4,18,10,15,918.0,109.5,1.15,22.5,842.0,809.17,598.65
2016,4,18,10,30,925.0,111.0,1.2,23.0,871.0,849.65,623.54
2016,4,18,10,45,931.0,111.0,1.25,23.5,893.5,885.5,645.17
2016,4,18,11,0,937.0,111.0,1.3,24.0,916.0,918.78,665.02
2016,4,18,11,15,939.5,112.0,1.3,24.0,930.0,947.23,682.26
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,972.63,697.59
2016,4,18,11,45,942.5,113.5,1.3,24.5,950.0,992.5,708.11
2016,4,18,12,0,943.0,114.0,1.3,25.0,956.0,1009.04,716.63
2016,4,18,12,15,942.0,114.0,1.3,25.0,954.0,1020.23,723.33
2016,4,18,12,30,941.0,114.0,1.3,25.0,952.0,1027.93,728.05
2016,4,18,12,45,934.0,116.0,1.3,25.0,940.5,1028.39,728.47
2016,4,18,13,0,927.0,118.0,1.3,25.0,929.0,1025.33,726.95
2016,4,18,13,15,922.5,117.5,1.3,25.0,911.0,1018.6,723.32
2016,4,18,13,30,918.0,117.0,1.3,25.0,893.0,1008.44,717.73
2016,4,18,13,45,904.5,119.5,1.3,25.0,866.0,989.58,706.86
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,967.73,694.27
2016,4,18,14,15,882.0,120.5,1.3,24.5,807.0,942.93,681.17
2016,4,18,14,30,873.0,119.0,1.3,24.0,775.0,915.32,666.22
2016,4,18,14,45,850.0,121.5,1.35,24.0,734.0,882.49,647.21
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,842.55,623.3
2016,4,18,15,15,811.0,121.0,1.4,23.5,649.5,800.89,598.52
2016,4,18,15,30,795.0,118.0,1.4,23.0,606.0,757.66,572.23
2016,4,18,15,45,767.0,116.0,1.45,22.5,557.0,707.79,541.25
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,655.48,506.92
2016,4,18,16,15,540.5,139.0,1.5,21.5,412.0,517.26,405.33
2016,4,18,16,30,342.0,164.0,1.5,21.0,316.0,391.94,309.95
2016,4,18,16,45,308.5,150.5,1.55,20.5,275.0,342.71,272.79
2016,4,18,17,0,275.0,137.0,1.6,20.0,234.0,296.14,236.17
2016,4,18,17,15,250.5,116.5,1.6,19.0,193.5,248.68,198.21
2016,4,18,17,30,226.0,96.0,1.6,18.0,153.0,203.33,160.72
2016,4,18,17,45,186.5,76.0,1.6,17.0,115.5,155.43,120.3
2016,4,18,18,0,147.0,56.0,1.6,16.0,78.0,111.55,82.71
2016,4,18,18,15,73.5,37.0,1.65,15.5,48.0,61.04,40.14
2016,4,18,18,30,0.0,18.0,1.7,15.0,18.0,17.61,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.0,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.0,12.84,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,54.0,25.46,15.32
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,35.13,25.16
2016,4,19,6,30,434.0,59.0,1.0,14.0,143.0,43.59,33.13
2016,4,19,6,45,513.5,66.0,1.0,14.5,195.0,77.58,44.38
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,123.53,73.2
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,172.12,111.1
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,225.82,156.12
2016,4,19,7,45,726.5,87.5,0.9,16.5,407.0,279.95,202.7
2016,4,19,8,0,768.0,90.0,0.9,17.0,461.0,340.23,253.83
2016,4,19,8,15,792.0,93.5,0.9,17.5,511.5,396.02,300.69
2016,4,19,8,30,816.0,97.0,0.9,18.0,562.0,453.4,347.26
2016,4,19,8,45,833.0,100.5,0.9,18.5,608.5,508.63,390.63
2016,4,19,9,0,850.0,104.0,0.9,19.0,655.0,564.18,432.62
2016,4,19,9,15,863.5,106.5,0.85,19.5,697.0,616.73,470.5
2016,4,19,9,30,877.0,109.0,0.8,20.0,739.0,669.17,506.81
2016,4,19,9,45,877.5,116.0,0.8,21.0,772.0,715.33,536.9
2016,4,19,10,0,878.0,123.0,0.8,22.0,805.0,759.34,563.29
2016,4,19,10,15,885.5,125.0,0.8,22.0,834.5,801.56,589.87
2016,4,19,10,30,893.0,127.0,0.8,22.0,864.0,841.79,614.85
2016,4,19,10,45,745.5,211.5,0.8,22.5,837.5,836.45,609.0
2016,4,19,11,0,598.0,296.0,0.8,23.0,811.0,816.5,590.94
2016,4,19,11,15,748.0,217.0,0.85,23.0,872.0,890.07,642.44
2016,4,19,11,30,898.0,138.0,0.9,23.0,933.0,959.43,685.75
2016,4,19,11,45,687.5,249.0,0.95,23.0,860.5,902.07,649.26
2016,4,19,12,0,477.0,360.0,1.0,23.0,788.0,827.66,596.5
2016,4,19,12,15,435.0,375.5,1.05,23.0,765.0,811.68,586.58
2016,4,19,12,30,393.0,391.0,1.1,23.0,742.0,787.51,570.62
2016,4,19,12,45,336.0,408.0,1.15,23.0,705.5,754.1,547.94
2016,4,19,13,0,279.0,425.0,1.2,23.0,669.0,719.18,524.04
2016,4,19,13,15,373.0,379.5,1.25,22.5,699.5,763.33,559.12
2016,4,19,13,30,467.0,334.0,1.3,22.0,730.0,812.46,596.34
2016,4,19,13,45,371.5,357.5,1.4,22.0,667.0,735.52,543.42
2016,4,19,14,0,276.0,381.0,1.5,22.0,604.0,667.65,496.34
2016,4,19,14,15,283.5,363.0,1.55,21.5,584.5,651.78,488.41
2016,4,19,14,30,291.0,345.0,1.6,21.0,565.0,634.39,478.84
2016,4,19,14,45,233.0,334.5,1.7,21.0,505.0,557.78,424.7
2016,4,19,15,0,175.0,324.0,1.8,21.0,445.0,492.26,377.44
2016,4,19,15,15,132.0,299.0,1.85,20.5,387.0,425.83,329.41
2016,4,19,15,30,89.0,274.0,1.9,20.0,329.0,353.74,275.87
2016,4,19,15,45,109.0,254.5,2.0,19.5,316.5,345.44,271.88
2016,4,19,16,0,129.0,235.0,2.1,19.0,304.0,342.51,271.48
2016,4,19,16,15,84.0,204.0,2.15,18.5,247.5,267.47,213.05
2016,4,19,16,30,39.0,173.0,2.2,18.0,191.0,203.31,162.07
2016,4,19,16,45,33.5,153.0,2.25,17.5,167.0,177.82,142.18
2016,4,19,17,0,28.0,133.0,2.3,17.0,143.0,152.79,122.14
2016,4,19,17,15,21.0,111.5,2.25,16.5,118.5,121.91,96.82
2016,4,19,17,30,14.0,90.0,2.2,16.0,94.0,96.23,75.4
2016,4,19,17,45,184.5,70.0,2.2,16.0,99.0,147.64,114.97
2016,4,19,18,0,355.0,50.0,2.2,16.0,104.0,173.29,128.25
2016,4,19,18,15,238.0,35.0,2.15,15.5,65.0,107.28,71.69
2016,4,19,18,30,121.0,20.0,2.1,15.0,26.0,50.16,3.1
2016,4,19,18,45,60.5,10.0,2.05,14.5,13.0,18.39,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,16.5,1.15,12.5,29.5,12.78,0.0
2016,4,20,6,0,267.0,33.0,1.2,13.0,59.0,25.77,15.85
2016,4,20,6,15,368.5,44.5,1.2,13.5,104.0,33.39,23.69
2016,4,20,6,30,470.0,56.0,1.2,14.0,149.0,40.5,30.43
2016,4,20,6,45,535.5,64.5,1.3,14.5,200.5,79.23,44.44
2016,4,20,7,0,601.0,73.0,1.4,15.0,252.0,126.43,75.18
2016,4,20,7,15,646.0,79.0,1.35,15.5,305.0,175.42,113.81
2016,4,20,7,30,691.0,85.0,1.3,16.0,358.0,229.37,159.4
2016,4,20,7,45,725.5,89.0,1.3,16.5,410.5,283.28,206.3
2016,4,20,8,0,760.0,93.0,1.3,17.0,463.0,342.64,257.12
2016,4,20,8,15,784.0,96.5,1.3,17.0,513.0,398.01,304.49
2016,4,20,8,30,808.0,100.0,1.3,17.0,563.0,454.98,351.82
2016,4,20,8,45,833.0,99.5,1.35,17.5,610.5,509.96,395.84
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,567.36,440.22
2016,4,20,9,15,633.0,196.5,1.4,18.0,623.5,566.41,438.11
2016,4,20,9,30,408.0,294.0,1.4,18.0,589.0,544.76,419.33
2016,4,20,9,45,420.0,303.0,1.45,18.5,619.5,582.24,446.42
2016,4,20,10,0,432.0,312.0,1.5,19.0,650.0,619.77,472.56
2016,4,20,10,15,392.0,342.5,1.55,19.0,657.5,636.44,483.16
2016,4,20,10,30,352.0,373.0,1.6,19.0,665.0,650.74,491.99
2016,4,20,10,45,344.5,386.5,1.65,19.5,678.0,672.06,505.65
2016,4,20,11,0,337.0,400.0,1.7,20.0,691.0,691.98,518.13
2016,4,20,11,15,269.0,422.5,1.7,20.0,657.5,665.78,497.61
2016,4,20,11,30,201.0,445.0,1.7,20.0,624.0,630.97,471.32
2016,4,20,11,45,305.0,415.5,1.75,20.0,688.5,709.45,529.64
2016,4,20,12,0,409.0,386.0,1.8,20.0,753.0,790.1,587.44
2016,4,20,12,15,361.5,406.0,1.8,20.0,730.5,767.65,570.03
2016,4,20,12,30,314.0,426.0,1.8,20.0,708.0,747.98,555.33
2016,4,20,12,45,400.5,386.5,1.85,20.0,742.0,794.57,590.85
2016,4,20,13,0,487.0,347.0,1.9,20.0,776.0,846.78,629.07
2016,4,20,13,15,690.5,237.5,1.9,20.0,832.0,932.42,692.15
2016,4,20,13,30,894.0,128.0,1.9,20.0,888.0,999.39,735.68
2016,4,20,13,45,671.5,223.5,1.95,20.0,785.5,890.51,664.48
2016,4,20,14,0,449.0,319.0,2.0,20.0,683.0,771.64,579.8
2016,4,20,14,15,653.0,221.0,2.0,19.5,727.5,851.37,643.82
2016,4,20,14,30,857.0,123.0,2.0,19.0,772.0,912.77,687.06
2016,4,20,14,45,845.0,120.5,2.0,19.0,733.5,879.01,664.86
2016,4,20,15,0,833.0,118.0,2.0,19.0,695.0,842.98,641.96
2016,4,20,15,15,620.5,178.0,1.95,18.5,593.0,712.41,552.04
2016,4,20,15,30,408.0,238.0,1.9,18.0,491.0,586.85,458.69
2016,4,20,15,45,588.0,169.5,1.9,18.0,502.5,634.63,499.7
2016,4,20,16,0,768.0,101.0,1.9,18.0,514.0,660.93,522.76
2016,4,20,16,15,717.5,96.5,1.85,17.5,452.5,591.96,471.81
2016,4,20,16,30,667.0,92.0,1.8,17.0,391.0,523.67,420.65
2016,4,20,16,45,610.5,93.5,1.8,17.0,341.5,461.76,372.04
2016,4,20,17,0,554.0,95.0,1.8,17.0,292.0,403.65,325.03
2016,4,20,17,15,509.5,84.5,1.7,16.5,242.5,342.66,274.99
2016,4,20,17,30,465.0,74.0,1.6,16.0,193.0,285.4,226.46
2016,4,20,17,45,401.5,61.5,1.55,15.5,147.0,223.25,173.05
2016,4,20,18,0,338.0,49.0,1.5,15.0,101.0,166.51,123.48
2016,4,20,18,15,232.5,34.5,1.5,14.5,64.0,105.42,71.12
2016,4,20,18,30,127.0,20.0,1.5,14.0,27.0,51.74,8.72
2016,4,20,18,45,63.5,10.0,1.5,13.5,13.5,18.91,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,10.61,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,21.23,12.2
2016,4,21,6,15,0.0,39.0,1.0,14.0,39.0,37.43,27.25
2016,4,21,6,30,0.0,56.0,1.1,14.0,56.0,53.02,41.53
2016,4,21,6,45,0.0,75.0,1.2,14.5,75.0,70.64,54.45
2016,4,21,7,0,0.0,94.0,1.3,15.0,94.0,88.47,69.41
2016,4,21,7,15,1.5,113.5,1.35,15.0,114.0,107.17,84.87
2016,4,21,7,30,3.0,133.0,1.4,15.0,134.0,126.18,100.35
2016,4,21,7,45,89.0,171.5,1.5,15.5,215.0,184.11,144.92
2016,4,21,8,0,175.0,210.0,1.6,16.0,296.0,252.1,197.8
2016,4,21,8,15,213.0,229.5,1.65,16.0,345.0,296.46,233.03
2016,4,21,8,30,251.0,249.0,1.7,16.0,394.0,343.27,270.1
2016,4,21,8,45,264.5,269.0,1.8,16.0,433.0,383.86,302.09
2016,4,21,9,0,278.0,289.0,1.9,16.0,472.0,425.57,334.49
2016,4,21,9,15,198.5,315.0,1.95,16.0,449.5,418.5,328.17
2016,4,21,9,30,119.0,341.0,2.0,16.0,427.0,403.09,315.01
2016,4,21,9,45,220.0,348.0,2.05,16.5,517.0,486.87,379.34
2016,4,21,10,0,321.0,355.0,2.1,17.0,607.0,579.68,448.36
2016,4,21,10,15,265.0,381.5,2.1,17.0,594.5,577.43,444.4
2016,4,21,10,30,209.0,408.0,2.1,17.0,582.0,568.42,436.01
2016,4,21,10,45,189.5,421.0,2.1,17.5,581.5,574.25,438.58
2016,4,21,11,0,170.0,434.0,2.1,18.0,581.0,578.41,439.79
2016,4,21,11,15,237.0,430.0,2.15,18.0,639.0,641.09,486.6
2016,4,21,11,30,304.0,426.0,2.2,18.0,697.0,710.73,537.16
2016,4,21,11,45,319.5,416.5,2.25,18.0,703.0,724.34,546.97
2016,4,21,12,0,335.0,407.0,2.3,18.0,709.0,737.08,556.68
2016,4,21,12,15,601.5,273.5,2.35,18.0,814.0,869.89,657.69
2016,4,21,12,30,868.0,140.0,2.4,18.0,919.0,988.25,738.5
2016,4,21,12,45,877.0,132.5,2.5,18.5,912.5,994.11,741.02
2016,4,21,13,0,886.0,125.0,2.6,19.0,906.0,996.62,742.58
2016,4,21,13,15,881.5,124.0,2.65,19.0,888.5,989.38,738.74
2016,4,21,13,30,877.0,123.0,2.7,19.0,871.0,978.88,732.91
2016,4,21,13,45,573.5,254.0,2.8,19.0,738.0,829.61,630.86
2016,4,21,14,0,270.0,385.0,2.9,19.0,605.0,666.61,508.26
2016,4,21,14,15,218.0,375.5,2.9,18.5,548.5,596.48,459.08
2016,4,21,14,30,166.0,366.0,2.9,18.0,492.0,536.29,415.33
2016,4,21,14,45,508.0,233.0,2.95,18.0,591.5,706.23,552.02
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,833.64,646.89
2016,4,21,15,15,587.0,180.5,2.95,17.5,576.5,688.39,542.08
2016,4,21,15,30,324.0,261.0,2.9,17.0,462.0,538.84,426.73
2016,4,21,15,45,390.0,223.5,2.9,17.0,447.0,535.51,427.74
2016,4,21,16,0,456.0,186.0,2.9,17.0,432.0,533.81,428.58
2016,4,21,16,15,301.5,188.0,2.85,16.5,344.5,407.21,329.31
2016,4,21,16,30,147.0,190.0,2.8,16.0,257.0,295.01,238.99
2016,4,21,16,45,139.5,167.5,2.8,16.0,225.0,260.13,211.38
2016,4,21,17,0,132.0,145.0,2.8,16.0,193.0,225.64,183.26
2016,4,21,17,15,121.5,122.5,2.65,15.5,160.5,190.21,153.97
2016,4,21,17,30,111.0,100.0,2.5,15.0,128.0,155.59,124.67
2016,4,21,17,45,92.0,78.0,2.4,15.0,98.0,119.31,93.3
2016,4,21,18,0,73.0,56.0,2.3,15.0,68.0,84.77,63.23
2016,4,21,18,15,36.5,37.5,2.25,14.5,43.5,51.78,34.91
2016,4,21,18,30,0.0,19.0,2.2,14.0,19.0,18.48,1.88
2016,4,21,18,45,0.0,9.5,2.15,14.0,9.5,9.34,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.0,19.0,3.75,14.0,22.5,17.15,0.85
2016,4,22,6,0,70.0,38.0,3.8,14.0,45.0,33.05,22.25
2016,4,22,6,15,114.5,58.0,3.85,14.0,78.0,46.63,35.28
2016,4,22,6,30,159.0,78.0,3.9,14.0,111.0,62.69,50.07
2016,4,22,6,45,195.5,98.0,4.0,14.0,150.0,93.14,66.84
2016,4,22,7,0,232.0,118.0,4.1,14.0,189.0,128.03,92.88
2016,4,22,7,15,260.0,135.0,4.2,14.0,228.5,163.27,121.38
2016,4,22,7,30,288.0,152.0,4.3,14.0,268.0,201.69,153.66
2016,4,22,7,45,211.5,182.5,4.45,14.5,274.0,227.11,178.22
2016,4,22,8,0,135.0,213.0,4.6,15.0,280.0,241.48,192.17
2016,4,22,8,15,205.5,230.0,4.7,15.0,344.0,294.56,234.93
2016,4,22,8,30,276.0,247.0,4.8,15.0,408.0,353.45,282.59
2016,4,22,8,45,142.0,226.0,4.9,15.0,309.0,284.83,228.36
2016,4,22,9,0,8.0,205.0,5.0,15.0,210.0,201.14,159.76
2016,4,22,9,15,28.5,258.0,5.1,15.0,278.5,263.84,210.18
2016,4,22,9,30,49.0,311.0,5.2,15.0,347.0,329.73,262.29
2016,4,22,9,45,41.0,314.0,5.35,15.0,345.0,330.77,262.53
2016,4,22,10,0,33.0,317.0,5.5,15.0,343.0,330.94,262.2
2016,4,22,10,15,275.0,313.5,5.55,15.0,542.0,519.81,415.89
2016,4,22,10,30,517.0,310.0,5.6,15.0,741.0,725.72,576.71
2016,4,22,10,45,260.5,239.0,5.65,15.0,456.5,457.23,367.53
2016,4,22,11,0,4.0,168.0,5.7,15.0,172.0,166.58,130.07
2016,4,22,11,15,98.0,308.5,5.7,14.5,396.5,396.1,315.75
2016,4,22,11,30,192.0,449.0,5.7,14.0,621.0,627.19,494.51
2016,4,22,11,45,146.5,447.0,5.7,14.0,579.0,588.9,463.22
2016,4,22,12,0,101.0,445.0,5.7,14.0,537.0,542.35,426.45
2016,4,22,12,15,82.0,432.0,5.6,14.0,506.5,513.66,403.99
2016,4,22,12,30,63.0,419.0,5.5,14.0,476.0,484.08,380.73
2016,4,22,12,45,261.5,388.0,5.4,14.0,620.0,661.72,522.92
2016,4,22,13,0,460.0,357.0,5.3,14.0,764.0,831.84,653.82
2016,4,22,13,15,398.5,375.5,5.2,14.0,723.0,784.89,616.61
2016,4,22,13,30,337.0,394.0,5.1,14.0,682.0,744.26,584.82
2016,4,22,13,45,312.5,388.0,5.05,14.0,649.5,712.69,561.4
2016,4,22,14,0,288.0,382.0,5.0,14.0,617.0,680.43,537.3
2016,4,22,14,15,166.5,353.0,5.0,14.0,488.0,524.86,417.3
2016,4,22,14,30,45.0,324.0,5.0,14.0,359.0,373.28,296.78
2016,4,22,14,45,201.0,309.5,5.0,14.0,451.5,502.91,404.43
2016,4,22,15,0,357.0,295.0,5.0,14.0,544.0,623.47,501.58
2016,4,22,15,15,184.0,250.5,5.0,14.0,378.5,415.22,336.66
2016,4,22,15,30,11.0,206.0,5.0,14.0,213.0,212.68,170.24
2016,4,22,15,45,5.5,181.5,5.0,14.0,185.0,183.51,147.05
2016,4,22,16,0,0.0,157.0,5.0,14.0,157.0,154.75,123.71
2016,4,22,16,15,62.0,174.0,4.9,13.5,202.5,219.68,179.66
2016,4,22,16,30,124.0,191.0,4.8,13.0,248.0,281.91,232.45
2016,4,22,16,45,112.5,169.5,4.7,13.0,216.5,246.96,203.56
2016,4,22,17,0,101.0,148.0,4.6,13.0,185.0,212.86,175.15
2016,4,22,17,15,90.5,125.0,4.35,12.5,154.0,178.45,146.26
2016,4,22,17,30,80.0,102.0,4.1,12.0,123.0,144.89,117.54
2016,4,22,17,45,62.0,80.0,3.9,12.0,94.0,106.72,84.37
2016,4,22,18,0,44.0,58.0,3.7,12.0,65.0,74.64,56.27
2016,4,22,18,15,22.0,38.5,3.5,11.5,42.0,46.14,31.39
2016,4,22,18,30,0.0,19.0,3.3,11.0,19.0,18.4,3.32
2016,4,22,18,45,0.0,9.5,3.15,11.0,9.5,9.34,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
