Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,152.5,17.5,2.35,11.5,34.5,13.01,0.89
2016,4,23,6,0,305.0,35.0,2.4,12.0,69.0,26.89,17.39
2016,4,23,6,15,401.5,45.0,2.4,12.0,114.5,33.03,23.66
2016,4,23,6,30,498.0,55.0,2.4,12.0,160.0,43.84,33.72
2016,4,23,6,45,555.5,63.0,2.45,12.5,210.5,84.57,46.98
2016,4,23,7,0,613.0,71.0,2.5,13.0,261.0,131.98,79.71
2016,4,23,7,15,655.5,76.5,2.5,13.0,313.5,181.03,119.95
2016,4,23,7,30,698.0,82.0,2.5,13.0,366.0,234.72,166.89
2016,4,23,7,45,721.0,89.0,2.5,13.5,416.0,288.46,215.06
2016,4,23,8,0,744.0,96.0,2.5,14.0,466.0,346.45,266.08
2016,4,23,8,15,766.5,99.5,2.5,14.0,515.0,400.35,313.35
2016,4,23,8,30,789.0,103.0,2.5,14.0,564.0,455.7,360.6
2016,4,23,8,45,801.5,108.0,2.5,14.5,607.5,508.61,403.91
2016,4,23,9,0,814.0,113.0,2.5,15.0,651.0,561.43,445.71
2016,4,23,9,15,827.0,115.5,2.5,15.5,691.0,611.83,484.41
2016,4,23,9,30,840.0,118.0,2.5,16.0,731.0,661.68,521.54
2016,4,23,9,45,859.0,115.0,2.5,16.5,768.0,709.52,556.28
2016,4,23,10,0,878.0,112.0,2.5,17.0,805.0,756.35,587.55
2016,4,23,10,15,885.0,113.0,2.5,17.0,833.0,796.89,615.03
2016,4,23,10,30,892.0,114.0,2.5,17.0,861.0,835.4,640.88
2016,4,23,10,45,896.0,115.5,2.55,17.0,881.5,869.68,664.01
2016,4,23,11,0,900.0,117.0,2.6,17.0,902.0,901.39,685.33
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.0,928.51,703.07
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,952.74,718.87
2016,4,23,11,45,904.0,120.0,2.6,17.5,934.5,970.81,729.17
2016,4,23,12,0,902.0,122.0,2.6,18.0,939.0,985.62,737.39
2016,4,23,12,15,901.5,122.0,2.65,18.0,937.0,996.56,745.01
2016,4,23,12,30,901.0,122.0,2.7,18.0,935.0,1004.18,750.57
2016,4,23,12,45,895.5,123.0,2.8,18.0,924.5,1004.62,751.99
2016,4,23,13,0,890.0,124.0,2.9,18.0,914.0,1001.71,751.33
2016,4,23,13,15,526.5,275.0,3.05,17.5,740.0,812.01,621.09
2016,4,23,13,30,163.0,426.0,3.2,17.0,566.0,602.1,461.77
2016,4,23,13,45,160.0,413.0,3.35,17.0,547.0,585.37,451.7
2016,4,23,14,0,157.0,400.0,3.5,17.0,528.0,567.96,439.94
2016,4,23,14,15,185.5,382.0,3.55,17.0,527.5,573.62,446.09
2016,4,23,14,30,214.0,364.0,3.6,17.0,527.0,577.37,450.72
2016,4,23,14,45,115.0,304.0,3.7,17.0,391.5,421.63,331.94
2016,4,23,15,0,16.0,244.0,3.8,17.0,256.0,255.54,200.96
2016,4,23,15,15,392.0,181.5,3.8,16.5,428.0,527.3,425.84
2016,4,23,15,30,768.0,119.0,3.8,16.0,600.0,742.0,593.08
2016,4,23,15,45,743.0,117.0,3.85,16.0,553.0,695.16,558.53
2016,4,23,16,0,718.0,115.0,3.9,16.0,506.0,645.81,522.51
2016,4,23,16,15,689.5,110.0,3.85,15.5,456.5,590.89,481.3
2016,4,23,16,30,661.0,105.0,3.8,15.0,407.0,536.71,439.53
2016,4,23,16,45,610.5,102.5,3.8,15.0,354.5,473.72,388.72
2016,4,23,17,0,560.0,100.0,3.8,15.0,302.0,414.1,339.38
2016,4,23,17,15,506.0,91.0,3.65,14.5,252.0,349.75,285.52
2016,4,23,17,30,452.0,82.0,3.5,14.0,202.0,288.53,232.92
2016,4,23,17,45,377.0,70.0,3.4,13.5,155.0,223.7,176.61
2016,4,23,18,0,302.0,58.0,3.3,13.0,108.0,166.71,126.55
2016,4,23,18,15,198.5,41.5,3.2,13.0,69.5,105.5,73.96
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,49.69,18.96
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,19.29,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,22.0,3.35,11.5,33.5,17.01,4.38
2016,4,24,6,0,201.0,44.0,3.5,12.0,67.0,33.95,23.56
2016,4,24,6,15,294.5,59.0,3.5,12.0,112.0,44.44,33.77
2016,4,24,6,30,388.0,74.0,3.5,12.0,157.0,60.15,42.22
2016,4,24,6,45,467.5,82.0,3.55,12.5,209.0,96.95,60.22
2016,4,24,7,0,547.0,90.0,3.6,13.0,261.0,142.75,91.66
2016,4,24,7,15,594.0,97.0,3.6,13.0,314.0,190.24,130.48
2016,4,24,7,30,641.0,104.0,3.6,13.0,367.0,242.99,176.23
2016,4,24,7,45,685.5,106.5,3.6,13.5,421.0,295.91,222.86
2016,4,24,8,0,730.0,109.0,3.6,14.0,475.0,353.26,272.97
2016,4,24,8,15,754.5,113.0,3.55,14.5,524.5,408.01,320.41
2016,4,24,8,30,779.0,117.0,3.5,15.0,574.0,466.4,369.36
2016,4,24,8,45,802.5,118.5,3.5,15.5,621.5,521.07,414.15
2016,4,24,9,0,826.0,120.0,3.5,16.0,669.0,576.75,458.38
2016,4,24,9,15,839.5,122.5,3.4,16.0,710.0,628.02,498.57
2016,4,24,9,30,853.0,125.0,3.3,16.0,751.0,678.77,537.25
2016,4,24,9,45,561.5,248.5,3.25,16.5,668.5,632.26,496.48
2016,4,24,10,0,270.0,372.0,3.2,17.0,586.0,560.18,435.41
2016,4,24,10,15,581.0,250.5,3.25,17.0,732.0,698.95,546.02
2016,4,24,10,30,892.0,129.0,3.3,17.0,878.0,851.69,658.2
2016,4,24,10,45,895.0,131.0,3.4,17.5,899.0,885.63,679.41
2016,4,24,11,0,898.0,133.0,3.5,18.0,920.0,916.96,699.62
2016,4,24,11,15,900.5,134.0,3.7,18.0,933.0,944.12,718.87
2016,4,24,11,30,903.0,135.0,3.9,18.0,946.0,968.37,736.21
2016,4,24,11,45,896.0,140.0,4.1,18.0,949.5,984.71,748.2
2016,4,24,12,0,889.0,145.0,4.3,18.0,953.0,997.69,758.04
2016,4,24,12,15,888.0,145.5,4.5,17.5,951.0,1008.59,768.54
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,1016.23,777.17
2016,4,24,12,45,862.0,159.5,4.95,17.0,933.0,1016.54,779.76
2016,4,24,13,0,837.0,173.0,5.2,17.0,917.0,1007.93,776.16
2016,4,24,13,15,690.5,244.5,5.35,17.0,850.5,942.77,731.83
2016,4,24,13,30,544.0,316.0,5.5,17.0,784.0,870.36,677.36
2016,4,24,13,45,544.5,303.0,5.65,17.0,760.0,852.86,666.82
2016,4,24,14,0,545.0,290.0,5.8,17.0,736.0,833.09,654.24
2016,4,24,14,15,643.5,240.0,5.85,16.5,747.0,864.97,683.18
2016,4,24,14,30,742.0,190.0,5.9,16.0,758.0,888.28,703.71
2016,4,24,14,45,736.5,182.0,5.95,16.0,722.5,857.11,682.17
2016,4,24,15,0,731.0,174.0,6.0,16.0,687.0,823.62,659.06
2016,4,24,15,15,713.0,169.5,6.0,15.5,644.0,781.51,630.3
2016,4,24,15,30,695.0,165.0,6.0,15.0,601.0,738.23,599.92
2016,4,24,15,45,697.0,149.5,6.05,15.0,558.5,697.24,569.83
2016,4,24,16,0,699.0,134.0,6.1,15.0,516.0,654.01,537.35
2016,4,24,16,15,669.0,128.0,6.05,14.5,465.5,597.69,493.89
2016,4,24,16,30,639.0,122.0,6.0,14.0,415.0,542.25,450.09
2016,4,24,16,45,603.0,114.0,6.0,14.0,363.5,482.44,400.92
2016,4,24,17,0,567.0,106.0,6.0,14.0,312.0,424.75,352.29
2016,4,24,17,15,512.5,96.5,5.95,13.5,260.5,357.29,295.02
2016,4,24,17,30,458.0,87.0,5.9,13.0,209.0,297.17,242.49
2016,4,24,17,45,375.0,75.0,5.85,12.5,160.5,229.0,182.71
2016,4,24,18,0,292.0,63.0,5.8,12.0,112.0,169.52,130.19
2016,4,24,18,15,193.5,45.0,5.7,11.5,72.5,108.38,77.32
2016,4,24,18,30,95.0,27.0,5.6,11.0,33.0,52.47,23.04
2016,4,24,18,45,47.5,13.5,5.6,11.0,16.5,20.34,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.0,3.1,7.5,5.5,0.0,0.0
2016,4,25,5,30,82.0,10.0,3.2,8.0,11.0,9.83,0.0
2016,4,25,5,45,240.5,22.0,3.3,8.5,46.0,16.85,5.49
2016,4,25,6,0,399.0,34.0,3.4,9.0,81.0,25.47,16.62
2016,4,25,6,15,491.5,42.5,3.5,9.5,130.0,30.35,21.59
2016,4,25,6,30,584.0,51.0,3.6,10.0,179.0,45.0,26.34
2016,4,25,6,45,642.5,57.0,3.75,10.5,232.0,89.23,47.15
2016,4,25,7,0,701.0,63.0,3.9,11.0,285.0,142.76,85.54
2016,4,25,7,15,740.5,67.5,3.9,11.5,339.5,195.21,129.55
2016,4,25,7,30,780.0,72.0,3.9,12.0,394.0,251.92,179.94
2016,4,25,7,45,807.5,75.5,3.95,12.5,447.5,308.14,231.12
2016,4,25,8,0,835.0,79.0,4.0,13.0,501.0,366.75,283.77
2016,4,25,8,15,856.0,82.0,4.0,13.0,551.5,426.82,337.05
2016,4,25,8,30,877.0,85.0,4.0,13.0,602.0,485.33,387.81
2016,4,25,8,45,893.0,87.0,4.0,13.5,649.0,541.16,434.33
2016,4,25,9,0,909.0,89.0,4.0,14.0,696.0,597.02,479.36
2016,4,25,9,15,920.0,91.0,3.95,14.0,737.5,649.6,521.32
2016,4,25,9,30,931.0,93.0,3.9,14.0,779.0,701.22,561.41
2016,4,25,9,45,939.0,94.5,3.9,14.5,814.0,749.04,595.37
2016,4,25,10,0,947.0,96.0,3.9,15.0,849.0,795.16,626.71
2016,4,25,10,15,952.5,97.5,3.9,15.0,877.5,837.41,656.04
2016,4,25,10,30,958.0,99.0,3.9,15.0,906.0,877.35,683.49
2016,4,25,10,45,961.5,100.0,3.9,15.5,927.0,912.6,706.12
2016,4,25,11,0,965.0,101.0,3.9,16.0,948.0,945.06,726.63
2016,4,25,11,15,967.0,101.5,3.9,16.0,961.5,972.73,745.08
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,997.24,761.38
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,1015.81,772.2
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,1030.89,780.72
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,1041.86,787.67
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,1049.28,792.37
2016,4,25,12,45,954.0,108.5,3.8,17.0,967.0,1048.91,792.32
2016,4,25,13,0,946.0,111.0,3.8,17.0,955.0,1044.98,790.06
2016,4,25,13,15,942.0,110.5,3.75,17.0,936.5,1038.32,785.76
2016,4,25,13,30,938.0,110.0,3.7,17.0,918.0,1028.18,779.25
2016,4,25,13,45,930.5,109.5,3.7,17.0,892.5,1011.3,768.65
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,991.19,755.99
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,966.0,740.21
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,937.91,722.41
2016,4,25,14,45,894.0,104.5,3.85,17.0,763.0,904.01,700.47
2016,4,25,15,0,882.0,103.0,3.9,17.0,724.0,867.75,676.71
2016,4,25,15,15,867.0,100.5,3.95,16.5,680.0,825.81,649.87
2016,4,25,15,30,852.0,98.0,4.0,16.0,636.0,786.49,624.54
2016,4,25,15,45,831.5,95.5,4.05,16.0,587.5,737.05,590.11
2016,4,25,16,0,811.0,93.0,4.1,16.0,539.0,686.82,554.58
2016,4,25,16,15,785.0,89.5,4.1,15.5,487.5,631.34,514.22
2016,4,25,16,30,759.0,86.0,4.1,15.0,436.0,576.15,471.95
2016,4,25,16,45,720.5,82.0,4.1,15.0,382.0,515.51,423.12
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,455.49,373.46
2016,4,25,17,15,632.0,72.0,4.0,14.5,275.5,390.31,318.73
2016,4,25,17,30,582.0,66.0,3.9,14.0,223.0,329.23,265.75
2016,4,25,17,45,501.0,58.0,3.85,13.5,172.5,258.95,204.35
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,196.81,149.17
2016,4,25,18,15,304.0,37.5,3.7,12.5,80.5,129.49,90.99
2016,4,25,18,30,188.0,25.0,3.6,12.0,39.0,72.49,34.77
2016,4,25,18,45,94.0,12.5,3.5,11.5,19.5,26.43,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,77.0,26.0,1.8,9.5,35.5,21.75,9.75
2016,4,26,6,0,154.0,43.0,1.8,10.0,62.0,35.21,25.14
2016,4,26,6,15,204.0,61.5,1.85,10.5,99.0,49.32,38.45
2016,4,26,6,30,254.0,80.0,1.9,11.0,136.0,68.91,49.98
2016,4,26,6,45,281.0,99.0,2.0,11.5,176.5,103.5,72.37
2016,4,26,7,0,308.0,118.0,2.1,12.0,217.0,141.43,101.22
2016,4,26,7,15,340.5,131.5,2.1,12.5,259.0,179.01,131.7
2016,4,26,7,30,373.0,145.0,2.1,13.0,301.0,217.33,163.94
2016,4,26,7,45,545.5,126.5,2.15,13.5,387.0,275.9,209.7
2016,4,26,8,0,718.0,108.0,2.2,14.0,473.0,351.92,271.19
2016,4,26,8,15,541.5,171.0,2.1,14.0,462.0,377.81,296.96
2016,4,26,8,30,365.0,234.0,2.0,14.0,451.0,385.66,305.42
2016,4,26,8,45,452.5,224.0,1.9,14.5,513.5,441.45,349.37
2016,4,26,9,0,540.0,214.0,1.8,15.0,576.0,506.25,399.21
2016,4,26,9,15,476.0,257.0,1.8,15.0,590.0,535.43,420.42
2016,4,26,9,30,412.0,300.0,1.8,15.0,604.0,558.08,436.07
2016,4,26,9,45,448.0,298.5,1.8,15.0,643.5,602.53,469.38
2016,4,26,10,0,484.0,297.0,1.8,15.0,683.0,648.79,503.36
2016,4,26,10,15,454.0,322.0,1.9,15.0,694.5,670.65,518.34
2016,4,26,10,30,424.0,347.0,2.0,15.0,706.0,689.31,531.0
2016,4,26,10,45,392.0,374.0,2.15,15.5,712.0,702.97,539.23
2016,4,26,11,0,360.0,401.0,2.3,16.0,718.0,715.83,546.72
2016,4,26,11,15,288.5,426.0,2.4,16.0,683.0,688.64,525.54
2016,4,26,11,30,217.0,451.0,2.5,16.0,648.0,652.87,498.28
2016,4,26,11,45,223.0,453.5,2.7,16.0,656.5,667.67,510.11
2016,4,26,12,0,229.0,456.0,2.9,16.0,665.0,681.82,521.13
2016,4,26,12,15,315.0,425.0,3.0,16.0,712.0,744.43,569.13
2016,4,26,12,30,401.0,394.0,3.1,16.0,759.0,801.23,612.36
2016,4,26,12,45,613.5,280.5,3.25,16.5,832.0,903.93,690.93
2016,4,26,13,0,826.0,167.0,3.4,17.0,905.0,992.76,752.87
2016,4,26,13,15,821.5,165.5,3.45,17.0,887.5,985.34,747.91
2016,4,26,13,30,817.0,164.0,3.5,17.0,870.0,974.81,741.78
2016,4,26,13,45,822.5,155.0,3.6,17.0,849.0,962.91,735.16
2016,4,26,14,0,828.0,146.0,3.7,17.0,828.0,947.69,726.29
2016,4,26,14,15,818.5,144.0,3.75,16.5,797.0,922.78,711.75
2016,4,26,14,30,809.0,142.0,3.8,16.0,766.0,895.27,695.35
2016,4,26,14,45,791.5,142.0,3.85,16.0,727.5,860.43,672.31
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,823.78,647.82
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.5,785.18,622.85
2016,4,26,15,30,740.0,135.0,4.0,15.0,604.0,742.36,594.35
2016,4,26,15,45,723.0,129.0,4.05,15.0,558.0,695.74,561.45
2016,4,26,16,0,706.0,123.0,4.1,15.0,512.0,648.35,526.46
2016,4,26,16,15,677.5,117.5,4.1,14.5,462.5,593.32,485.15
2016,4,26,16,30,649.0,112.0,4.1,14.0,413.0,539.06,443.29
2016,4,26,16,45,615.5,104.5,4.2,14.0,362.5,480.82,396.54
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,424.47,349.96
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,361.19,296.66
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,302.25,245.6
2016,4,26,17,45,401.5,70.5,4.05,13.0,163.5,234.58,186.3
2016,4,26,18,0,324.0,60.0,4.0,13.0,116.0,176.84,135.11
2016,4,26,18,15,224.0,44.0,3.95,12.5,76.5,115.4,82.3
2016,4,26,18,30,124.0,28.0,3.9,12.0,37.0,63.5,32.86
2016,4,26,18,45,62.0,14.0,3.85,12.0,18.5,23.18,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,10.81,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,44.5,20.5,9.49
2016,4,27,6,0,284.0,42.0,2.9,12.0,77.0,31.95,22.17
2016,4,27,6,15,373.5,53.0,2.95,12.0,123.0,39.39,29.45
2016,4,27,6,30,463.0,64.0,3.0,12.0,169.0,57.49,36.26
2016,4,27,6,45,231.5,74.0,3.15,12.5,126.5,76.41,50.88
2016,4,27,7,0,0.0,84.0,3.3,13.0,84.0,80.1,62.91
2016,4,27,7,15,0.0,100.0,3.45,13.0,100.0,95.27,75.64
2016,4,27,7,30,0.0,116.0,3.6,13.0,116.0,110.52,88.24
2016,4,27,7,45,0.0,123.5,3.8,13.0,123.5,118.03,94.23
2016,4,27,8,0,0.0,131.0,4.0,13.0,131.0,125.48,100.12
2016,4,27,8,15,0.0,142.0,4.15,13.0,142.0,136.17,108.65
2016,4,27,8,30,0.0,153.0,4.3,13.0,153.0,146.87,117.14
2016,4,27,8,45,1.0,164.0,4.45,13.5,164.5,158.12,125.81
2016,4,27,9,0,2.0,175.0,4.6,14.0,176.0,169.48,134.52
2016,4,27,9,15,9.0,216.0,4.7,14.0,222.5,213.18,169.67
2016,4,27,9,30,16.0,257.0,4.8,14.0,269.0,257.71,205.09
2016,4,27,9,45,32.5,302.0,4.9,14.0,328.0,313.65,249.46
2016,4,27,10,0,49.0,347.0,5.0,14.0,387.0,371.7,294.96
2016,4,27,10,15,458.5,244.0,5.05,14.0,631.5,599.63,482.76
2016,4,27,10,30,868.0,141.0,5.1,14.0,876.0,848.34,673.57
2016,4,27,10,45,869.5,145.0,5.15,14.0,897.0,882.04,696.36
2016,4,27,11,0,871.0,149.0,5.2,14.0,918.0,913.15,718.45
2016,4,27,11,15,875.0,150.0,5.2,14.0,932.5,940.87,737.75
2016,4,27,11,30,879.0,151.0,5.2,14.0,947.0,965.85,755.1
2016,4,27,11,45,874.5,155.5,5.2,14.0,951.5,983.44,767.24
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,1003.19,781.02
2016,4,27,12,15,869.5,159.5,5.15,14.0,954.0,1013.64,787.88
2016,4,27,12,30,869.0,159.0,5.1,14.0,952.0,1020.84,792.62
2016,4,27,12,45,865.5,159.0,5.1,14.0,941.5,1022.34,793.9
2016,4,27,13,0,862.0,159.0,5.1,14.0,931.0,1020.55,793.02
2016,4,27,13,15,474.5,287.0,5.1,14.0,710.5,775.76,612.31
2016,4,27,13,30,87.0,415.0,5.1,14.0,490.0,508.31,399.36
2016,4,27,13,45,464.0,283.0,5.1,14.5,667.5,755.95,599.93
2016,4,27,14,0,841.0,151.0,5.1,15.0,845.0,966.08,756.1
2016,4,27,14,15,831.0,149.0,5.05,15.0,813.0,940.46,737.14
2016,4,27,14,30,821.0,147.0,5.0,15.0,781.0,912.23,717.83
2016,4,27,14,45,807.0,144.0,4.95,15.0,742.5,876.96,693.41
2016,4,27,15,0,793.0,141.0,4.9,15.0,704.0,839.65,667.44
2016,4,27,15,15,775.5,137.5,4.8,15.0,660.0,797.12,637.19
2016,4,27,15,30,758.0,134.0,4.7,15.0,616.0,756.13,607.91
2016,4,27,15,45,741.0,128.0,4.65,15.0,569.5,708.84,573.87
2016,4,27,16,0,724.0,122.0,4.6,15.0,523.0,660.74,538.03
2016,4,27,16,15,695.0,116.5,4.55,14.5,472.0,604.62,495.55
2016,4,27,16,30,666.0,111.0,4.5,14.0,421.0,549.26,452.58
2016,4,27,16,45,333.0,103.5,4.45,14.0,258.5,313.67,260.25
2016,4,27,17,0,0.0,96.0,4.4,14.0,96.0,94.0,74.12
2016,4,27,17,15,255.0,86.5,4.3,13.5,156.5,224.69,185.35
2016,4,27,17,30,510.0,77.0,4.2,13.0,217.0,311.9,253.95
2016,4,27,17,45,446.0,66.0,4.15,13.0,169.5,248.27,197.22
2016,4,27,18,0,382.0,55.0,4.1,13.0,122.0,191.03,145.79
2016,4,27,18,15,274.0,41.5,4.05,12.5,81.0,125.8,89.56
2016,4,27,18,30,166.0,28.0,4.0,12.0,40.0,72.72,39.46
2016,4,27,18,45,83.0,14.0,3.95,12.0,20.0,26.51,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,69.0,13.0,2.9,10.0,15.0,12.78,0.0
2016,4,28,5,45,202.0,26.5,3.0,10.5,49.5,20.43,10.05
2016,4,28,6,0,335.0,40.0,3.1,11.0,84.0,30.4,20.99
2016,4,28,6,15,423.0,49.5,3.1,11.5,130.5,35.9,26.44
2016,4,28,6,30,511.0,59.0,3.1,12.0,177.0,55.57,32.94
2016,4,28,6,45,575.0,65.0,3.1,12.5,228.5,96.47,54.28
2016,4,28,7,0,639.0,71.0,3.1,13.0,280.0,144.75,89.16
2016,4,28,7,15,679.0,76.0,3.05,13.5,333.0,194.67,131.03
2016,4,28,7,30,719.0,81.0,3.0,14.0,386.0,251.33,180.61
2016,4,28,7,45,750.0,84.5,2.95,14.5,438.0,305.25,228.7
2016,4,28,8,0,781.0,88.0,2.9,15.0,490.0,362.02,278.5
2016,4,28,8,15,803.0,91.0,2.8,15.5,539.0,417.14,325.9
2016,4,28,8,30,825.0,94.0,2.7,16.0,588.0,473.58,372.81
2016,4,28,8,45,842.5,96.0,2.65,16.5,634.0,527.77,416.57
2016,4,28,9,0,860.0,98.0,2.6,17.0,680.0,583.72,460.09
2016,4,28,9,15,872.5,100.0,2.55,17.5,721.0,634.78,498.58
2016,4,28,9,30,885.0,102.0,2.5,18.0,762.0,685.12,535.3
2016,4,28,9,45,902.0,100.0,2.45,18.5,798.5,733.77,568.56
2016,4,28,10,0,919.0,98.0,2.4,19.0,835.0,781.51,599.56
2016,4,28,10,15,925.5,99.0,2.35,19.0,863.5,822.8,626.69
2016,4,28,10,30,932.0,100.0,2.3,19.0,892.0,861.92,652.04
2016,4,28,10,45,933.0,103.0,2.3,19.5,912.5,896.01,672.89
2016,4,28,11,0,934.0,106.0,2.3,20.0,933.0,927.28,691.67
2016,4,28,11,15,936.5,106.5,2.35,20.0,946.5,954.44,709.45
2016,4,28,11,30,939.0,107.0,2.4,20.0,960.0,978.59,725.3
2016,4,28,11,45,937.0,109.5,2.5,20.0,965.0,997.41,738.22
2016,4,28,12,0,935.0,112.0,2.6,20.0,970.0,1012.89,749.08
2016,4,28,12,15,934.5,112.0,2.65,20.0,967.5,1023.89,756.65
2016,4,28,12,30,934.0,112.0,2.7,20.0,965.0,1031.48,762.14
2016,4,28,12,45,934.0,110.5,2.8,20.0,956.0,1034.56,765.33
2016,4,28,13,0,934.0,109.0,2.9,20.0,947.0,1034.17,766.38
2016,4,28,13,15,930.5,108.0,2.95,20.0,929.5,1027.39,762.9
2016,4,28,13,30,927.0,107.0,3.0,20.0,912.0,1017.19,757.31
2016,4,28,13,45,916.5,109.0,3.1,20.0,886.0,1000.11,747.67
2016,4,28,14,0,906.0,111.0,3.2,20.0,860.0,979.97,736.02
2016,4,28,14,15,898.0,109.5,3.3,19.5,828.5,955.5,722.81
2016,4,28,14,30,890.0,108.0,3.4,19.0,797.0,928.19,707.52
2016,4,28,14,45,871.5,109.5,3.5,19.0,757.5,892.17,684.68
2016,4,28,15,0,853.0,111.0,3.6,19.0,718.0,859.11,663.73
2016,4,28,15,15,838.5,108.5,3.65,18.5,675.0,818.29,637.94
2016,4,28,15,30,824.0,106.0,3.7,18.0,632.0,775.8,610.56
2016,4,28,15,45,797.5,105.5,3.8,17.5,583.0,725.05,576.76
2016,4,28,16,0,771.0,105.0,3.9,17.0,534.0,674.03,542.03
2016,4,28,16,15,745.0,101.0,3.9,16.5,484.0,621.56,503.55
2016,4,28,16,30,719.0,97.0,3.9,16.0,434.0,567.61,462.52
2016,4,28,16,45,680.0,92.5,3.95,15.5,381.0,506.3,414.46
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,447.28,366.68
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.5,382.88,312.93
2016,4,28,17,30,541.0,74.0,3.9,14.0,225.0,322.61,261.01
2016,4,28,17,45,465.5,65.0,3.85,13.5,175.5,255.12,202.23
2016,4,28,18,0,390.0,56.0,3.8,13.0,126.0,195.15,149.13
2016,4,28,18,15,282.0,42.5,3.6,12.5,84.5,129.33,92.44
2016,4,28,18,30,174.0,29.0,3.4,12.0,43.0,76.18,43.1
2016,4,28,18,45,87.0,14.5,3.2,12.0,21.5,27.75,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.5,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,1.7,10.0,13.0,12.78,0.0
2016,4,29,5,45,100.0,32.5,1.75,10.5,46.0,26.9,15.62
2016,4,29,6,0,200.0,52.0,1.8,11.0,79.0,42.09,31.31
2016,4,29,6,15,285.0,67.0,1.85,11.0,123.5,50.14,39.24
2016,4,29,6,30,370.0,82.0,1.9,11.0,168.0,72.6,49.53
2016,4,29,6,45,440.5,91.0,1.95,11.0,218.5,109.49,70.7
2016,4,29,7,0,511.0,100.0,2.0,11.0,269.0,154.28,103.39
2016,4,29,7,15,556.0,107.5,2.05,11.0,320.5,200.66,142.02
2016,4,29,7,30,601.0,115.0,2.1,11.0,372.0,251.61,186.33
2016,4,29,7,45,635.5,120.5,2.2,11.5,422.5,302.27,230.97
2016,4,29,8,0,670.0,126.0,2.3,12.0,473.0,356.31,277.97
2016,4,29,8,15,695.0,131.0,2.35,12.0,521.5,409.03,323.69
2016,4,29,8,30,720.0,136.0,2.4,12.0,570.0,463.56,369.81
2016,4,29,8,45,738.0,140.0,2.45,12.5,614.0,515.07,411.75
2016,4,29,9,0,756.0,144.0,2.5,13.0,658.0,567.15,452.91
2016,4,29,9,15,771.0,147.0,2.5,13.0,698.0,617.92,492.59
2016,4,29,9,30,786.0,150.0,2.5,13.0,738.0,666.94,530.05
2016,4,29,9,45,811.5,144.5,2.5,13.5,776.0,714.66,565.03
2016,4,29,10,0,837.0,139.0,2.5,14.0,814.0,762.39,597.92
2016,4,29,10,15,845.0,141.0,2.6,14.0,842.0,803.44,626.7
2016,4,29,10,30,853.0,143.0,2.7,14.0,870.0,842.68,654.09
2016,4,29,10,45,858.5,144.0,2.8,14.5,891.0,874.29,674.76
2016,4,29,11,0,864.0,145.0,2.9,15.0,912.0,905.54,695.14
2016,4,29,11,15,867.5,146.0,3.0,15.5,925.5,932.49,712.46
2016,4,29,11,30,871.0,147.0,3.1,16.0,939.0,956.72,727.91
2016,4,29,11,45,874.5,146.0,3.25,16.5,945.5,976.14,740.48
2016,4,29,12,0,878.0,145.0,3.4,17.0,952.0,992.58,751.11
2016,4,29,12,15,878.0,145.0,3.5,17.0,950.5,1003.58,759.18
2016,4,29,12,30,878.0,145.0,3.6,17.0,949.0,1011.4,765.25
2016,4,29,12,45,869.5,148.0,3.7,17.0,937.5,1010.69,765.68
2016,4,29,13,0,861.0,151.0,3.8,17.0,926.0,1006.75,764.09
2016,4,29,13,15,857.0,150.0,3.9,17.0,908.5,1006.16,764.92
2016,4,29,13,30,853.0,149.0,4.0,17.0,891.0,996.26,759.44
2016,4,29,13,45,844.5,148.0,4.1,17.5,866.0,978.89,747.53
2016,4,29,14,0,836.0,147.0,4.2,18.0,841.0,958.59,733.7
2016,4,29,14,15,827.0,145.0,4.25,18.0,809.5,933.95,718.0
2016,4,29,14,30,818.0,143.0,4.3,18.0,778.0,906.69,700.45
2016,4,29,14,45,807.5,140.0,4.35,18.0,741.0,874.57,679.45
2016,4,29,15,0,797.0,137.0,4.4,18.0,704.0,840.23,656.85
2016,4,29,15,15,781.5,133.5,4.4,17.5,662.0,799.23,630.11
2016,4,29,15,30,766.0,130.0,4.4,17.0,620.0,759.4,603.88
2016,4,29,15,45,748.0,125.0,4.45,17.0,574.5,712.18,570.86
2016,4,29,16,0,730.0,120.0,4.5,17.0,529.0,664.21,536.19
2016,4,29,16,15,703.5,115.5,4.5,16.5,479.5,610.62,496.27
2016,4,29,16,30,677.0,111.0,4.5,16.0,430.0,557.55,455.66
2016,4,29,16,45,647.5,103.5,4.5,16.0,379.5,500.3,409.8
2016,4,29,17,0,618.0,96.0,4.5,16.0,329.0,444.51,363.85
2016,4,29,17,15,567.5,88.5,4.45,15.5,277.5,380.37,310.39
2016,4,29,17,30,517.0,81.0,4.4,15.0,226.0,320.39,258.89
2016,4,29,17,45,450.5,70.0,4.4,14.5,177.5,255.28,202.24
2016,4,29,18,0,384.0,59.0,4.4,14.0,129.0,196.0,149.77
2016,4,29,18,15,277.0,45.0,4.35,13.5,87.0,131.18,94.07
2016,4,29,18,30,170.0,31.0,4.3,13.0,45.0,78.35,45.9
2016,4,29,18,45,85.0,15.5,4.3,12.5,22.5,28.56,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,7.5,3.35,11.5,9.5,7.37,0.0
2016,4,30,5,30,119.0,15.0,3.4,12.0,19.0,11.69,0.0
2016,4,30,5,45,257.5,27.5,3.5,12.5,56.5,21.09,11.25
2016,4,30,6,0,396.0,40.0,3.6,13.0,94.0,29.94,20.52
2016,4,30,6,15,480.5,48.5,3.65,13.0,142.5,34.58,25.15
2016,4,30,6,30,565.0,57.0,3.7,13.0,191.0,58.47,32.48
2016,4,30,6,45,622.0,63.0,3.8,13.5,243.5,102.1,56.33
2016,4,30,7,0,679.0,69.0,3.9,14.0,296.0,152.25,93.43
2016,4,30,7,15,717.0,73.5,3.9,14.5,349.0,206.2,139.07
2016,4,30,7,30,755.0,78.0,3.9,15.0,402.0,261.41,187.81
2016,4,30,7,45,783.0,81.5,3.95,15.5,454.5,316.42,237.15
2016,4,30,8,0,811.0,85.0,4.0,16.0,507.0,373.89,287.87
2016,4,30,8,15,831.0,88.0,3.95,16.0,556.5,429.72,336.78
2016,4,30,8,30,851.0,91.0,3.9,16.0,606.0,486.61,385.24
2016,4,30,8,45,866.0,93.0,3.85,16.5,651.5,542.58,430.8
2016,4,30,9,0,881.0,95.0,3.8,17.0,697.0,596.35,473.25
2016,4,30,9,15,892.5,97.0,3.75,17.0,737.0,647.66,513.47
2016,4,30,9,30,904.0,99.0,3.7,17.0,777.0,698.1,551.99
2016,4,30,9,45,918.0,97.5,3.65,17.5,813.0,745.82,584.96
2016,4,30,10,0,932.0,96.0,3.6,18.0,849.0,792.33,615.91
2016,4,30,10,15,937.5,97.0,3.55,18.0,877.0,833.19,643.55
2016,4,30,10,30,943.0,98.0,3.5,18.0,905.0,871.77,669.35
2016,4,30,10,45,947.0,98.5,3.5,18.5,925.5,906.14,690.99
2016,4,30,11,0,951.0,99.0,3.5,19.0,946.0,937.79,710.59
2016,4,30,11,15,953.5,99.5,3.45,19.0,959.0,965.22,728.24
2016,4,30,11,30,956.0,100.0,3.4,19.0,972.0,989.59,743.79
2016,4,30,11,45,956.0,100.5,3.4,19.5,977.0,1008.43,754.57
2016,4,30,12,0,956.0,101.0,3.4,20.0,982.0,1023.92,763.18
2016,4,30,12,15,955.0,101.0,3.35,20.0,979.0,1034.51,769.69
2016,4,30,12,30,954.0,101.0,3.3,20.0,976.0,1041.62,774.03
2016,4,30,12,45,947.0,103.5,3.25,20.0,964.5,1041.93,774.01
2016,4,30,13,0,940.0,106.0,3.2,20.0,953.0,1038.75,771.86
2016,4,30,13,15,935.5,105.0,3.15,20.0,935.0,1030.9,766.78
2016,4,30,13,30,931.0,104.0,3.1,20.0,917.0,1019.63,759.6
2016,4,30,13,45,926.5,102.5,3.1,20.5,892.0,1004.48,748.96
2016,4,30,14,0,922.0,101.0,3.1,21.0,867.0,986.06,736.3
2016,4,30,14,15,914.0,99.5,3.05,21.0,835.0,961.23,720.44
2016,4,30,14,30,906.0,98.0,3.0,21.0,803.0,933.51,702.71
2016,4,30,14,45,896.0,96.0,3.0,21.0,765.0,900.74,681.9
2016,4,30,15,0,886.0,94.0,3.0,21.0,727.0,865.54,659.32
2016,4,30,15,15,872.5,91.5,2.9,21.0,684.0,824.65,631.99
2016,4,30,15,30,859.0,89.0,2.8,21.0,641.0,781.97,603.23
2016,4,30,15,45,840.5,87.0,2.75,21.0,593.5,734.52,571.09
2016,4,30,16,0,822.0,85.0,2.7,21.0,546.0,689.9,540.59
2016,4,30,16,15,798.5,81.5,2.6,20.5,495.5,635.66,502.98
2016,4,30,16,30,775.0,78.0,2.5,20.0,445.0,581.51,462.86
2016,4,30,16,45,741.5,74.5,2.45,20.0,392.5,521.95,416.68
2016,4,30,17,0,708.0,71.0,2.4,20.0,340.0,464.03,370.43
2016,4,30,17,15,662.5,66.0,2.3,19.5,287.5,402.01,320.06
2016,4,30,17,30,617.0,61.0,2.2,19.0,235.0,342.34,269.95
2016,4,30,17,45,548.0,54.0,2.15,18.5,185.0,275.5,213.04
2016,4,30,18,0,479.0,47.0,2.1,18.0,135.0,215.49,160.69
2016,4,30,18,15,371.5,37.0,2.1,17.5,92.0,149.08,104.2
2016,4,30,18,30,264.0,27.0,2.1,17.0,49.0,94.63,54.91
2016,4,30,18,45,132.0,13.5,2.1,16.5,24.5,34.16,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,8.0,1.3,12.5,10.5,7.86,0.0
2016,5,1,5,30,119.0,16.0,1.2,13.0,21.0,12.46,0.0
2016,5,1,5,45,248.5,28.5,1.2,13.5,57.5,21.84,12.11
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,30.64,21.14
2016,5,1,6,15,461.5,50.0,1.15,14.5,141.5,35.69,26.04
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,61.13,34.1
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,103.81,57.9
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,152.57,93.8
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,203.01,135.72
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,259.98,184.6
2016,5,1,7,45,754.5,86.5,1.25,18.0,448.5,313.96,231.16
2016,5,1,8,0,781.0,91.0,1.3,19.0,500.0,370.26,278.59
2016,5,1,8,15,801.5,94.0,1.3,19.5,548.5,424.7,323.73
2016,5,1,8,30,822.0,97.0,1.3,20.0,597.0,480.29,368.22
2016,5,1,8,45,836.5,100.0,1.3,20.5,642.0,533.61,409.51
2016,5,1,9,0,851.0,103.0,1.3,21.0,687.0,588.36,450.31
2016,5,1,9,15,863.5,105.5,1.25,21.0,727.0,639.36,487.63
2016,5,1,9,30,876.0,108.0,1.2,21.0,767.0,689.64,523.28
2016,5,1,9,45,885.0,109.5,1.2,21.5,801.0,735.53,553.26
2016,5,1,10,0,894.0,111.0,1.2,22.0,835.0,779.93,580.85
2016,5,1,10,15,900.5,112.0,1.1,22.5,863.0,820.17,603.92
2016,5,1,10,30,907.0,113.0,1.0,23.0,891.0,858.32,625.03
2016,5,1,10,45,911.0,114.5,0.95,23.5,911.5,892.56,643.89
2016,5,1,11,0,915.0,116.0,0.9,24.0,932.0,924.21,660.81
2016,5,1,11,15,918.0,116.5,0.85,24.0,945.5,951.23,675.91
2016,5,1,11,30,921.0,117.0,0.8,24.0,959.0,975.34,689.14
2016,5,1,11,45,921.5,117.5,0.75,24.0,964.0,994.05,699.0
2016,5,1,12,0,922.0,118.0,0.7,24.0,969.0,1009.56,706.97
2016,5,1,12,15,921.5,117.5,0.65,24.0,967.0,1019.82,711.81
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,1026.72,714.77
2016,5,1,12,45,919.5,116.0,0.6,24.5,955.0,1028.73,714.73
2016,5,1,13,0,918.0,115.0,0.6,25.0,945.0,1027.34,712.84
2016,5,1,13,15,914.0,114.5,0.65,24.5,927.5,1020.62,711.84
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,1010.56,708.96
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,993.8,701.77
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,973.94,692.63
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,949.64,681.88
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,922.53,669.1
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,889.33,651.54
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,853.93,632.02
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,817.8,611.5
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,775.26,586.19
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,726.77,555.12
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,677.59,522.95
2016,5,1,16,15,760.0,93.0,1.6,21.5,489.0,623.33,486.1
2016,5,1,16,30,735.0,89.0,1.6,21.0,439.0,569.35,447.41
2016,5,1,16,45,700.0,85.0,1.65,20.5,387.0,511.75,404.77
2016,5,1,17,0,665.0,81.0,1.7,20.0,335.0,454.5,360.79
2016,5,1,17,15,618.0,74.5,1.6,19.0,283.0,390.88,310.41
2016,5,1,17,30,571.0,68.0,1.5,18.0,231.0,331.07,261.24
2016,5,1,17,45,502.5,60.0,1.45,17.5,182.0,265.61,205.91
2016,5,1,18,0,434.0,52.0,1.4,17.0,133.0,206.93,155.12
2016,5,1,18,15,330.5,40.5,1.35,16.0,90.5,142.26,100.58
2016,5,1,18,30,227.0,29.0,1.3,15.0,48.0,88.23,52.87
2016,5,1,18,45,113.5,14.5,1.3,14.5,24.0,36.13,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.5,1.0,11.0,10.5,8.36,0.0
2016,5,2,5,30,81.0,17.0,1.0,11.0,21.0,13.23,0.0
2016,5,2,5,45,187.0,33.0,1.05,11.5,56.0,25.43,15.45
2016,5,2,6,0,293.0,49.0,1.1,12.0,91.0,37.08,27.03
2016,5,2,6,15,374.5,60.5,1.1,12.5,137.0,44.57,34.19
2016,5,2,6,30,456.0,72.0,1.1,13.0,183.0,71.12,44.25
2016,5,2,6,45,252.5,101.0,1.15,13.5,165.0,107.98,75.8
2016,5,2,7,0,49.0,130.0,1.2,14.0,147.0,124.74,97.72
2016,5,2,7,15,99.0,155.5,1.2,14.0,196.5,158.59,123.71
2016,5,2,7,30,149.0,181.0,1.2,14.0,246.0,201.37,157.36
2016,5,2,7,45,97.5,196.0,1.2,14.5,241.0,211.42,166.91
2016,5,2,8,0,46.0,211.0,1.2,15.0,236.0,212.97,168.72
2016,5,2,8,15,141.5,240.0,1.15,15.5,325.0,281.64,221.87
2016,5,2,8,30,237.0,269.0,1.1,16.0,414.0,362.78,283.84
2016,5,2,8,45,323.5,270.0,1.1,16.5,483.5,422.19,328.77
2016,5,2,9,0,410.0,271.0,1.1,17.0,553.0,490.53,379.86
2016,5,2,9,15,521.0,245.0,1.1,17.0,624.5,557.4,430.37
2016,5,2,9,30,632.0,219.0,1.1,17.0,696.0,633.12,486.42
2016,5,2,9,45,746.0,172.5,1.1,17.5,760.0,698.63,533.75
2016,5,2,10,0,860.0,126.0,1.1,18.0,824.0,770.2,582.26
2016,5,2,10,15,867.0,127.0,1.1,18.0,852.0,809.59,607.27
2016,5,2,10,30,874.0,128.0,1.1,18.0,880.0,847.03,631.09
2016,5,2,10,45,877.5,130.0,1.15,18.5,900.0,880.31,651.5
2016,5,2,11,0,881.0,132.0,1.2,19.0,920.0,911.08,670.18
2016,5,2,11,15,884.0,133.0,1.2,19.0,933.5,937.78,686.65
2016,5,2,11,30,887.0,134.0,1.2,19.0,947.0,961.69,701.33
2016,5,2,11,45,884.5,136.5,1.25,19.5,951.0,978.98,711.34
2016,5,2,12,0,882.0,139.0,1.3,20.0,955.0,993.13,719.48
2016,5,2,12,15,881.0,139.0,1.35,20.0,953.0,1003.05,726.42
2016,5,2,12,30,880.0,139.0,1.4,20.0,951.0,1009.77,731.5
2016,5,2,12,45,693.5,248.0,1.45,20.0,883.5,952.85,696.03
2016,5,2,13,0,507.0,357.0,1.5,20.0,816.0,881.79,645.66
2016,5,2,13,15,681.0,250.0,1.55,20.0,854.0,943.92,694.04
2016,5,2,13,30,855.0,143.0,1.6,20.0,892.0,987.95,723.09
2016,5,2,13,45,840.5,146.0,1.65,20.0,865.5,974.99,715.63
2016,5,2,14,0,826.0,149.0,1.7,20.0,839.0,953.27,703.18
2016,5,2,14,15,656.0,218.0,1.75,19.5,753.0,857.86,642.95
2016,5,2,14,30,486.0,287.0,1.8,19.0,667.0,759.83,574.74
2016,5,2,14,45,531.5,254.5,1.85,19.0,652.5,754.34,574.76
2016,5,2,15,0,577.0,222.0,1.9,19.0,638.0,744.25,570.62
2016,5,2,15,15,650.5,183.5,1.9,18.5,625.5,749.71,578.51
2016,5,2,15,30,724.0,145.0,1.9,18.0,613.0,744.6,577.82
2016,5,2,15,45,691.5,144.5,1.9,18.0,565.0,692.86,541.99
2016,5,2,16,0,659.0,144.0,1.9,18.0,517.0,641.54,505.16
2016,5,2,16,15,449.5,169.5,1.9,17.5,413.5,496.56,395.65
2016,5,2,16,30,240.0,195.0,1.9,17.0,310.0,365.65,293.25
2016,5,2,16,45,337.0,157.0,1.95,16.5,298.0,369.78,299.4
2016,5,2,17,0,434.0,119.0,2.0,16.0,286.0,370.39,300.72
2016,5,2,17,15,367.0,114.5,1.95,15.5,241.5,311.14,252.01
2016,5,2,17,30,300.0,110.0,1.9,15.0,197.0,253.22,203.82
2016,5,2,17,45,284.5,91.5,1.9,15.0,160.5,211.68,167.53
2016,5,2,18,0,269.0,73.0,1.9,15.0,124.0,175.46,134.65
2016,5,2,18,15,187.0,54.0,1.85,14.5,84.0,114.21,82.94
2016,5,2,18,30,105.0,35.0,1.8,14.0,44.0,65.73,41.06
2016,5,2,18,45,52.5,17.5,1.8,14.0,22.0,28.41,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
