Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,6.88,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,13.51,0.0
2016,5,3,5,45,27.5,34.0,1.3,12.5,38.0,31.15,20.33
2016,5,3,6,0,55.0,54.0,1.3,13.0,62.0,46.02,34.77
2016,5,3,6,15,81.5,76.0,1.25,13.0,93.5,63.22,50.64
2016,5,3,6,30,108.0,98.0,1.2,13.0,125.0,86.63,65.5
2016,5,3,6,45,139.0,116.5,1.2,13.0,159.5,113.65,85.3
2016,5,3,7,0,170.0,135.0,1.2,13.0,194.0,144.25,109.03
2016,5,3,7,15,230.0,152.0,1.25,13.0,245.0,180.03,136.75
2016,5,3,7,30,290.0,169.0,1.3,13.0,296.0,225.79,173.56
2016,5,3,7,45,280.5,193.5,1.4,13.5,329.0,262.55,204.86
2016,5,3,8,0,271.0,218.0,1.5,14.0,362.0,298.35,234.64
2016,5,3,8,15,221.0,247.5,1.6,14.0,372.0,322.4,255.03
2016,5,3,8,30,171.0,277.0,1.7,14.0,382.0,338.84,268.43
2016,5,3,8,45,212.5,294.5,1.8,14.5,434.5,387.79,306.33
2016,5,3,9,0,254.0,312.0,1.9,15.0,487.0,439.56,345.79
2016,5,3,9,15,275.5,327.5,1.85,15.0,527.5,482.05,377.71
2016,5,3,9,30,297.0,343.0,1.8,15.0,568.0,526.08,410.29
2016,5,3,9,45,290.5,362.0,1.8,15.5,590.0,554.84,430.0
2016,5,3,10,0,284.0,381.0,1.8,16.0,612.0,582.57,448.66
2016,5,3,10,15,203.0,402.0,1.7,16.0,570.0,551.16,422.9
2016,5,3,10,30,122.0,423.0,1.6,16.0,528.0,514.37,393.25
2016,5,3,10,45,114.0,431.5,1.55,16.5,531.5,522.32,397.75
2016,5,3,11,0,106.0,440.0,1.5,17.0,535.0,526.29,399.04
2016,5,3,11,15,220.5,435.0,1.4,17.0,636.5,633.79,478.23
2016,5,3,11,30,335.0,430.0,1.3,17.0,738.0,746.84,557.43
2016,5,3,11,45,203.5,435.0,1.2,17.0,622.5,631.43,472.3
2016,5,3,12,0,72.0,440.0,1.1,17.0,507.0,509.4,382.29
2016,5,3,12,15,192.0,440.5,1.05,17.0,618.0,635.69,475.99
2016,5,3,12,30,312.0,441.0,1.0,17.0,729.0,764.25,565.18
2016,5,3,12,45,369.0,410.0,1.0,17.0,747.5,792.05,584.53
2016,5,3,13,0,426.0,379.0,1.0,17.0,766.0,824.7,608.07
2016,5,3,13,15,476.0,356.0,1.05,17.0,780.0,850.79,627.62
2016,5,3,13,30,526.0,333.0,1.1,17.0,794.0,874.1,645.44
2016,5,3,13,45,650.5,252.5,1.15,17.5,807.5,908.08,672.08
2016,5,3,14,0,775.0,172.0,1.2,18.0,821.0,929.62,686.54
2016,5,3,14,15,643.5,225.5,1.3,17.5,750.5,854.5,640.13
2016,5,3,14,30,512.0,279.0,1.4,17.0,680.0,775.36,586.61
2016,5,3,14,45,442.0,290.0,1.5,17.0,625.0,712.87,544.17
2016,5,3,15,0,372.0,301.0,1.6,17.0,570.0,644.94,496.65
2016,5,3,15,15,344.0,288.0,1.65,17.0,525.0,597.0,463.43
2016,5,3,15,30,316.0,275.0,1.7,17.0,480.0,549.77,429.88
2016,5,3,15,45,236.5,263.0,1.8,17.0,410.5,465.64,367.06
2016,5,3,16,0,157.0,251.0,1.9,17.0,341.0,379.66,301.33
2016,5,3,16,15,123.0,226.0,1.95,16.5,292.5,323.82,258.97
2016,5,3,16,30,89.0,201.0,2.0,16.0,244.0,264.3,212.57
2016,5,3,16,45,66.0,174.5,2.05,16.0,204.5,219.09,176.5
2016,5,3,17,0,43.0,148.0,2.1,16.0,165.0,175.87,141.43
2016,5,3,17,15,33.0,127.5,2.05,15.5,139.0,147.8,118.65
2016,5,3,17,30,23.0,107.0,2.0,15.0,113.0,120.67,96.21
2016,5,3,17,45,13.0,85.5,1.95,15.0,89.0,90.54,70.76
2016,5,3,18,0,3.0,64.0,1.9,15.0,65.0,64.82,48.84
2016,5,3,18,15,1.5,44.0,1.8,14.5,44.5,43.99,30.84
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,23.17,12.37
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,11.58,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,15.45,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,32.9,21.99
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,50.45,38.68
2016,5,4,6,15,149.5,81.0,2.2,13.0,113.0,63.59,50.99
2016,5,4,6,30,196.0,102.0,2.2,13.0,151.0,90.25,66.16
2016,5,4,6,45,270.0,110.0,2.2,13.0,194.0,118.34,83.82
2016,5,4,7,0,344.0,118.0,2.2,13.0,237.0,150.68,107.04
2016,5,4,7,15,334.0,141.5,2.1,13.0,272.5,193.59,144.34
2016,5,4,7,30,324.0,165.0,2.0,13.0,308.0,232.08,178.19
2016,5,4,7,45,271.5,196.0,1.95,13.0,326.0,262.47,205.96
2016,5,4,8,0,219.0,227.0,1.9,13.0,344.0,289.71,229.82
2016,5,4,8,15,255.0,244.5,1.85,13.0,393.0,332.63,264.37
2016,5,4,8,30,291.0,262.0,1.8,13.0,442.0,381.52,303.16
2016,5,4,8,45,273.0,287.5,1.75,13.5,466.0,412.46,326.57
2016,5,4,9,0,255.0,313.0,1.7,14.0,490.0,441.44,347.76
2016,5,4,9,15,294.0,324.0,1.6,14.0,539.0,490.78,385.0
2016,5,4,9,30,333.0,335.0,1.5,14.0,588.0,543.12,423.64
2016,5,4,9,45,342.5,349.0,1.45,14.5,619.5,579.98,449.1
2016,5,4,10,0,352.0,363.0,1.4,15.0,651.0,616.92,474.17
2016,5,4,10,15,334.5,382.5,1.35,15.0,663.5,637.77,487.54
2016,5,4,10,30,317.0,402.0,1.3,15.0,676.0,656.67,499.43
2016,5,4,10,45,297.5,418.0,1.3,15.5,680.0,668.6,505.78
2016,5,4,11,0,278.0,434.0,1.3,16.0,684.0,678.65,510.79
2016,5,4,11,15,274.0,442.0,1.35,16.0,691.5,693.11,520.77
2016,5,4,11,30,270.0,450.0,1.4,16.0,699.0,706.52,529.99
2016,5,4,11,45,290.0,447.5,1.5,16.0,716.5,731.08,548.22
2016,5,4,12,0,310.0,445.0,1.6,16.0,734.0,755.13,565.98
2016,5,4,12,15,318.0,441.5,1.7,16.0,737.0,765.69,574.22
2016,5,4,12,30,326.0,438.0,1.8,16.0,740.0,775.03,581.81
2016,5,4,12,45,330.0,434.0,1.9,16.0,737.0,778.6,585.4
2016,5,4,13,0,334.0,430.0,2.0,16.0,734.0,780.74,588.1
2016,5,4,13,15,304.0,427.0,2.05,16.0,699.5,749.04,566.1
2016,5,4,13,30,274.0,424.0,2.1,16.0,665.0,716.35,543.5
2016,5,4,13,45,310.5,401.0,2.15,16.0,667.0,726.1,552.92
2016,5,4,14,0,347.0,378.0,2.2,16.0,669.0,733.49,560.37
2016,5,4,14,15,389.0,345.0,2.25,16.0,660.0,732.64,562.46
2016,5,4,14,30,431.0,312.0,2.3,16.0,651.0,736.44,567.74
2016,5,4,14,45,426.5,298.5,2.4,16.0,621.0,708.27,549.15
2016,5,4,15,0,422.0,285.0,2.5,16.0,591.0,678.74,529.56
2016,5,4,15,15,409.0,270.5,2.5,16.0,552.0,639.86,502.22
2016,5,4,15,30,396.0,256.0,2.5,16.0,513.0,592.86,468.72
2016,5,4,15,45,454.5,217.5,2.55,16.0,492.0,589.36,469.0
2016,5,4,16,0,513.0,179.0,2.6,16.0,471.0,572.08,458.51
2016,5,4,16,15,450.0,175.5,2.55,15.5,415.0,504.12,406.85
2016,5,4,16,30,387.0,172.0,2.5,15.0,359.0,440.44,357.61
2016,5,4,16,45,406.0,147.5,2.5,15.0,324.0,407.0,331.88
2016,5,4,17,0,425.0,123.0,2.5,15.0,289.0,370.79,302.79
2016,5,4,17,15,373.5,114.5,2.4,14.5,244.5,315.03,256.79
2016,5,4,17,30,322.0,106.0,2.3,14.0,200.0,263.93,213.71
2016,5,4,17,45,274.0,89.0,2.2,14.0,158.0,205.26,163.42
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,156.62,120.96
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,106.61,78.17
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,63.54,40.89
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,27.94,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,11.57,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,29.1,18.98
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,45.83,34.7
2016,5,5,6,15,9.0,70.0,2.05,13.0,72.0,64.37,51.72
2016,5,5,6,30,18.0,91.0,2.1,13.0,95.0,84.4,65.92
2016,5,5,6,45,28.5,111.5,2.2,13.5,120.5,102.93,80.81
2016,5,5,7,0,39.0,132.0,2.3,14.0,146.0,125.54,98.99
2016,5,5,7,15,34.0,149.5,2.3,14.0,163.0,143.74,114.24
2016,5,5,7,30,29.0,167.0,2.3,14.0,180.0,161.43,128.87
2016,5,5,7,45,105.0,199.5,2.3,14.0,254.5,215.14,170.93
2016,5,5,8,0,181.0,232.0,2.3,14.0,329.0,280.21,222.44
2016,5,5,8,15,261.0,242.0,2.25,14.0,396.5,333.47,264.67
2016,5,5,8,30,341.0,252.0,2.2,14.0,464.0,397.11,315.09
2016,5,5,8,45,390.0,258.0,2.2,14.5,516.5,448.28,354.85
2016,5,5,9,0,439.0,264.0,2.2,15.0,569.0,502.83,396.59
2016,5,5,9,15,359.0,307.0,2.15,15.0,565.5,516.19,405.26
2016,5,5,9,30,279.0,350.0,2.1,15.0,562.0,521.28,407.19
2016,5,5,9,45,147.0,310.0,2.1,15.5,422.0,403.72,316.17
2016,5,5,10,0,15.0,270.0,2.1,16.0,282.0,272.0,211.68
2016,5,5,10,15,13.0,254.5,2.1,16.0,265.5,256.52,199.87
2016,5,5,10,30,11.0,239.0,2.1,16.0,249.0,240.69,187.38
2016,5,5,10,45,17.0,287.0,2.1,16.5,302.5,293.17,227.52
2016,5,5,11,0,23.0,335.0,2.1,17.0,356.0,346.3,267.16
2016,5,5,11,15,24.5,339.0,2.15,17.0,361.5,356.37,274.47
2016,5,5,11,30,26.0,343.0,2.2,17.0,367.0,363.48,279.8
2016,5,5,11,45,27.0,354.5,2.25,17.0,379.5,377.64,290.39
2016,5,5,12,0,28.0,366.0,2.3,17.0,392.0,391.82,300.97
2016,5,5,12,15,29.0,370.0,2.3,17.0,397.0,398.38,305.85
2016,5,5,12,30,30.0,374.0,2.3,17.0,402.0,404.85,310.72
2016,5,5,12,45,247.5,372.0,2.3,17.5,598.0,632.97,484.81
2016,5,5,13,0,465.0,370.0,2.3,18.0,794.0,854.44,642.23
2016,5,5,13,15,352.5,401.0,2.25,17.5,719.5,769.62,579.8
2016,5,5,13,30,240.0,432.0,2.2,17.0,645.0,683.49,517.81
2016,5,5,13,45,139.5,392.5,2.2,17.0,515.5,543.57,416.15
2016,5,5,14,0,39.0,353.0,2.2,17.0,386.0,396.88,305.73
2016,5,5,14,15,28.0,312.5,2.2,17.0,335.5,344.15,266.82
2016,5,5,14,30,17.0,272.0,2.2,17.0,285.0,284.46,221.44
2016,5,5,14,45,74.5,306.5,2.2,17.0,361.0,379.61,297.1
2016,5,5,15,0,132.0,341.0,2.2,17.0,437.0,473.53,369.42
2016,5,5,15,15,158.0,320.0,2.15,16.5,428.0,469.48,368.09
2016,5,5,15,30,184.0,299.0,2.1,16.0,419.0,463.18,365.58
2016,5,5,15,45,430.5,217.5,2.05,16.0,471.0,571.45,454.1
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,647.64,515.42
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,594.11,474.66
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,541.35,434.63
2016,5,5,16,45,582.0,119.0,1.85,16.0,376.0,482.66,388.99
2016,5,5,17,0,543.0,113.0,1.8,16.0,326.0,426.36,344.06
2016,5,5,17,15,494.0,104.0,1.7,15.5,276.0,362.78,292.72
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,306.01,245.4
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,243.77,192.79
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,188.31,145.02
2016,5,5,18,15,224.5,54.5,1.35,13.5,92.0,129.15,94.81
2016,5,5,18,30,137.0,38.0,1.2,13.0,52.0,76.26,49.81
2016,5,5,18,45,68.5,19.0,1.1,13.0,26.0,33.25,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,13.51,0.42
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,31.29,21.08
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,48.36,37.13
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,67.22,54.5
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,85.43,66.73
2016,5,6,6,45,39.5,115.0,1.45,12.0,128.0,107.0,84.18
2016,5,6,7,0,51.0,135.0,1.4,12.0,154.0,130.07,102.87
2016,5,6,7,15,43.5,153.0,1.3,12.0,171.0,148.85,118.74
2016,5,6,7,30,36.0,171.0,1.2,12.0,188.0,166.85,133.71
2016,5,6,7,45,86.5,203.0,1.2,12.5,248.0,214.96,171.39
2016,5,6,8,0,137.0,235.0,1.2,13.0,308.0,266.54,211.67
2016,5,6,8,15,87.0,241.0,1.15,13.0,289.5,262.23,208.5
2016,5,6,8,30,37.0,247.0,1.1,13.0,271.0,249.9,198.47
2016,5,6,8,45,20.0,214.5,1.1,13.0,227.5,215.83,171.14
2016,5,6,9,0,3.0,182.0,1.1,13.0,184.0,176.77,139.56
2016,5,6,9,15,1.5,161.0,1.1,13.0,162.0,156.24,122.9
2016,5,6,9,30,0.0,140.0,1.1,13.0,140.0,135.32,105.83
2016,5,6,9,45,3.0,166.0,1.15,13.5,168.5,162.59,127.49
2016,5,6,10,0,6.0,192.0,1.2,14.0,197.0,190.19,148.99
2016,5,6,10,15,10.5,235.5,1.2,14.0,244.5,236.21,184.91
2016,5,6,10,30,15.0,279.0,1.2,14.0,292.0,282.75,220.6
2016,5,6,10,45,35.0,343.5,1.25,14.5,374.5,365.93,283.51
2016,5,6,11,0,55.0,408.0,1.3,15.0,457.0,449.56,344.79
2016,5,6,11,15,40.0,380.5,1.3,15.0,417.0,411.64,315.71
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,372.49,286.31
2016,5,6,11,45,42.0,391.5,1.35,15.0,431.0,429.05,329.1
2016,5,6,12,0,59.0,430.0,1.4,15.0,485.0,486.55,371.35
2016,5,6,12,15,40.5,386.0,1.4,15.0,424.5,425.84,326.09
2016,5,6,12,30,22.0,342.0,1.4,15.0,364.0,357.81,275.44
2016,5,6,12,45,16.0,285.5,1.4,15.0,301.5,295.98,229.12
2016,5,6,13,0,10.0,229.0,1.4,15.0,239.0,234.08,181.79
2016,5,6,13,15,155.0,324.0,1.4,15.0,461.5,487.02,378.85
2016,5,6,13,30,300.0,419.0,1.4,15.0,684.0,736.58,557.59
2016,5,6,13,45,191.5,408.0,1.4,15.5,576.0,610.22,463.22
2016,5,6,14,0,83.0,397.0,1.4,16.0,468.0,485.3,370.64
2016,5,6,14,15,64.0,366.5,1.3,16.0,419.5,434.86,334.18
2016,5,6,14,30,45.0,336.0,1.2,16.0,371.0,384.8,296.97
2016,5,6,14,45,34.0,303.5,1.2,16.0,329.5,340.34,264.12
2016,5,6,15,0,23.0,271.0,1.2,16.0,288.0,288.74,225.25
2016,5,6,15,15,131.0,282.0,1.1,15.5,369.0,405.87,319.14
2016,5,6,15,30,239.0,293.0,1.0,15.0,450.0,500.48,392.28
2016,5,6,15,45,454.0,216.0,0.95,15.0,486.0,588.0,461.44
2016,5,6,16,0,669.0,139.0,0.9,15.0,522.0,645.71,507.03
2016,5,6,16,15,641.5,133.0,0.85,15.0,474.0,592.31,467.05
2016,5,6,16,30,614.0,127.0,0.8,15.0,426.0,539.65,427.99
2016,5,6,16,45,572.5,121.5,0.8,15.0,375.5,480.32,383.15
2016,5,6,17,0,531.0,116.0,0.8,15.0,325.0,421.2,337.23
2016,5,6,17,15,482.5,106.5,0.75,14.5,276.0,360.44,288.97
2016,5,6,17,30,434.0,97.0,0.7,14.0,227.0,303.88,242.59
2016,5,6,17,45,369.0,85.0,0.7,14.0,180.0,242.74,191.23
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,188.2,144.53
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,129.92,95.47
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,77.47,51.13
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,34.01,0.16
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,9.34,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,18.33,4.02
2016,5,7,5,45,33.0,39.5,1.6,12.5,45.0,35.82,24.97
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,50.73,39.1
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,67.44,54.5
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,92.95,69.98
2016,5,7,6,45,156.5,121.0,1.85,13.0,171.0,120.89,90.55
2016,5,7,7,0,189.0,139.0,1.9,13.0,206.0,152.53,115.29
2016,5,7,7,15,128.0,160.5,1.95,13.0,209.5,170.55,133.2
2016,5,7,7,30,67.0,182.0,2.0,13.0,213.0,184.73,147.24
2016,5,7,7,45,34.5,172.5,2.05,13.5,188.5,171.75,137.12
2016,5,7,8,0,2.0,163.0,2.1,14.0,164.0,156.04,124.29
2016,5,7,8,15,1.0,128.5,2.1,14.0,129.0,124.03,97.78
2016,5,7,8,30,0.0,94.0,2.1,14.0,94.0,90.97,70.35
2016,5,7,8,45,0.0,73.5,2.15,14.0,73.5,71.12,53.79
2016,5,7,9,0,0.0,53.0,2.2,14.0,53.0,51.27,37.21
2016,5,7,9,15,0.0,72.5,2.15,14.0,72.5,70.18,52.78
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,89.11,68.19
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,61.0,44.87
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,32.91,21.62
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,64.43,47.49
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,95.96,73.04
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,83.38,62.6
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,70.78,52.24
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,85.36,64.01
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,99.97,75.72
2016,5,7,11,45,0.0,97.5,1.9,16.0,97.5,94.65,71.4
2016,5,7,12,0,0.0,92.0,1.9,16.0,92.0,89.31,67.1
2016,5,7,12,15,0.0,92.0,1.85,16.0,92.0,89.32,67.11
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,89.33,67.13
2016,5,7,12,45,3.5,142.0,1.75,16.0,145.5,141.71,109.24
2016,5,7,13,0,7.0,192.0,1.7,16.0,199.0,194.46,150.94
2016,5,7,13,15,6.5,190.0,1.65,16.0,196.5,192.05,148.94
2016,5,7,13,30,6.0,188.0,1.6,16.0,194.0,189.61,147.12
2016,5,7,13,45,6.0,187.5,1.6,16.0,193.0,189.13,146.9
2016,5,7,14,0,6.0,187.0,1.6,16.0,192.0,188.63,146.68
2016,5,7,14,15,3.0,151.0,1.55,16.0,153.5,150.05,116.21
2016,5,7,14,30,0.0,115.0,1.5,16.0,115.0,111.71,85.64
2016,5,7,14,45,22.0,209.5,1.5,16.0,225.5,230.91,181.57
2016,5,7,15,0,44.0,304.0,1.5,16.0,336.0,349.47,273.5
2016,5,7,15,15,52.0,292.5,1.45,16.0,328.5,343.54,269.12
2016,5,7,15,30,60.0,281.0,1.4,16.0,321.0,336.97,264.93
2016,5,7,15,45,58.0,260.0,1.4,16.0,296.0,311.78,246.21
2016,5,7,16,0,56.0,239.0,1.4,16.0,271.0,286.56,227.35
2016,5,7,16,15,84.0,223.0,1.35,15.5,266.5,287.22,229.7
2016,5,7,16,30,112.0,207.0,1.3,15.0,262.0,291.54,234.53
2016,5,7,16,45,77.0,179.5,1.3,15.0,215.5,230.81,185.97
2016,5,7,17,0,42.0,152.0,1.3,15.0,169.0,179.41,144.35
2016,5,7,17,15,33.5,131.0,1.2,14.5,143.5,151.54,121.88
2016,5,7,17,30,25.0,110.0,1.1,14.0,118.0,124.45,99.57
2016,5,7,17,45,15.0,89.0,1.05,14.0,93.5,94.75,74.54
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,69.45,52.99
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,48.27,34.72
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,27.16,16.22
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,13.51,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,11.5,15.0,11.8,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,30.0,20.13,6.23
2016,5,8,5,45,178.5,40.5,1.05,12.5,66.0,31.07,21.05
2016,5,8,6,0,273.0,57.0,1.1,13.0,102.0,42.89,32.29
2016,5,8,6,15,136.5,56.5,1.15,13.0,79.0,45.4,35.0
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,54.09,40.77
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,67.27,51.93
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,80.51,62.92
2016,5,8,7,15,15.0,127.0,1.25,14.0,134.0,123.22,97.83
2016,5,8,7,30,30.0,170.0,1.2,14.0,184.0,164.64,131.13
2016,5,8,7,45,34.5,191.5,1.2,14.5,209.0,188.42,149.76
2016,5,8,8,0,39.0,213.0,1.2,15.0,234.0,212.85,168.68
2016,5,8,8,15,25.0,210.0,1.15,15.0,224.0,210.21,166.25
2016,5,8,8,30,11.0,207.0,1.1,15.0,214.0,202.82,159.96
2016,5,8,8,45,12.5,221.0,1.1,15.5,230.0,217.96,171.27
2016,5,8,9,0,14.0,235.0,1.1,16.0,246.0,233.26,182.49
2016,5,8,9,15,10.0,215.0,1.1,16.0,222.5,213.04,166.23
2016,5,8,9,30,6.0,195.0,1.1,16.0,199.0,192.08,149.51
2016,5,8,9,45,9.5,225.0,1.15,16.0,232.5,223.89,174.32
2016,5,8,10,0,13.0,255.0,1.2,16.0,266.0,256.11,198.98
2016,5,8,10,15,42.0,330.5,1.2,16.0,367.0,353.85,273.65
2016,5,8,10,30,71.0,406.0,1.2,16.0,468.0,453.97,347.39
2016,5,8,10,45,80.5,422.0,1.3,16.5,494.0,481.84,366.62
2016,5,8,11,0,90.0,438.0,1.4,17.0,520.0,510.19,386.61
2016,5,8,11,15,95.5,439.5,1.45,17.0,527.5,520.85,394.32
2016,5,8,11,30,101.0,441.0,1.5,17.0,535.0,531.41,402.13
2016,5,8,11,45,479.0,292.5,1.6,17.5,740.5,760.42,575.97
2016,5,8,12,0,857.0,144.0,1.7,18.0,946.0,978.24,723.69
2016,5,8,12,15,857.0,143.5,1.75,18.0,944.0,988.21,728.23
2016,5,8,12,30,857.0,143.0,1.8,18.0,942.0,995.11,733.39
2016,5,8,12,45,510.0,302.0,1.9,18.0,776.0,827.63,619.51
2016,5,8,13,0,163.0,461.0,2.0,18.0,610.0,636.64,477.64
2016,5,8,13,15,105.5,425.5,2.05,18.0,521.5,536.13,406.58
2016,5,8,13,30,48.0,390.0,2.1,18.0,433.0,443.15,338.01
2016,5,8,13,45,30.0,321.0,2.15,18.0,348.0,354.1,272.35
2016,5,8,14,0,12.0,252.0,2.2,18.0,263.0,259.36,200.43
2016,5,8,14,15,14.0,261.0,2.25,17.5,273.5,270.38,210.02
2016,5,8,14,30,16.0,270.0,2.3,17.0,284.0,281.41,219.35
2016,5,8,14,45,63.0,305.0,2.35,17.0,352.5,367.61,287.69
2016,5,8,15,0,110.0,340.0,2.4,17.0,421.0,445.07,347.89
2016,5,8,15,15,458.5,221.5,2.4,17.0,527.5,629.87,496.48
2016,5,8,15,30,807.0,103.0,2.4,17.0,634.0,766.15,599.6
2016,5,8,15,45,793.5,98.5,2.45,17.0,589.5,721.58,568.14
2016,5,8,16,0,780.0,94.0,2.5,17.0,545.0,675.84,536.89
2016,5,8,16,15,756.5,90.5,2.5,16.5,496.0,623.46,500.35
2016,5,8,16,30,733.0,87.0,2.5,16.0,447.0,571.26,461.58
2016,5,8,16,45,704.5,82.5,2.5,16.0,397.0,515.48,417.99
2016,5,8,17,0,676.0,78.0,2.5,16.0,347.0,462.31,375.11
2016,5,8,17,15,633.0,72.5,2.5,15.5,296.5,401.13,325.22
2016,5,8,17,30,590.0,67.0,2.5,15.0,246.0,343.3,276.4
2016,5,8,17,45,529.5,60.0,2.5,14.5,197.5,280.68,222.4
2016,5,8,18,0,469.0,53.0,2.5,14.0,149.0,223.9,172.15
2016,5,8,18,15,375.0,43.0,2.35,13.5,106.0,160.64,117.19
2016,5,8,18,30,281.0,33.0,2.2,13.0,63.0,107.58,70.93
2016,5,8,18,45,140.5,16.5,2.1,13.0,31.5,46.57,9.81
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,13.27,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,22.51,8.77
2016,5,9,5,45,187.0,44.0,2.05,11.0,70.5,33.89,23.69
2016,5,9,6,0,286.0,61.0,2.1,11.0,108.0,46.05,35.37
2016,5,9,6,15,148.5,77.0,2.05,11.0,102.0,60.67,48.95
2016,5,9,6,30,11.0,93.0,2.0,11.0,96.0,86.35,68.3
2016,5,9,6,45,19.5,113.0,2.0,11.5,119.5,106.75,85.03
2016,5,9,7,0,28.0,133.0,2.0,12.0,143.0,125.32,99.98
2016,5,9,7,15,25.5,149.5,1.95,12.0,160.0,142.49,114.28
2016,5,9,7,30,23.0,166.0,1.9,12.0,177.0,162.24,130.54
2016,5,9,7,45,64.5,201.0,1.9,12.5,235.5,206.64,165.54
2016,5,9,8,0,106.0,236.0,1.9,13.0,294.0,258.75,206.6
2016,5,9,8,15,178.5,255.5,1.85,13.0,363.5,313.38,249.63
2016,5,9,8,30,251.0,275.0,1.8,13.0,433.0,375.98,298.83
2016,5,9,8,45,290.5,288.5,1.75,13.5,483.5,424.77,336.14
2016,5,9,9,0,330.0,302.0,1.7,14.0,534.0,477.02,375.46
2016,5,9,9,15,294.0,330.0,1.7,14.0,545.5,498.12,390.47
2016,5,9,9,30,258.0,358.0,1.7,14.0,557.0,515.68,402.53
2016,5,9,9,45,308.0,362.0,1.7,14.5,609.5,569.2,441.9
2016,5,9,10,0,358.0,366.0,1.7,15.0,662.0,626.0,482.66
2016,5,9,10,15,363.5,374.0,1.65,15.0,683.0,654.09,501.86
2016,5,9,10,30,369.0,382.0,1.6,15.0,704.0,681.62,520.63
2016,5,9,10,45,633.5,253.0,1.6,15.5,821.0,800.77,610.38
2016,5,9,11,0,898.0,124.0,1.6,16.0,938.0,924.44,692.8
2016,5,9,11,15,900.5,124.5,1.6,16.0,951.0,950.25,707.96
2016,5,9,11,30,903.0,125.0,1.6,16.0,964.0,973.22,722.4
2016,5,9,11,45,903.5,125.5,1.65,16.5,969.5,991.33,733.08
2016,5,9,12,0,904.0,126.0,1.7,17.0,975.0,1006.35,741.84
2016,5,9,12,15,904.0,126.0,1.75,17.0,972.5,1017.2,749.42
2016,5,9,12,30,904.0,126.0,1.8,17.0,970.0,1024.83,755.06
2016,5,9,12,45,898.5,127.5,1.85,17.5,959.5,1025.28,754.79
2016,5,9,13,0,893.0,129.0,1.9,18.0,949.0,1022.45,752.59
2016,5,9,13,15,889.0,128.5,1.9,18.0,931.5,1015.8,748.81
2016,5,9,13,30,885.0,128.0,1.9,18.0,914.0,1005.94,743.1
2016,5,9,13,45,880.5,126.0,1.95,18.0,890.0,990.88,734.76
2016,5,9,14,0,876.0,124.0,2.0,18.0,866.0,972.74,724.48
2016,5,9,14,15,868.0,122.5,2.0,18.0,835.0,948.88,709.86
2016,5,9,14,30,860.0,121.0,2.0,18.0,804.0,922.32,693.46
2016,5,9,14,45,850.5,118.0,2.05,18.0,767.5,890.27,673.85
2016,5,9,15,0,841.0,115.0,2.1,18.0,731.0,860.75,655.82
2016,5,9,15,15,827.0,112.5,2.1,17.5,689.0,820.84,631.14
2016,5,9,15,30,813.0,110.0,2.1,17.0,647.0,779.29,605.0
2016,5,9,15,45,795.0,107.0,2.1,17.0,601.0,732.75,573.75
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,685.35,541.42
2016,5,9,16,15,753.0,100.0,2.1,16.5,505.5,632.19,504.41
2016,5,9,16,30,729.0,96.0,2.1,16.0,456.0,580.9,466.75
2016,5,9,16,45,692.0,93.0,2.15,16.0,404.0,521.94,421.29
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,465.02,376.05
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,402.69,325.68
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,343.91,276.53
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,277.71,219.82
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,218.52,168.09
2016,5,9,18,15,324.5,51.0,2.25,14.5,107.0,154.3,113.13
2016,5,9,18,30,229.0,39.0,2.2,14.0,64.0,101.93,68.33
2016,5,9,18,45,114.5,19.5,2.2,13.5,32.0,44.87,12.48
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,65.5,13.0,1.65,11.5,17.5,12.78,0.0
2016,5,10,5,30,131.0,26.0,1.7,12.0,35.0,20.21,8.04
2016,5,10,5,45,240.5,39.5,1.75,12.5,73.5,30.1,20.37
2016,5,10,6,0,350.0,53.0,1.8,13.0,112.0,39.51,29.36
2016,5,10,6,15,423.5,63.0,1.7,13.0,159.0,45.5,35.11
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,82.84,49.24
2016,5,10,6,45,280.0,107.5,1.55,13.5,185.5,121.62,85.55
2016,5,10,7,0,63.0,142.0,1.5,14.0,165.0,138.58,108.61
2016,5,10,7,15,159.5,162.0,1.35,14.5,232.0,179.76,138.68
2016,5,10,7,30,256.0,182.0,1.2,15.0,299.0,231.81,178.35
2016,5,10,7,45,206.0,210.5,1.05,15.5,312.0,259.24,201.9
2016,5,10,8,0,156.0,239.0,0.9,16.0,325.0,278.4,217.61
2016,5,10,8,15,231.0,252.5,0.8,16.5,392.0,334.03,259.86
2016,5,10,8,30,306.0,266.0,0.7,17.0,459.0,395.18,305.52
2016,5,10,8,45,560.0,191.5,0.65,17.5,575.5,480.75,370.49
2016,5,10,9,0,814.0,117.0,0.6,18.0,692.0,590.41,451.61
2016,5,10,9,15,826.5,119.5,0.6,18.5,731.0,639.71,485.74
2016,5,10,9,30,839.0,122.0,0.6,19.0,770.0,688.42,519.03
2016,5,10,9,45,837.0,130.5,0.6,19.5,800.5,731.65,546.7
2016,5,10,10,0,835.0,139.0,0.6,20.0,831.0,772.73,571.68
2016,5,10,10,15,842.5,140.5,0.65,20.0,858.5,812.27,597.22
2016,5,10,10,30,850.0,142.0,0.7,20.0,886.0,848.08,620.18
2016,5,10,10,45,859.5,141.0,0.8,20.5,908.0,882.56,641.89
2016,5,10,11,0,869.0,140.0,0.9,21.0,930.0,914.93,662.14
2016,5,10,11,15,872.5,140.5,0.95,21.0,943.0,940.99,678.72
2016,5,10,11,30,876.0,141.0,1.0,21.0,956.0,964.35,693.7
2016,5,10,11,45,881.5,139.0,1.1,21.5,963.0,984.34,706.21
2016,5,10,12,0,887.0,137.0,1.2,22.0,970.0,1001.44,716.96
2016,5,10,12,15,887.0,137.0,1.3,22.0,968.5,1012.16,725.17
2016,5,10,12,30,887.0,137.0,1.4,22.0,967.0,1019.72,731.57
2016,5,10,12,45,891.0,132.5,1.5,22.5,959.0,1023.47,734.27
2016,5,10,13,0,895.0,128.0,1.6,23.0,951.0,1023.92,734.99
2016,5,10,13,15,891.5,127.5,1.7,22.5,934.5,1017.75,734.47
2016,5,10,13,30,888.0,127.0,1.8,22.0,918.0,1008.36,731.99
2016,5,10,13,45,885.0,124.5,1.9,22.0,894.5,994.2,725.06
2016,5,10,14,0,882.0,122.0,2.0,22.0,871.0,976.91,716.13
2016,5,10,14,15,874.5,120.0,2.05,22.0,840.0,952.89,702.19
2016,5,10,14,30,867.0,118.0,2.1,22.0,809.0,926.11,686.44
2016,5,10,14,45,858.5,115.0,2.2,22.0,772.5,894.79,668.03
2016,5,10,15,0,850.0,112.0,2.3,22.0,736.0,861.08,647.78
2016,5,10,15,15,836.5,109.5,2.35,21.5,694.0,826.09,627.19
2016,5,10,15,30,823.0,107.0,2.4,21.0,652.0,784.65,601.74
2016,5,10,15,45,807.0,103.5,2.45,20.5,606.0,738.75,572.64
2016,5,10,16,0,791.0,100.0,2.5,20.0,560.0,691.82,542.19
2016,5,10,16,15,768.0,96.0,2.55,19.5,510.5,638.8,506.0
2016,5,10,16,30,745.0,92.0,2.6,19.0,461.0,585.88,467.53
2016,5,10,16,45,715.5,87.5,2.65,19.0,410.0,530.44,424.94
2016,5,10,17,0,686.0,83.0,2.7,19.0,359.0,474.87,380.96
2016,5,10,17,15,643.0,77.0,2.65,18.0,307.5,412.59,331.41
2016,5,10,17,30,600.0,71.0,2.6,17.0,256.0,353.63,282.73
2016,5,10,17,45,540.5,63.5,2.6,16.5,206.5,290.19,228.59
2016,5,10,18,0,481.0,56.0,2.6,16.0,157.0,232.46,177.97
2016,5,10,18,15,387.5,46.0,2.5,15.5,113.0,168.42,122.73
2016,5,10,18,30,294.0,36.0,2.4,15.0,69.0,114.44,76.15
2016,5,10,18,45,147.0,18.0,2.3,14.5,34.5,50.36,16.73
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,7.86,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,15.44,5.33
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,30.77,21.1
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,45.49,34.8
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,62.56,50.38
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,80.21,62.94
2016,5,11,6,45,3.0,105.0,1.95,13.5,106.5,98.41,78.08
2016,5,11,7,0,6.0,124.0,1.9,14.0,127.0,117.1,93.3
2016,5,11,7,15,15.5,147.0,1.85,14.0,154.5,141.2,112.69
2016,5,11,7,30,25.0,170.0,1.8,14.0,182.0,166.51,132.94
2016,5,11,7,45,61.5,203.5,1.75,14.5,236.5,208.11,165.43
2016,5,11,8,0,98.0,237.0,1.7,15.0,291.0,256.95,203.5
2016,5,11,8,15,152.0,260.0,1.65,15.5,352.5,306.24,241.51
2016,5,11,8,30,206.0,283.0,1.6,16.0,414.0,363.63,285.43
2016,5,11,8,45,416.0,240.0,1.55,16.5,527.0,447.91,350.81
2016,5,11,9,0,626.0,197.0,1.5,17.0,640.0,554.47,431.73
2016,5,11,9,15,628.0,212.0,1.45,17.0,677.5,600.92,465.26
2016,5,11,9,30,630.0,227.0,1.4,17.0,715.0,646.39,497.6
2016,5,11,9,45,631.0,238.5,1.4,17.5,745.0,686.7,524.98
2016,5,11,10,0,632.0,250.0,1.4,18.0,775.0,725.66,550.78
2016,5,11,10,15,760.0,189.0,1.4,18.0,840.5,794.65,600.73
2016,5,11,10,30,888.0,128.0,1.4,18.0,906.0,866.94,648.03
2016,5,11,10,45,892.5,129.0,1.45,18.5,926.5,900.09,667.95
2016,5,11,11,0,897.0,130.0,1.5,19.0,947.0,930.78,686.56
2016,5,11,11,15,900.0,130.5,1.55,19.0,960.0,956.98,703.52
2016,5,11,11,30,903.0,131.0,1.6,19.0,973.0,980.37,718.73
2016,5,11,11,45,908.0,128.5,1.65,19.0,979.5,999.78,731.45
2016,5,11,12,0,913.0,126.0,1.7,19.0,986.0,1016.19,742.37
2016,5,11,12,15,912.5,126.0,1.75,19.0,983.5,1026.62,749.59
2016,5,11,12,30,912.0,126.0,1.8,19.0,981.0,1033.79,754.9
2016,5,11,12,45,912.0,124.0,1.9,19.5,971.5,1036.12,756.52
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,1035.11,756.12
2016,5,11,13,15,908.0,121.0,2.05,20.0,944.0,1027.83,752.59
2016,5,11,13,30,904.0,120.0,2.1,20.0,926.0,1017.27,747.09
2016,5,11,13,45,898.0,119.0,2.15,20.0,901.5,1001.56,738.34
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,982.78,727.65
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,958.64,714.27
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,931.74,699.03
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,899.12,678.54
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,864.28,656.45
2016,5,11,15,15,839.5,109.5,2.15,19.0,697.5,829.22,633.63
2016,5,11,15,30,826.0,107.0,2.1,19.0,655.0,787.7,606.14
2016,5,11,15,45,809.0,103.5,2.1,19.0,609.0,740.95,575.06
2016,5,11,16,0,792.0,100.0,2.1,19.0,563.0,693.25,542.85
2016,5,11,16,15,769.0,96.5,2.05,18.5,513.0,640.75,506.77
2016,5,11,16,30,746.0,93.0,2.0,18.0,463.0,588.35,468.51
2016,5,11,16,45,717.5,87.5,1.95,17.5,412.5,532.37,426.31
2016,5,11,17,0,689.0,82.0,1.9,17.0,362.0,476.15,382.57
2016,5,11,17,15,646.5,76.5,1.8,16.5,310.0,414.52,332.94
2016,5,11,17,30,604.0,71.0,1.7,16.0,258.0,356.15,284.33
2016,5,11,17,45,545.5,63.5,1.65,16.0,208.5,292.86,230.16
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,235.16,179.53
2016,5,11,18,15,395.5,46.0,1.55,15.0,114.5,171.26,124.94
2016,5,11,18,30,304.0,36.0,1.5,14.0,70.0,117.2,78.54
2016,5,11,18,45,152.0,22.5,1.45,13.5,39.5,55.81,21.87
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,8.85,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,13.76,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,21.75,10.35
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.5,33.21,23.27
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,44.12,33.61
2016,5,12,6,15,227.0,83.0,2.7,12.0,129.0,66.17,53.72
2016,5,12,6,30,133.0,107.0,2.7,12.0,143.0,98.61,74.35
2016,5,12,6,45,157.0,126.0,2.75,12.5,177.5,127.07,95.83
2016,5,12,7,0,181.0,145.0,2.8,13.0,212.0,158.34,120.67
2016,5,12,7,15,277.0,154.5,2.75,13.0,274.5,197.36,150.23
2016,5,12,7,30,373.0,164.0,2.7,13.0,337.0,247.15,190.05
2016,5,12,7,45,536.5,143.0,2.65,13.5,422.5,305.9,236.57
2016,5,12,8,0,700.0,122.0,2.6,14.0,508.0,380.61,297.07
2016,5,12,8,15,721.5,126.0,2.55,14.0,555.0,432.23,341.1
2016,5,12,8,30,743.0,130.0,2.5,14.0,602.0,485.22,385.13
2016,5,12,8,45,763.5,132.0,2.5,14.5,646.0,538.67,427.66
2016,5,12,9,0,784.0,134.0,2.5,15.0,690.0,590.74,467.93
2016,5,12,9,15,796.5,136.5,2.4,15.5,728.5,638.66,503.46
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,686.05,537.44
2016,5,12,9,45,826.5,137.0,2.25,16.5,802.0,731.96,569.33
2016,5,12,10,0,844.0,135.0,2.2,17.0,837.0,777.21,598.71
2016,5,12,10,15,851.0,136.0,2.15,17.0,864.0,814.84,623.4
2016,5,12,10,30,858.0,137.0,2.1,17.0,891.0,851.3,647.07
2016,5,12,10,45,864.0,137.5,2.1,17.5,911.0,884.35,667.38
2016,5,12,11,0,870.0,138.0,2.1,18.0,931.0,915.1,685.97
2016,5,12,11,15,873.0,138.5,2.1,18.0,944.0,940.64,702.29
2016,5,12,11,30,876.0,139.0,2.1,18.0,957.0,963.47,716.84
2016,5,12,11,45,876.0,139.5,2.1,18.0,961.5,980.62,727.69
2016,5,12,12,0,876.0,140.0,2.1,18.0,966.0,994.76,736.68
2016,5,12,12,15,670.5,263.5,2.1,18.0,895.0,937.97,698.98
2016,5,12,12,30,465.0,387.0,2.1,18.0,824.0,866.3,644.37
2016,5,12,12,45,643.5,278.0,2.15,18.0,875.5,937.62,700.12
2016,5,12,13,0,822.0,169.0,2.2,18.0,927.0,1000.62,742.91
2016,5,12,13,15,817.5,168.0,2.25,18.0,910.0,993.51,738.59
2016,5,12,13,30,813.0,167.0,2.3,18.0,893.0,983.38,733.13
2016,5,12,13,45,806.0,165.5,2.35,18.0,869.0,967.36,723.83
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,948.54,712.75
2016,5,12,14,15,789.5,161.5,2.4,18.0,814.5,923.64,697.11
2016,5,12,14,30,780.0,159.0,2.4,18.0,784.0,896.3,679.84
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.5,865.83,660.8
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,833.14,640.07
2016,5,12,15,15,749.0,146.0,2.55,17.5,672.0,796.3,617.37
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,755.25,591.29
2016,5,12,15,45,720.0,135.5,2.65,17.0,587.0,710.53,561.0
2016,5,12,16,0,707.0,128.0,2.7,17.0,543.0,664.77,528.93
2016,5,12,16,15,681.0,123.5,2.75,16.5,494.5,612.57,491.39
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,560.9,453.15
2016,5,12,16,45,628.5,110.5,2.9,16.0,397.0,505.46,410.21
2016,5,12,17,0,602.0,102.0,3.0,16.0,348.0,451.21,366.9
2016,5,12,17,15,557.0,95.0,3.0,15.5,297.5,390.82,317.74
2016,5,12,17,30,512.0,88.0,3.0,15.0,247.0,334.01,270.04
2016,5,12,17,45,455.0,77.5,3.05,14.5,199.5,270.89,216.13
2016,5,12,18,0,398.0,67.0,3.1,14.0,152.0,215.67,167.69
2016,5,12,18,15,310.0,54.0,3.05,13.5,109.5,154.67,115.0
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,103.24,70.88
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,51.89,22.72
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
