Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,14.5,2.7,11.0,21.0,14.25,0.0
2016,5,13,5,30,164.0,29.0,2.8,11.0,42.0,22.53,11.38
2016,5,13,5,45,269.5,42.5,2.95,11.5,82.0,32.33,22.56
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,41.65,31.45
2016,5,13,6,15,446.5,65.5,3.1,12.0,170.0,50.22,39.5
2016,5,13,6,30,518.0,75.0,3.1,12.0,218.0,88.83,52.86
2016,5,13,6,45,561.5,84.0,3.15,12.0,268.0,131.93,82.44
2016,5,13,7,0,605.0,93.0,3.2,12.0,318.0,180.01,121.29
2016,5,13,7,15,482.0,130.5,3.15,12.5,326.5,220.52,162.37
2016,5,13,7,30,359.0,168.0,3.1,13.0,335.0,250.21,193.1
2016,5,13,7,45,382.5,184.5,3.1,13.5,380.5,291.65,228.23
2016,5,13,8,0,406.0,201.0,3.1,14.0,426.0,338.38,267.12
2016,5,13,8,15,594.0,160.5,3.1,14.0,521.5,408.58,324.11
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,498.08,396.67
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,550.43,438.59
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,603.51,480.01
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,652.89,518.53
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,701.62,555.71
2016,5,13,9,45,867.0,123.0,3.25,15.5,821.5,748.47,588.66
2016,5,13,10,0,885.0,120.0,3.3,16.0,857.0,794.18,619.54
2016,5,13,10,15,891.0,121.0,3.35,16.0,884.0,833.12,646.42
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,869.98,671.71
2016,5,13,10,45,905.0,120.5,3.5,16.5,932.0,903.9,693.83
2016,5,13,11,0,913.0,119.0,3.6,17.0,953.0,935.48,714.22
2016,5,13,11,15,915.5,119.5,3.7,17.0,965.5,961.5,732.09
2016,5,13,11,30,918.0,120.0,3.8,17.0,978.0,984.63,748.06
2016,5,13,11,45,920.5,119.5,3.9,17.0,984.0,1003.79,761.39
2016,5,13,12,0,923.0,119.0,4.0,17.0,990.0,1019.86,772.74
2016,5,13,12,15,922.5,118.5,4.05,17.0,987.5,1029.82,779.73
2016,5,13,12,30,922.0,118.0,4.1,17.0,985.0,1036.49,784.65
2016,5,13,12,45,918.0,118.5,4.15,17.0,974.5,1037.38,785.79
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,1034.94,784.83
2016,5,13,13,15,911.0,118.5,4.2,16.5,947.0,1029.15,782.89
2016,5,13,13,30,908.0,118.0,4.2,16.0,930.0,1020.07,778.82
2016,5,13,13,45,907.5,114.0,4.25,16.0,907.0,1006.53,770.65
2016,5,13,14,0,907.0,110.0,4.3,16.0,884.0,989.71,760.24
2016,5,13,14,15,900.0,108.5,4.25,16.0,853.5,966.22,744.82
2016,5,13,14,30,893.0,107.0,4.2,16.0,823.0,939.91,727.42
2016,5,13,14,45,888.5,103.0,4.2,16.0,787.5,910.46,708.08
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,878.32,686.78
2016,5,13,15,15,872.0,97.0,4.15,15.5,710.5,839.55,661.6
2016,5,13,15,30,860.0,95.0,4.1,15.0,669.0,798.94,634.8
2016,5,13,15,45,850.0,90.0,4.05,15.0,624.0,754.94,604.02
2016,5,13,16,0,840.0,85.0,4.0,15.0,579.0,709.38,571.73
2016,5,13,16,15,819.5,82.5,3.9,14.5,529.5,661.39,538.01
2016,5,13,16,30,799.0,80.0,3.8,14.0,480.0,609.61,499.04
2016,5,13,16,45,777.0,75.0,3.75,14.0,429.5,554.23,455.01
2016,5,13,17,0,755.0,70.0,3.7,14.0,379.0,499.37,410.13
2016,5,13,17,15,717.0,65.5,3.6,13.5,327.0,437.86,359.12
2016,5,13,17,30,679.0,61.0,3.5,13.0,275.0,379.03,308.64
2016,5,13,17,45,626.0,55.0,3.45,13.0,224.5,316.73,253.49
2016,5,13,18,0,573.0,49.0,3.4,13.0,174.0,258.32,200.49
2016,5,13,18,15,485.5,41.0,3.2,12.5,127.5,192.98,142.53
2016,5,13,18,30,398.0,33.0,3.0,12.0,81.0,136.98,92.77
2016,5,13,18,45,251.0,22.0,2.85,11.5,47.0,75.09,34.92
2016,5,13,19,0,104.0,11.0,2.7,11.0,13.0,24.03,0.0
2016,5,13,19,15,52.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,10.5,13.5,2.1,12.0,14.0,13.27,0.0
2016,5,14,5,30,21.0,27.0,2.2,12.0,28.0,25.11,13.69
2016,5,14,5,45,52.5,45.5,2.35,12.5,53.5,39.26,28.54
2016,5,14,6,0,84.0,64.0,2.5,13.0,79.0,54.16,42.38
2016,5,14,6,15,100.5,85.0,2.5,13.0,109.0,71.61,58.36
2016,5,14,6,30,117.0,106.0,2.5,13.0,139.0,97.64,73.65
2016,5,14,6,45,127.0,127.5,2.55,13.5,169.5,125.47,95.38
2016,5,14,7,0,137.0,149.0,2.6,14.0,200.0,154.7,119.05
2016,5,14,7,15,68.5,141.5,2.5,14.5,167.0,146.07,114.64
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,127.4,101.1
2016,5,14,7,45,94.5,187.5,2.3,15.5,240.0,203.19,160.65
2016,5,14,8,0,189.0,241.0,2.2,16.0,346.0,294.03,231.63
2016,5,14,8,15,185.5,264.5,2.1,16.0,375.5,325.68,256.55
2016,5,14,8,30,182.0,288.0,2.0,16.0,405.0,356.95,280.82
2016,5,14,8,45,291.5,287.5,1.95,16.5,489.0,426.02,334.01
2016,5,14,9,0,401.0,287.0,1.9,17.0,573.0,507.03,395.21
2016,5,14,9,15,340.0,322.5,1.9,17.0,574.0,521.88,404.92
2016,5,14,9,30,279.0,358.0,1.9,17.0,575.0,530.96,410.19
2016,5,14,9,45,218.0,383.0,1.9,17.5,557.0,524.85,403.32
2016,5,14,10,0,157.0,408.0,1.9,18.0,539.0,513.03,392.07
2016,5,14,10,15,114.5,409.5,1.95,18.0,507.0,488.87,373.29
2016,5,14,10,30,72.0,411.0,2.0,18.0,475.0,459.59,350.58
2016,5,14,10,45,275.0,389.0,2.05,18.0,640.0,622.3,474.81
2016,5,14,11,0,478.0,367.0,2.1,18.0,805.0,795.08,599.67
2016,5,14,11,15,693.0,243.0,2.15,18.0,887.0,885.7,667.04
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,974.74,725.89
2016,5,14,11,45,907.0,120.5,2.25,18.5,973.5,992.33,735.48
2016,5,14,12,0,906.0,122.0,2.3,19.0,978.0,1006.81,743.83
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.0,1017.09,750.97
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,1024.16,756.16
2016,5,14,12,45,627.0,274.0,2.45,19.0,861.5,917.63,685.24
2016,5,14,13,0,349.0,426.0,2.5,19.0,749.0,792.06,591.79
2016,5,14,13,15,612.0,278.5,2.55,19.0,832.0,908.88,682.69
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,1001.57,746.21
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.0,985.37,735.73
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,966.27,724.44
2016,5,14,14,15,851.0,129.0,2.75,18.5,834.5,942.3,711.24
2016,5,14,14,30,843.0,127.0,2.8,18.0,804.0,915.7,696.17
2016,5,14,14,45,828.5,127.0,2.85,18.0,767.0,888.11,679.01
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,853.21,656.62
2016,5,14,15,15,443.0,210.0,2.9,17.5,536.0,606.05,477.07
2016,5,14,15,30,72.0,293.0,2.9,17.0,342.0,359.01,282.32
2016,5,14,15,45,192.0,267.5,2.95,17.0,384.0,429.53,342.01
2016,5,14,16,0,312.0,242.0,3.0,17.0,426.0,489.98,391.55
2016,5,14,16,15,502.0,175.5,2.95,16.5,441.5,543.39,437.33
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,575.05,465.26
2016,5,14,16,45,397.0,138.5,2.9,16.0,333.5,395.45,321.74
2016,5,14,17,0,102.0,168.0,2.9,16.0,210.0,234.78,189.8
2016,5,14,17,15,321.5,126.0,2.85,15.5,233.0,299.48,244.43
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,344.11,278.44
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,284.64,226.55
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,229.76,177.9
2016,5,14,18,15,355.0,52.0,2.55,14.5,117.5,166.21,123.09
2016,5,14,18,30,266.0,41.0,2.4,14.0,74.0,114.05,78.31
2016,5,14,18,45,153.5,26.0,2.25,14.0,43.0,61.61,30.5
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,16.09,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.5,15.0,2.2,12.5,22.0,14.74,0.0
2016,5,15,5,30,163.0,30.0,2.2,13.0,44.0,23.23,12.5
2016,5,15,5,45,268.5,43.0,2.25,13.5,83.5,32.59,22.69
2016,5,15,6,0,374.0,56.0,2.3,14.0,123.0,41.48,31.09
2016,5,15,6,15,445.0,65.0,2.15,14.0,170.5,51.36,34.89
2016,5,15,6,30,516.0,74.0,2.0,14.0,218.0,89.62,52.6
2016,5,15,6,45,572.0,79.0,1.85,14.5,269.0,130.62,79.87
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,177.96,117.07
2016,5,15,7,15,664.0,89.0,1.65,15.5,371.0,226.87,158.89
2016,5,15,7,30,700.0,94.0,1.6,16.0,422.0,279.53,204.56
2016,5,15,7,45,731.5,96.5,1.55,16.5,473.0,334.41,251.78
2016,5,15,8,0,763.0,99.0,1.5,17.0,524.0,389.36,298.08
2016,5,15,8,15,783.0,102.0,1.5,17.5,571.5,442.22,341.73
2016,5,15,8,30,803.0,105.0,1.5,18.0,619.0,496.17,384.78
2016,5,15,8,45,823.0,105.5,1.5,18.5,664.0,548.61,425.33
2016,5,15,9,0,843.0,106.0,1.5,19.0,709.0,603.08,465.98
2016,5,15,9,15,855.0,108.0,1.55,19.0,748.0,652.24,502.81
2016,5,15,9,30,867.0,110.0,1.6,19.0,787.0,700.67,538.29
2016,5,15,9,45,885.0,107.0,1.65,19.5,823.0,747.69,569.24
2016,5,15,10,0,903.0,104.0,1.7,20.0,859.0,793.92,599.09
2016,5,15,10,15,909.5,105.0,1.85,20.0,886.5,833.74,626.34
2016,5,15,10,30,916.0,106.0,2.0,20.0,914.0,871.49,652.15
2016,5,15,10,45,921.5,106.5,2.15,20.5,935.0,905.61,674.19
2016,5,15,11,0,927.0,107.0,2.3,21.0,956.0,937.25,694.48
2016,5,15,11,15,929.5,107.5,2.4,21.0,969.0,963.48,712.04
2016,5,15,11,30,932.0,108.0,2.5,21.0,982.0,986.79,727.76
2016,5,15,11,45,932.0,109.0,2.7,21.0,987.0,1005.2,741.31
2016,5,15,12,0,932.0,110.0,2.9,21.0,992.0,1020.42,752.87
2016,5,15,12,15,931.5,110.0,2.95,21.0,989.5,1030.91,760.07
2016,5,15,12,30,931.0,110.0,3.0,21.0,987.0,1038.08,765.25
2016,5,15,12,45,931.5,108.0,3.15,21.0,978.0,1040.85,768.58
2016,5,15,13,0,932.0,106.0,3.3,21.0,969.0,1040.24,769.8
2016,5,15,13,15,928.5,105.5,3.35,20.5,952.0,1033.82,767.94
2016,5,15,13,30,925.0,105.0,3.4,20.0,935.0,1024.07,764.02
2016,5,15,13,45,918.0,105.0,3.5,20.0,910.0,1008.18,754.99
2016,5,15,14,0,911.0,105.0,3.6,20.0,885.0,989.2,743.94
2016,5,15,14,15,903.5,103.5,3.65,20.0,854.0,965.19,729.14
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,938.37,712.41
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,906.64,692.23
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,872.56,670.29
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,833.68,646.01
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,793.01,620.09
2016,5,15,15,45,833.0,93.0,4.0,19.0,619.5,746.56,588.57
2016,5,15,16,0,815.0,91.0,4.1,19.0,573.0,702.86,558.6
2016,5,15,16,15,793.0,88.0,4.1,18.5,523.5,650.78,522.5
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,598.68,483.78
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,540.59,439.02
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,483.94,393.99
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,424.39,345.05
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,366.61,296.07
2016,5,15,17,45,567.0,62.0,3.85,16.0,219.0,302.62,240.45
2016,5,15,18,0,506.0,56.0,3.8,16.0,169.0,244.4,188.7
2016,5,15,18,15,418.5,47.0,3.7,15.5,124.0,181.29,133.72
2016,5,15,18,30,331.0,38.0,3.6,15.0,79.0,127.48,86.99
2016,5,15,18,45,198.5,25.0,3.5,14.5,46.5,69.16,35.34
2016,5,15,19,0,66.0,12.0,3.4,14.0,14.0,20.39,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,2.0,11.5,22.0,11.68,0.0
2016,5,16,5,30,163.0,30.0,2.0,12.0,44.0,23.17,12.79
2016,5,16,5,45,260.5,43.5,2.05,12.5,83.0,32.92,23.13
2016,5,16,6,0,358.0,57.0,2.1,13.0,122.0,42.19,31.88
2016,5,16,6,15,427.5,66.5,2.05,13.5,168.5,53.29,36.18
2016,5,16,6,30,497.0,76.0,2.0,14.0,215.0,91.0,54.19
2016,5,16,6,45,551.0,82.0,2.0,14.5,265.5,131.63,81.6
2016,5,16,7,0,605.0,88.0,2.0,15.0,316.0,178.38,118.52
2016,5,16,7,15,641.0,93.0,2.0,15.5,366.5,226.03,159.33
2016,5,16,7,30,677.0,98.0,2.0,16.0,417.0,277.44,204.03
2016,5,16,7,45,710.0,100.5,2.05,17.0,467.5,329.15,248.48
2016,5,16,8,0,743.0,103.0,2.1,18.0,518.0,386.1,296.07
2016,5,16,8,15,763.5,106.5,2.1,18.5,565.0,438.58,339.55
2016,5,16,8,30,784.0,110.0,2.1,19.0,612.0,492.24,382.6
2016,5,16,8,45,803.0,111.0,2.1,19.5,656.5,543.65,422.66
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,595.55,461.83
2016,5,16,9,15,834.5,114.0,2.1,20.0,739.5,645.47,499.24
2016,5,16,9,30,847.0,116.0,2.1,20.0,778.0,693.33,534.29
2016,5,16,9,45,865.0,113.0,2.1,20.5,813.5,739.54,564.88
2016,5,16,10,0,883.0,110.0,2.1,21.0,849.0,785.0,594.09
2016,5,16,10,15,889.5,111.0,2.1,21.0,876.5,824.09,619.67
2016,5,16,10,30,896.0,112.0,2.1,21.0,904.0,861.15,643.7
2016,5,16,10,45,901.0,113.0,2.15,21.5,924.5,894.72,664.41
2016,5,16,11,0,906.0,114.0,2.2,22.0,945.0,925.83,683.38
2016,5,16,11,15,909.0,114.5,2.25,22.0,958.0,952.02,700.37
2016,5,16,11,30,912.0,115.0,2.3,22.0,971.0,975.39,715.58
2016,5,16,11,45,913.0,115.5,2.35,22.5,976.5,993.91,726.3
2016,5,16,12,0,914.0,116.0,2.4,23.0,982.0,1009.35,735.11
2016,5,16,12,15,913.5,116.0,2.45,23.0,980.0,1019.67,742.14
2016,5,16,12,30,913.0,116.0,2.5,23.0,978.0,1026.75,747.24
2016,5,16,12,45,912.5,115.0,2.6,23.0,968.5,1029.54,750.24
2016,5,16,13,0,912.0,114.0,2.7,23.0,959.0,1029.01,751.24
2016,5,16,13,15,908.0,113.0,2.75,22.5,942.0,1021.71,748.92
2016,5,16,13,30,904.0,112.0,2.8,22.0,925.0,1011.16,744.62
2016,5,16,13,45,899.0,111.0,2.85,22.0,901.0,996.44,736.23
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,978.65,725.89
2016,5,16,14,15,886.5,108.5,2.9,22.0,846.5,954.99,711.27
2016,5,16,14,30,879.0,107.0,2.9,22.0,816.0,928.57,694.84
2016,5,16,14,45,865.0,107.0,2.95,22.0,778.0,895.34,674.12
2016,5,16,15,0,851.0,107.0,3.0,22.0,740.0,860.03,651.85
2016,5,16,15,15,837.5,105.0,3.0,21.5,699.0,821.14,627.77
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,784.81,605.18
2016,5,16,15,45,799.5,103.0,3.05,21.0,610.5,736.36,572.67
2016,5,16,16,0,775.0,103.0,3.1,21.0,563.0,687.53,539.42
2016,5,16,16,15,752.5,99.5,3.1,20.5,514.5,636.2,504.04
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,584.96,466.51
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,528.49,423.74
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,472.23,379.83
2016,5,16,17,15,621.5,82.5,3.05,18.5,313.5,412.32,331.56
2016,5,16,17,30,580.0,77.0,3.0,18.0,263.0,355.56,284.34
2016,5,16,17,45,520.0,69.5,2.95,17.5,214.0,292.68,231.04
2016,5,16,18,0,460.0,62.0,2.9,17.0,165.0,235.5,181.35
2016,5,16,18,15,372.5,52.0,2.85,16.5,121.5,173.61,128.15
2016,5,16,18,30,285.0,42.0,2.8,16.0,78.0,120.33,82.62
2016,5,16,18,45,166.5,27.5,2.75,15.5,46.0,66.77,35.74
2016,5,16,19,0,48.0,13.0,2.7,15.0,14.0,19.11,0.0
2016,5,16,19,15,24.0,6.5,2.65,14.5,7.0,6.39,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,14.0,1.85,14.5,26.0,10.56,0.0
2016,5,17,5,30,263.0,28.0,1.9,15.0,52.0,21.54,11.52
2016,5,17,5,45,366.5,38.0,1.95,16.0,94.0,28.12,18.68
2016,5,17,6,0,470.0,48.0,2.0,17.0,136.0,34.27,24.44
2016,5,17,6,15,536.5,55.5,2.0,17.5,184.5,45.72,27.67
2016,5,17,6,30,603.0,63.0,2.0,18.0,233.0,87.57,46.5
2016,5,17,6,45,650.5,68.0,2.05,18.5,285.0,132.46,76.71
2016,5,17,7,0,698.0,73.0,2.1,19.0,337.0,185.39,118.68
2016,5,17,7,15,730.5,77.0,2.15,19.5,389.0,236.14,162.1
2016,5,17,7,30,763.0,81.0,2.2,20.0,441.0,290.23,209.05
2016,5,17,7,45,788.0,84.0,2.3,20.5,491.5,343.96,255.68
2016,5,17,8,0,813.0,87.0,2.4,21.0,542.0,399.73,303.0
2016,5,17,8,15,831.0,90.0,2.4,21.5,590.0,454.18,347.93
2016,5,17,8,30,849.0,93.0,2.4,22.0,638.0,511.76,393.67
2016,5,17,8,45,863.5,95.0,2.45,22.5,682.5,564.41,434.52
2016,5,17,9,0,878.0,97.0,2.5,23.0,727.0,616.97,474.05
2016,5,17,9,15,888.5,99.0,2.45,23.0,766.0,666.63,510.84
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,715.36,545.55
2016,5,17,9,45,908.0,102.0,2.4,23.5,839.0,760.87,574.9
2016,5,17,10,0,917.0,103.0,2.4,24.0,873.0,804.86,602.74
2016,5,17,10,15,922.5,104.5,2.35,24.0,900.0,844.8,628.26
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,882.56,652.04
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,915.74,671.72
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,946.31,689.52
2016,5,17,11,15,937.0,108.5,2.25,25.0,979.5,972.23,705.07
2016,5,17,11,30,939.0,109.0,2.2,25.0,992.0,995.2,718.7
2016,5,17,11,45,939.0,109.5,2.15,25.5,997.0,1013.2,727.72
2016,5,17,12,0,939.0,110.0,2.1,26.0,1002.0,1028.0,734.75
2016,5,17,12,15,938.5,110.0,2.05,26.0,999.5,1038.54,740.6
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,1045.77,744.49
2016,5,17,12,45,936.0,109.5,2.0,26.0,986.5,1047.63,745.81
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,1046.11,745.2
2016,5,17,13,15,930.0,108.0,2.0,26.0,958.5,1038.71,741.07
2016,5,17,13,30,926.0,107.0,2.0,26.0,941.0,1027.99,735.02
2016,5,17,13,45,919.5,107.0,2.0,26.0,916.0,1012.62,726.17
2016,5,17,14,0,913.0,107.0,2.0,26.0,891.0,994.15,715.47
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.0,970.17,701.88
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,943.37,686.46
2016,5,17,14,45,888.5,102.0,2.15,26.0,792.0,911.58,667.69
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,877.39,647.19
2016,5,17,15,15,866.0,98.0,2.25,25.5,713.0,838.07,624.24
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,796.99,599.7
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,750.76,569.96
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,707.17,541.61
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,655.33,507.52
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,603.41,470.96
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,545.43,428.53
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,488.83,385.63
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,429.2,339.16
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,371.31,292.38
2016,5,17,17,45,575.0,62.5,2.25,20.5,223.5,307.83,239.34
2016,5,17,18,0,515.0,57.0,2.2,20.0,173.0,249.98,189.65
2016,5,17,18,15,430.5,48.0,2.15,19.0,128.0,187.08,136.25
2016,5,17,18,30,346.0,39.0,2.1,18.0,83.0,133.1,90.3
2016,5,17,18,45,216.5,26.0,2.05,17.5,49.5,75.85,41.08
2016,5,17,19,0,87.0,13.0,2.0,17.0,16.0,24.39,0.0
2016,5,17,19,15,43.5,6.5,1.95,16.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,1.3,14.5,25.0,11.62,0.0
2016,5,18,5,30,219.0,30.0,1.3,15.0,50.0,23.08,12.94
2016,5,18,5,45,317.0,41.5,1.35,15.5,90.5,31.25,21.47
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,38.63,28.4
2016,5,18,6,15,481.5,61.0,1.3,16.0,178.5,50.52,31.88
2016,5,18,6,30,548.0,69.0,1.2,16.0,226.0,89.85,50.51
2016,5,18,6,45,594.0,75.5,1.15,16.5,275.5,132.85,79.93
2016,5,18,7,0,640.0,82.0,1.1,17.0,325.0,181.03,118.12
2016,5,18,7,15,673.5,87.0,1.0,17.5,375.5,229.99,159.63
2016,5,18,7,30,707.0,92.0,0.9,18.0,426.0,282.42,204.41
2016,5,18,7,45,731.5,95.5,0.85,18.5,475.0,336.07,249.86
2016,5,18,8,0,756.0,99.0,0.8,19.0,524.0,389.12,293.68
2016,5,18,8,15,775.0,102.5,0.8,19.5,570.5,441.53,335.89
2016,5,18,8,30,794.0,106.0,0.8,20.0,617.0,494.94,377.37
2016,5,18,8,45,806.0,110.0,0.85,20.5,659.0,545.74,415.89
2016,5,18,9,0,818.0,114.0,0.9,21.0,701.0,596.37,453.07
2016,5,18,9,15,829.5,116.0,1.0,21.5,739.5,644.38,487.82
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,692.28,521.61
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,736.57,550.85
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,779.73,578.65
2016,5,18,10,15,872.0,118.5,1.4,23.0,871.5,818.25,604.22
2016,5,18,10,30,878.0,120.0,1.5,23.0,898.0,854.76,628.4
2016,5,18,10,45,880.0,122.5,1.6,23.0,917.0,886.61,649.46
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,915.92,668.89
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,941.53,685.35
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,964.41,700.11
2016,5,18,11,45,890.0,125.5,1.85,23.5,967.5,982.5,710.49
2016,5,18,12,0,892.0,125.0,1.9,24.0,973.0,997.63,719.07
2016,5,18,12,15,891.5,125.0,1.95,23.5,971.0,1007.75,727.38
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,1014.73,733.87
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.0,1016.53,735.8
2016,5,18,13,0,886.0,125.0,2.1,23.0,949.0,1015.13,735.84
2016,5,18,13,15,882.0,124.5,2.15,23.0,932.5,1008.53,732.69
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,998.79,727.65
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,984.01,719.98
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,966.28,710.41
2016,5,18,14,15,858.0,121.5,2.45,22.5,838.0,942.77,697.88
2016,5,18,14,30,850.0,120.0,2.5,22.0,808.0,916.61,683.52
2016,5,18,14,45,836.0,120.0,2.55,22.0,771.0,884.17,663.5
2016,5,18,15,0,822.0,120.0,2.6,22.0,734.0,854.62,645.33
2016,5,18,15,15,808.5,117.5,2.6,21.5,693.5,815.97,621.52
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,775.71,596.3
2016,5,18,15,45,781.0,110.5,2.65,20.5,608.5,731.52,568.15
2016,5,18,16,0,767.0,106.0,2.7,20.0,564.0,686.23,538.62
2016,5,18,16,15,744.5,102.0,2.7,19.5,516.0,634.74,503.12
2016,5,18,16,30,722.0,98.0,2.7,19.0,468.0,584.9,466.73
2016,5,18,16,45,702.0,91.0,2.7,19.0,419.5,532.09,426.26
2016,5,18,17,0,682.0,84.0,2.7,19.0,371.0,479.75,384.95
2016,5,18,17,15,642.5,79.0,2.7,18.5,320.5,420.5,337.53
2016,5,18,17,30,603.0,74.0,2.7,18.0,270.0,364.16,290.89
2016,5,18,17,45,547.5,67.0,2.75,17.5,221.0,302.41,238.67
2016,5,18,18,0,492.0,60.0,2.8,17.0,172.0,245.85,189.46
2016,5,18,18,15,408.0,50.5,2.8,16.5,128.0,183.66,135.78
2016,5,18,18,30,324.0,41.0,2.8,16.0,84.0,130.33,89.85
2016,5,18,18,45,199.0,28.0,2.85,15.5,50.5,74.19,41.76
2016,5,18,19,0,74.0,15.0,2.9,15.0,17.0,24.74,0.0
2016,5,18,19,15,37.0,7.5,2.95,14.5,8.5,10.52,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,94.0,17.5,3.95,11.0,26.0,13.65,0.0
2016,5,19,5,30,188.0,35.0,4.1,11.0,52.0,27.16,16.68
2016,5,19,5,45,296.0,46.5,4.35,11.5,93.5,35.17,25.29
2016,5,19,6,0,404.0,58.0,4.6,12.0,135.0,43.16,32.9
2016,5,19,6,15,448.0,70.0,4.6,12.5,179.0,58.82,39.27
2016,5,19,6,30,492.0,82.0,4.6,13.0,223.0,98.31,60.22
2016,5,19,6,45,577.0,77.0,4.7,13.5,274.0,132.83,81.89
2016,5,19,7,0,662.0,72.0,4.8,14.0,325.0,177.15,116.29
2016,5,19,7,15,527.5,119.0,4.6,14.0,339.0,225.34,164.79
2016,5,19,7,30,393.0,166.0,4.4,14.0,353.0,258.15,198.85
2016,5,19,7,45,435.0,176.5,4.25,14.5,404.0,305.33,238.47
2016,5,19,8,0,477.0,187.0,4.1,15.0,455.0,356.72,281.07
2016,5,19,8,15,438.0,218.5,4.0,15.5,481.0,394.66,312.65
2016,5,19,8,30,399.0,250.0,3.9,16.0,507.0,430.11,340.86
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,516.19,409.8
2016,5,19,9,0,880.0,105.0,3.7,17.0,739.0,627.0,496.6
2016,5,19,9,15,890.5,107.0,3.55,17.0,778.0,676.71,534.25
2016,5,19,9,30,901.0,109.0,3.4,17.0,817.0,725.49,570.22
2016,5,19,9,45,898.0,116.5,3.25,17.5,847.5,768.51,598.25
2016,5,19,10,0,895.0,124.0,3.1,18.0,878.0,809.11,624.01
2016,5,19,10,15,901.0,125.5,3.15,18.0,904.5,848.68,650.97
2016,5,19,10,30,907.0,127.0,3.2,18.0,931.0,886.18,676.33
2016,5,19,10,45,911.5,127.5,3.25,18.5,951.5,919.16,697.13
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,949.63,716.11
2016,5,19,11,15,919.0,128.5,3.35,19.0,985.0,976.07,733.68
2016,5,19,11,30,922.0,129.0,3.4,19.0,998.0,999.67,749.39
2016,5,19,11,45,924.5,128.0,3.45,19.0,1003.5,1018.37,761.87
2016,5,19,12,0,927.0,127.0,3.5,19.0,1009.0,1033.99,772.43
2016,5,19,12,15,927.0,127.0,3.55,19.0,1007.0,1045.0,780.03
2016,5,19,12,30,927.0,127.0,3.6,19.0,1005.0,1052.75,785.61
2016,5,19,12,45,687.5,256.0,3.7,19.0,903.5,960.44,724.34
2016,5,19,13,0,448.0,385.0,3.8,19.0,802.0,854.46,645.2
2016,5,19,13,15,467.5,371.5,3.95,19.0,800.0,860.54,652.05
2016,5,19,13,30,487.0,358.0,4.1,19.0,798.0,864.39,656.6
2016,5,19,13,45,699.5,237.5,4.25,19.0,850.5,945.13,720.59
2016,5,19,14,0,912.0,117.0,4.4,19.0,903.0,1004.6,762.65
2016,5,19,14,15,726.0,200.0,4.5,18.5,812.0,910.76,700.44
2016,5,19,14,30,540.0,283.0,4.6,18.0,721.0,809.09,627.95
2016,5,19,14,45,492.5,283.5,4.7,18.0,669.5,754.48,589.37
2016,5,19,15,0,445.0,284.0,4.8,18.0,618.0,700.57,550.33
2016,5,19,15,15,641.5,197.0,4.9,17.5,648.0,763.76,605.46
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,805.59,639.9
2016,5,19,15,45,677.0,148.5,5.1,16.5,587.0,695.22,560.13
2016,5,19,16,0,516.0,187.0,5.2,16.0,496.0,588.67,477.57
2016,5,19,16,15,432.5,190.5,5.25,15.5,434.5,513.31,419.08
2016,5,19,16,30,349.0,194.0,5.3,15.0,373.0,437.33,358.8
2016,5,19,16,45,398.0,162.5,5.4,14.5,346.5,423.67,349.69
2016,5,19,17,0,447.0,131.0,5.5,14.0,320.0,397.93,329.81
2016,5,19,17,15,407.0,122.0,5.4,13.5,276.5,345.78,286.15
2016,5,19,17,30,367.0,113.0,5.3,13.0,233.0,297.0,244.45
2016,5,19,17,45,331.5,97.0,5.25,13.0,191.0,246.11,199.88
2016,5,19,18,0,296.0,81.0,5.2,13.0,149.0,198.61,157.54
2016,5,19,18,15,243.0,64.5,5.2,12.5,111.0,148.93,113.81
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,104.9,75.17
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,56.2,33.4
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.56,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,116.0,17.0,4.5,10.0,28.0,13.21,0.0
2016,5,20,5,30,232.0,34.0,4.5,10.0,56.0,26.29,16.18
2016,5,20,5,45,338.0,44.5,4.55,10.5,98.0,33.86,24.27
2016,5,20,6,0,444.0,55.0,4.6,11.0,140.0,40.21,30.42
2016,5,20,6,15,511.5,63.0,4.6,11.0,189.0,54.24,34.26
2016,5,20,6,30,579.0,71.0,4.6,11.0,238.0,95.37,54.75
2016,5,20,6,45,630.5,75.5,4.7,11.5,290.0,139.05,85.4
2016,5,20,7,0,682.0,80.0,4.8,12.0,342.0,188.5,125.9
2016,5,20,7,15,715.0,84.5,4.75,12.0,393.5,239.18,171.14
2016,5,20,7,30,748.0,89.0,4.7,12.0,445.0,295.77,222.3
2016,5,20,7,45,772.0,92.5,4.7,12.5,495.5,348.73,270.18
2016,5,20,8,0,796.0,96.0,4.7,13.0,546.0,403.67,318.78
2016,5,20,8,15,814.5,99.0,4.65,13.0,593.5,457.39,365.86
2016,5,20,8,30,833.0,102.0,4.6,13.0,641.0,512.0,412.43
2016,5,20,8,45,843.5,106.5,4.6,13.5,684.0,564.26,455.17
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,617.64,497.4
2016,5,20,9,15,865.5,113.0,4.6,14.0,766.0,666.81,536.37
2016,5,20,9,30,877.0,115.0,4.6,14.0,805.0,715.18,573.87
2016,5,20,9,45,887.0,115.5,4.6,14.5,838.5,760.0,604.99
2016,5,20,10,0,897.0,116.0,4.6,15.0,872.0,803.44,634.61
2016,5,20,10,15,903.5,117.0,4.6,15.0,899.5,842.93,662.24
2016,5,20,10,30,910.0,118.0,4.6,15.0,927.0,880.37,688.22
2016,5,20,10,45,911.5,121.0,4.65,15.0,946.0,913.19,711.12
2016,5,20,11,0,913.0,124.0,4.7,15.0,965.0,943.35,732.13
2016,5,20,11,15,915.5,124.5,4.7,15.0,978.0,969.22,749.71
2016,5,20,11,30,918.0,125.0,4.7,15.0,991.0,992.24,765.33
2016,5,20,11,45,917.0,126.5,4.75,15.0,995.5,1009.95,777.72
2016,5,20,12,0,916.0,128.0,4.8,15.0,1000.0,1024.54,788.08
2016,5,20,12,15,915.0,128.0,4.8,15.0,998.0,1034.45,794.86
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,1041.13,799.55
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,1041.12,800.21
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,1037.86,798.77
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,1030.8,794.39
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,1020.54,787.91
2016,5,20,13,45,882.0,132.5,4.9,15.0,912.5,1003.83,777.04
2016,5,20,14,0,873.0,133.0,4.9,15.0,887.0,984.21,764.23
2016,5,20,14,15,865.0,131.5,4.9,15.0,856.0,960.69,748.71
2016,5,20,14,30,857.0,130.0,4.9,15.0,825.0,934.5,731.33
2016,5,20,14,45,845.0,128.0,4.9,15.0,788.0,906.86,712.89
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,871.7,688.95
2016,5,20,15,15,819.0,123.5,4.85,14.5,709.5,832.36,662.79
2016,5,20,15,30,805.0,121.0,4.8,14.0,668.0,791.42,635.17
2016,5,20,15,45,788.5,117.0,4.8,14.0,622.0,745.55,602.59
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,698.73,568.9
2016,5,20,16,15,748.5,109.0,4.7,13.5,527.0,648.17,531.7
2016,5,20,16,30,725.0,105.0,4.6,13.0,478.0,595.99,491.49
2016,5,20,16,45,694.5,100.0,4.55,13.0,427.5,538.95,445.69
2016,5,20,17,0,664.0,95.0,4.5,13.0,377.0,483.34,399.93
2016,5,20,17,15,621.5,89.5,4.4,12.5,325.5,422.8,349.58
2016,5,20,17,30,579.0,84.0,4.3,12.0,274.0,365.47,300.5
2016,5,20,17,45,514.5,77.0,4.25,12.0,224.5,301.1,244.16
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,242.79,192.14
2016,5,20,18,15,364.0,59.0,4.05,11.5,130.5,179.4,136.57
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,126.72,90.66
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,72.9,44.31
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,25.28,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,10.47,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,15.3,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,29.53,18.97
2016,5,21,5,45,43.5,52.0,2.2,11.0,59.5,46.53,35.41
2016,5,21,6,0,65.0,72.0,2.3,11.0,85.0,60.26,48.34
2016,5,21,6,15,83.0,93.5,2.35,11.0,115.0,79.4,61.41
2016,5,21,6,30,101.0,115.0,2.4,11.0,145.0,105.21,80.93
2016,5,21,6,45,118.5,135.0,2.45,11.5,176.5,132.1,101.98
2016,5,21,7,0,136.0,155.0,2.5,12.0,208.0,161.1,125.34
2016,5,21,7,15,138.0,178.0,2.6,12.0,238.5,190.94,150.53
2016,5,21,7,30,140.0,201.0,2.7,12.0,269.0,221.19,175.97
2016,5,21,7,45,98.0,217.0,2.8,12.5,266.5,233.44,186.92
2016,5,21,8,0,56.0,233.0,2.9,13.0,264.0,238.1,190.89
2016,5,21,8,15,85.0,262.5,2.95,13.0,315.0,282.25,226.07
2016,5,21,8,30,114.0,292.0,3.0,13.0,366.0,327.47,261.83
2016,5,21,8,45,59.0,238.0,3.1,13.0,276.5,257.77,206.07
2016,5,21,9,0,4.0,184.0,3.2,13.0,187.0,179.32,142.17
2016,5,21,9,15,9.5,222.0,3.15,13.0,229.5,219.45,174.37
2016,5,21,9,30,15.0,260.0,3.1,13.0,272.0,260.21,206.46
2016,5,21,9,45,24.5,301.5,3.1,13.0,322.0,307.45,243.39
2016,5,21,10,0,34.0,343.0,3.1,13.0,372.0,356.53,281.25
2016,5,21,10,15,116.0,391.0,3.05,13.0,494.0,472.28,371.65
2016,5,21,10,30,198.0,439.0,3.0,13.0,616.0,593.43,463.17
2016,5,21,10,45,175.0,450.5,3.0,13.0,609.0,593.38,461.35
2016,5,21,11,0,152.0,462.0,3.0,13.0,602.0,591.56,458.94
2016,5,21,11,15,124.5,462.5,2.95,13.0,578.0,573.19,444.19
2016,5,21,11,30,97.0,463.0,2.9,13.0,554.0,549.11,425.3
2016,5,21,11,45,128.0,472.5,2.9,13.5,594.0,596.68,460.51
2016,5,21,12,0,159.0,482.0,2.9,14.0,634.0,640.87,492.41
2016,5,21,12,15,111.5,462.0,2.9,14.0,568.5,577.99,444.98
2016,5,21,12,30,64.0,442.0,2.9,14.0,503.0,506.99,391.53
2016,5,21,12,45,189.0,442.0,2.9,14.0,619.0,640.21,494.53
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,773.71,593.26
2016,5,21,13,15,325.0,429.5,2.9,14.0,728.5,772.68,592.39
2016,5,21,13,30,336.0,417.0,2.9,14.0,722.0,770.07,591.52
2016,5,21,13,45,391.5,379.5,2.9,14.0,725.5,783.02,603.55
2016,5,21,14,0,447.0,342.0,2.9,14.0,729.0,800.29,618.34
2016,5,21,14,15,435.0,334.0,2.9,14.0,699.5,773.87,599.94
2016,5,21,14,30,423.0,326.0,2.9,14.0,670.0,746.22,580.89
2016,5,21,14,45,412.0,315.5,2.9,14.0,638.5,715.8,559.81
2016,5,21,15,0,401.0,305.0,2.9,14.0,607.0,677.07,532.66
2016,5,21,15,15,566.5,226.0,2.9,14.0,626.5,728.87,576.75
2016,5,21,15,30,732.0,147.0,2.9,14.0,646.0,763.34,605.55
2016,5,21,15,45,578.5,183.5,2.9,14.0,560.5,657.05,525.67
2016,5,21,16,0,425.0,220.0,2.9,14.0,475.0,557.68,448.54
2016,5,21,16,15,547.5,169.5,2.9,14.0,470.0,571.27,462.82
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,576.18,468.86
2016,5,21,16,45,645.0,111.5,2.95,14.0,416.5,522.2,426.48
2016,5,21,17,0,620.0,104.0,3.0,14.0,368.0,469.23,384.04
2016,5,21,17,15,578.5,97.0,2.95,13.5,318.5,409.66,335.5
2016,5,21,17,30,537.0,90.0,2.9,13.0,269.0,353.25,288.13
2016,5,21,17,45,483.5,80.5,2.9,13.0,221.0,292.79,235.87
2016,5,21,18,0,430.0,71.0,2.9,13.0,173.0,235.85,185.65
2016,5,21,18,15,349.5,59.5,2.7,12.5,129.5,176.04,133.52
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,124.81,89.12
2016,5,21,18,45,167.5,32.5,2.35,12.0,53.0,73.88,45.27
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,27.93,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,11.31,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,1.7,10.5,28.0,13.97,0.0
2016,5,22,5,30,203.0,36.0,1.8,11.0,56.0,27.83,17.69
2016,5,22,5,45,297.5,48.5,1.95,11.5,97.0,36.62,26.68
2016,5,22,6,0,392.0,61.0,2.1,12.0,138.0,44.97,34.59
2016,5,22,6,15,201.0,81.0,2.1,12.0,121.5,68.89,50.43
2016,5,22,6,30,10.0,101.0,2.1,12.0,105.0,94.2,74.73
2016,5,22,6,45,16.0,120.5,2.1,12.5,126.5,113.95,90.86
2016,5,22,7,0,22.0,140.0,2.1,13.0,148.0,134.49,107.43
2016,5,22,7,15,11.0,140.5,2.05,13.0,144.5,135.05,108.07
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,133.9,107.13
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.0,166.2,132.93
2016,5,22,8,0,19.0,203.0,2.0,14.0,213.0,199.68,159.29
2016,5,22,8,15,137.5,244.0,1.95,14.0,332.0,287.36,228.69
2016,5,22,8,30,256.0,285.0,1.9,14.0,451.0,390.46,309.2
2016,5,22,8,45,141.5,280.0,1.9,14.5,373.0,340.03,268.73
2016,5,22,9,0,27.0,275.0,1.9,15.0,295.0,276.87,217.57
2016,5,22,9,15,162.5,316.0,1.9,15.0,444.0,404.08,318.02
2016,5,22,9,30,298.0,357.0,1.9,15.0,593.0,543.96,423.94
2016,5,22,9,45,185.5,373.0,1.95,15.5,522.0,492.33,381.74
2016,5,22,10,0,73.0,389.0,2.0,16.0,451.0,430.23,332.04
2016,5,22,10,15,268.5,370.0,2.05,16.0,608.0,575.64,445.1
2016,5,22,10,30,464.0,351.0,2.1,16.0,765.0,734.44,562.36
2016,5,22,10,45,297.5,405.5,2.15,16.0,673.0,658.0,502.34
2016,5,22,11,0,131.0,460.0,2.2,16.0,581.0,570.7,434.79
2016,5,22,11,15,296.0,425.5,2.25,16.0,703.5,697.68,531.71
2016,5,22,11,30,461.0,391.0,2.3,16.0,826.0,831.44,628.81
2016,5,22,11,45,336.0,435.0,2.4,16.0,753.5,763.11,577.07
2016,5,22,12,0,211.0,479.0,2.5,16.0,681.0,688.46,521.47
2016,5,22,12,15,243.0,471.5,2.55,16.0,703.5,722.63,547.48
2016,5,22,12,30,275.0,464.0,2.6,16.0,726.0,751.39,568.88
2016,5,22,12,45,330.0,436.5,2.7,16.0,747.5,781.63,592.7
2016,5,22,13,0,385.0,409.0,2.8,16.0,769.0,810.37,615.44
2016,5,22,13,15,297.0,429.0,2.85,16.0,703.5,744.3,566.68
2016,5,22,13,30,209.0,449.0,2.9,16.0,638.0,670.46,512.33
2016,5,22,13,45,523.5,296.5,2.95,16.0,754.0,832.9,640.27
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,968.52,737.82
2016,5,22,14,15,623.5,238.5,3.05,15.5,768.0,854.95,659.83
2016,5,22,14,30,409.0,333.0,3.1,15.0,666.0,740.63,574.6
2016,5,22,14,45,332.0,339.5,3.15,15.0,602.0,661.92,517.32
2016,5,22,15,0,255.0,346.0,3.2,15.0,538.0,593.45,465.94
2016,5,22,15,15,369.5,290.5,3.2,15.0,552.0,623.72,493.59
2016,5,22,15,30,484.0,235.0,3.2,15.0,566.0,653.33,519.59
2016,5,22,15,45,466.0,226.5,3.25,15.0,527.0,613.06,489.9
2016,5,22,16,0,448.0,218.0,3.3,15.0,488.0,572.78,460.17
2016,5,22,16,15,518.0,174.5,3.3,14.5,462.5,556.58,451.25
2016,5,22,16,30,588.0,131.0,3.3,14.0,437.0,536.21,438.16
2016,5,22,16,45,503.5,135.0,3.3,14.0,377.5,459.06,376.44
2016,5,22,17,0,419.0,139.0,3.3,14.0,318.0,392.21,321.93
2016,5,22,17,15,383.5,127.5,3.2,13.5,275.0,340.97,280.04
2016,5,22,17,30,348.0,116.0,3.1,13.0,232.0,292.66,239.51
2016,5,22,17,45,319.5,99.0,3.05,13.0,191.5,244.47,197.84
2016,5,22,18,0,291.0,82.0,3.0,13.0,151.0,198.93,157.6
2016,5,22,18,15,240.0,65.5,2.8,12.5,113.5,149.93,114.77
2016,5,22,18,30,189.0,49.0,2.6,12.0,76.0,106.33,76.72
2016,5,22,18,45,94.5,33.5,2.45,12.0,47.0,57.84,36.03
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,17.56,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
