Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,2.2,11.5,28.0,13.12,0.0
2016,5,23,5,30,218.0,34.0,2.3,12.0,56.0,26.13,16.27
2016,5,23,5,45,307.5,46.0,2.4,12.5,96.0,34.55,24.77
2016,5,23,6,0,397.0,58.0,2.5,13.0,136.0,42.59,32.35
2016,5,23,6,15,461.0,66.5,2.5,13.0,182.5,58.19,36.89
2016,5,23,6,30,525.0,75.0,2.5,13.0,229.0,96.86,57.1
2016,5,23,6,45,568.5,82.5,2.55,13.5,278.5,139.21,87.39
2016,5,23,7,0,612.0,90.0,2.6,14.0,328.0,186.47,125.89
2016,5,23,7,15,646.0,95.0,2.55,14.0,377.5,233.98,167.42
2016,5,23,7,30,680.0,100.0,2.5,14.0,427.0,285.02,212.63
2016,5,23,7,45,702.0,106.0,2.5,14.5,475.0,336.11,257.56
2016,5,23,8,0,724.0,112.0,2.5,15.0,523.0,389.03,303.0
2016,5,23,8,15,743.5,115.5,2.5,15.5,569.5,442.36,347.55
2016,5,23,8,30,763.0,119.0,2.5,16.0,616.0,494.31,389.75
2016,5,23,8,45,775.0,124.0,2.5,16.5,657.5,544.4,429.22
2016,5,23,9,0,787.0,129.0,2.5,17.0,699.0,594.38,467.39
2016,5,23,9,15,799.0,131.5,2.5,17.0,737.0,641.68,503.47
2016,5,23,9,30,811.0,134.0,2.5,17.0,775.0,688.42,538.29
2016,5,23,9,45,829.5,130.5,2.5,17.0,810.0,733.34,570.31
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,777.22,600.32
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,815.39,625.99
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,851.66,650.18
2016,5,23,10,45,864.5,131.5,2.55,17.5,916.5,883.25,670.13
2016,5,23,11,0,868.0,133.0,2.6,18.0,936.0,912.44,688.35
2016,5,23,11,15,871.0,133.5,2.6,18.0,948.5,937.67,704.72
2016,5,23,11,30,874.0,134.0,2.6,18.0,961.0,960.25,719.33
2016,5,23,11,45,875.0,134.5,2.65,18.0,966.5,978.13,731.31
2016,5,23,12,0,876.0,135.0,2.7,18.0,972.0,993.11,741.48
2016,5,23,12,15,875.5,135.0,2.7,18.0,970.0,1003.13,748.0
2016,5,23,12,30,875.0,135.0,2.7,18.0,968.0,1010.09,752.64
2016,5,23,12,45,857.0,145.0,2.75,18.0,954.0,1006.56,750.94
2016,5,23,13,0,839.0,155.0,2.8,18.0,940.0,1006.12,751.5
2016,5,23,13,15,835.0,154.0,2.8,17.5,923.5,999.51,748.99
2016,5,23,13,30,831.0,153.0,2.8,17.0,907.0,989.88,744.6
2016,5,23,13,45,831.5,147.5,2.85,17.0,885.0,976.93,737.14
2016,5,23,14,0,832.0,142.0,2.9,17.0,863.0,960.92,727.68
2016,5,23,14,15,824.0,140.0,2.9,17.0,833.5,937.6,712.88
2016,5,23,14,30,816.0,138.0,2.9,17.0,804.0,911.72,696.38
2016,5,23,14,45,810.5,133.0,2.95,17.0,769.5,882.47,677.87
2016,5,23,15,0,805.0,128.0,3.0,17.0,735.0,850.81,657.58
2016,5,23,15,15,791.0,125.0,3.0,17.0,694.5,811.89,631.65
2016,5,23,15,30,777.0,122.0,3.0,17.0,654.0,771.44,604.42
2016,5,23,15,45,763.5,117.0,3.05,17.0,610.0,727.93,574.91
2016,5,23,16,0,750.0,112.0,3.1,17.0,566.0,683.32,544.14
2016,5,23,16,15,727.0,108.5,3.1,16.5,518.5,634.57,509.8
2016,5,23,16,30,704.0,105.0,3.1,16.0,471.0,584.28,472.5
2016,5,23,16,45,677.5,99.0,3.15,16.0,422.0,529.57,430.07
2016,5,23,17,0,651.0,93.0,3.2,16.0,373.0,475.96,387.3
2016,5,23,17,15,611.5,87.0,3.2,15.5,323.0,417.06,339.61
2016,5,23,17,30,572.0,81.0,3.2,15.0,273.0,361.1,292.83
2016,5,23,17,45,520.0,73.0,3.2,14.5,225.5,301.08,241.51
2016,5,23,18,0,468.0,65.0,3.2,14.0,178.0,245.88,193.03
2016,5,23,18,15,389.5,55.0,3.1,13.5,134.0,185.62,140.38
2016,5,23,18,30,311.0,45.0,3.0,13.0,90.0,132.59,94.23
2016,5,23,18,45,203.0,31.5,2.9,13.0,56.5,79.96,49.44
2016,5,23,19,0,95.0,18.0,2.8,13.0,23.0,34.97,0.0
2016,5,23,19,15,47.5,9.0,2.75,12.5,11.5,13.24,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,2.6,12.0,29.5,13.51,0.0
2016,5,24,5,30,228.0,35.0,2.7,12.0,59.0,26.92,17.01
2016,5,24,5,45,322.0,46.5,2.85,12.5,99.5,34.91,25.1
2016,5,24,6,0,416.0,58.0,3.0,13.0,140.0,42.49,32.26
2016,5,24,6,15,480.5,66.0,3.0,13.0,187.5,58.69,36.68
2016,5,24,6,30,545.0,74.0,3.0,13.0,235.0,98.05,57.22
2016,5,24,6,45,410.5,109.5,3.0,13.5,244.0,142.63,97.21
2016,5,24,7,0,276.0,145.0,3.0,14.0,253.0,175.91,131.01
2016,5,24,7,15,269.5,168.5,3.0,14.0,286.5,211.72,162.09
2016,5,24,7,30,263.0,192.0,3.0,14.0,320.0,247.02,192.64
2016,5,24,7,45,262.0,215.5,3.0,14.0,354.0,283.67,223.68
2016,5,24,8,0,261.0,239.0,3.0,14.0,388.0,320.27,254.09
2016,5,24,8,15,281.5,258.0,3.0,14.0,431.0,362.51,288.3
2016,5,24,8,30,302.0,277.0,3.0,14.0,474.0,406.68,323.52
2016,5,24,8,45,332.0,290.0,3.0,14.5,520.0,452.45,358.95
2016,5,24,9,0,362.0,303.0,3.0,15.0,566.0,500.65,395.6
2016,5,24,9,15,238.0,339.0,2.95,15.0,515.5,472.84,372.31
2016,5,24,9,30,114.0,375.0,2.9,15.0,465.0,434.68,340.43
2016,5,24,9,45,116.5,389.0,2.9,15.5,484.5,456.88,356.43
2016,5,24,10,0,119.0,403.0,2.9,16.0,504.0,479.11,371.99
2016,5,24,10,15,489.0,269.5,2.9,16.0,703.5,658.28,515.03
2016,5,24,10,30,859.0,136.0,2.9,16.0,903.0,855.91,659.78
2016,5,24,10,45,866.0,135.5,2.95,16.5,923.5,888.57,679.27
2016,5,24,11,0,873.0,135.0,3.0,17.0,944.0,919.02,698.51
2016,5,24,11,15,496.5,303.5,3.0,17.0,765.5,765.44,586.31
2016,5,24,11,30,120.0,472.0,3.0,17.0,587.0,583.43,443.74
2016,5,24,11,45,503.5,302.5,3.0,17.0,784.5,795.82,610.42
2016,5,24,12,0,887.0,133.0,3.0,17.0,982.0,1002.0,754.64
2016,5,24,12,15,886.5,133.0,3.0,17.0,980.0,1012.14,759.48
2016,5,24,12,30,886.0,133.0,3.0,17.0,978.0,1019.19,764.22
2016,5,24,12,45,873.5,139.5,3.05,17.0,965.5,1017.67,763.82
2016,5,24,13,0,861.0,146.0,3.1,17.0,953.0,1013.05,761.53
2016,5,24,13,15,856.5,145.5,3.1,17.0,936.0,1006.29,757.5
2016,5,24,13,30,852.0,145.0,3.1,17.0,919.0,996.5,751.56
2016,5,24,13,45,848.5,142.0,3.15,17.0,896.0,982.14,743.06
2016,5,24,14,0,845.0,139.0,3.2,17.0,873.0,964.82,732.64
2016,5,24,14,15,837.0,137.0,3.2,17.0,843.0,947.04,721.57
2016,5,24,14,30,829.0,135.0,3.2,17.0,813.0,920.92,704.8
2016,5,24,14,45,820.0,132.0,3.25,17.0,777.5,890.37,685.3
2016,5,24,15,0,811.0,129.0,3.3,17.0,742.0,857.59,664.12
2016,5,24,15,15,797.0,126.0,3.3,16.5,701.0,818.52,639.2
2016,5,24,15,30,783.0,123.0,3.3,16.0,660.0,777.91,612.86
2016,5,24,15,45,766.5,119.5,3.3,16.0,615.5,733.51,582.23
2016,5,24,16,0,750.0,116.0,3.3,16.0,571.0,688.22,550.56
2016,5,24,16,15,726.5,112.0,3.3,15.5,523.0,638.72,515.37
2016,5,24,16,30,703.0,108.0,3.3,15.0,475.0,587.58,477.26
2016,5,24,16,45,673.0,103.0,3.35,15.0,425.5,531.9,433.81
2016,5,24,17,0,643.0,98.0,3.4,15.0,376.0,477.62,390.29
2016,5,24,17,15,602.5,92.0,3.4,14.5,326.0,418.56,342.29
2016,5,24,17,30,562.0,86.0,3.4,14.0,276.0,362.51,295.3
2016,5,24,17,45,506.5,78.0,3.4,13.5,227.5,301.49,243.05
2016,5,24,18,0,451.0,70.0,3.4,13.0,179.0,245.61,194.0
2016,5,24,18,15,372.0,59.5,3.3,13.0,135.5,184.21,140.1
2016,5,24,18,30,293.0,49.0,3.2,13.0,92.0,132.92,95.26
2016,5,24,18,45,188.0,34.0,3.1,13.0,58.0,80.07,50.49
2016,5,24,19,0,83.0,19.0,3.0,13.0,24.0,33.1,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.5,12.0,13.23,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.5,13.48,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,59.0,26.87,17.05
2016,5,25,5,45,311.0,47.0,2.55,12.5,99.0,35.26,25.44
2016,5,25,6,0,400.0,59.0,2.7,13.0,139.0,43.3,33.0
2016,5,25,6,15,463.5,67.5,2.7,13.0,185.5,60.11,37.89
2016,5,25,6,30,527.0,76.0,2.7,13.0,232.0,98.93,58.54
2016,5,25,6,45,263.5,73.5,2.75,13.5,151.5,93.74,62.59
2016,5,25,7,0,0.0,71.0,2.8,14.0,71.0,68.64,52.81
2016,5,25,7,15,0.0,98.5,2.8,14.0,98.5,94.52,74.42
2016,5,25,7,30,0.0,126.0,2.8,14.0,126.0,120.26,95.58
2016,5,25,7,45,7.5,161.5,2.85,14.5,166.0,156.01,124.32
2016,5,25,8,0,15.0,197.0,2.9,15.0,206.0,192.68,153.39
2016,5,25,8,15,9.5,191.5,2.9,15.0,197.5,186.79,148.21
2016,5,25,8,30,4.0,186.0,2.9,15.0,189.0,180.0,142.35
2016,5,25,8,45,19.0,237.0,2.95,15.0,250.5,236.72,187.52
2016,5,25,9,0,34.0,288.0,3.0,15.0,312.0,293.02,231.59
2016,5,25,9,15,54.5,324.0,3.0,15.0,366.5,342.72,270.07
2016,5,25,9,30,75.0,360.0,3.0,15.0,421.0,394.53,309.72
2016,5,25,9,45,72.5,374.0,3.0,15.5,434.5,410.85,320.88
2016,5,25,10,0,70.0,388.0,3.0,16.0,448.0,426.88,331.85
2016,5,25,10,15,87.0,410.5,3.0,16.0,487.5,466.48,361.59
2016,5,25,10,30,104.0,433.0,3.0,16.0,527.0,507.28,391.84
2016,5,25,10,45,272.5,406.5,3.0,16.5,658.0,637.1,491.06
2016,5,25,11,0,441.0,380.0,3.0,17.0,789.0,775.06,592.11
2016,5,25,11,15,672.5,247.5,3.0,17.0,880.5,872.89,667.21
2016,5,25,11,30,904.0,115.0,3.0,17.0,972.0,970.12,732.7
2016,5,25,11,45,908.5,113.0,3.05,17.5,978.5,989.31,743.54
2016,5,25,12,0,913.0,111.0,3.1,18.0,985.0,1005.56,753.16
2016,5,25,12,15,913.0,110.5,3.15,18.0,983.0,1015.85,760.31
2016,5,25,12,30,913.0,110.0,3.2,18.0,981.0,1022.95,765.5
2016,5,25,12,45,906.5,113.0,3.25,18.0,970.5,1023.91,766.73
2016,5,25,13,0,900.0,116.0,3.3,18.0,960.0,1021.65,765.97
2016,5,25,13,15,897.0,115.0,3.35,18.0,944.0,1015.57,762.8
2016,5,25,13,30,894.0,114.0,3.4,18.0,928.0,1006.3,757.6
2016,5,25,13,45,892.5,111.5,3.5,18.0,905.5,993.8,750.69
2016,5,25,14,0,891.0,109.0,3.6,18.0,883.0,978.16,741.71
2016,5,25,14,15,884.0,107.5,3.65,18.0,853.5,955.31,727.47
2016,5,25,14,30,877.0,106.0,3.7,18.0,824.0,929.71,711.37
2016,5,25,14,45,869.0,104.0,3.75,18.0,789.0,900.08,692.41
2016,5,25,15,0,861.0,102.0,3.8,18.0,754.0,868.05,671.67
2016,5,25,15,15,849.5,100.0,3.85,17.5,714.0,830.86,648.31
2016,5,25,15,30,838.0,98.0,3.9,17.0,674.0,791.86,623.32
2016,5,25,15,45,821.0,96.0,3.95,17.0,629.0,750.84,595.34
2016,5,25,16,0,804.0,94.0,4.0,17.0,584.0,704.82,563.26
2016,5,25,16,15,784.0,91.0,4.0,16.5,536.0,654.89,528.6
2016,5,25,16,30,764.0,88.0,4.0,16.0,488.0,604.78,491.62
2016,5,25,16,45,732.0,85.5,4.05,16.0,437.5,547.97,447.05
2016,5,25,17,0,700.0,83.0,4.1,16.0,387.0,493.83,403.36
2016,5,25,17,15,662.0,78.5,4.1,15.5,336.5,435.04,355.41
2016,5,25,17,30,624.0,74.0,4.1,15.0,286.0,378.96,308.17
2016,5,25,17,45,560.5,69.5,4.1,14.5,236.0,315.33,253.61
2016,5,25,18,0,497.0,65.0,4.1,14.0,186.0,257.58,202.84
2016,5,25,18,15,417.5,55.5,4.0,13.5,141.0,195.83,148.66
2016,5,25,18,30,338.0,46.0,3.9,13.0,96.0,142.34,101.81
2016,5,25,18,45,214.5,33.5,3.8,13.0,61.0,84.96,53.73
2016,5,25,19,0,91.0,21.0,3.7,13.0,26.0,36.72,1.13
2016,5,25,19,15,45.5,10.5,3.65,12.5,13.0,14.66,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.9,11.5,29.0,15.09,0.39
2016,5,26,5,30,181.0,39.0,1.9,12.0,58.0,30.13,19.88
2016,5,26,5,45,270.5,52.5,1.95,12.5,98.0,39.64,29.31
2016,5,26,6,0,360.0,66.0,2.0,13.0,138.0,48.68,37.8
2016,5,26,6,15,425.5,75.5,1.9,13.0,184.5,66.57,43.79
2016,5,26,6,30,491.0,85.0,1.8,13.0,231.0,104.68,64.65
2016,5,26,6,45,278.0,119.5,1.75,13.5,205.0,138.04,99.02
2016,5,26,7,0,65.0,154.0,1.7,14.0,179.0,151.13,118.88
2016,5,26,7,15,360.0,133.0,1.6,14.5,304.0,200.24,149.01
2016,5,26,7,30,655.0,112.0,1.5,15.0,429.0,289.75,215.51
2016,5,26,7,45,438.5,179.0,1.4,15.5,401.0,310.97,239.42
2016,5,26,8,0,222.0,246.0,1.3,16.0,373.0,313.7,245.01
2016,5,26,8,15,487.0,187.0,1.25,16.0,496.0,390.31,304.62
2016,5,26,8,30,752.0,128.0,1.2,16.0,619.0,498.22,388.2
2016,5,26,8,45,770.0,130.0,1.15,16.5,662.0,548.19,425.72
2016,5,26,9,0,788.0,132.0,1.1,17.0,705.0,598.65,462.71
2016,5,26,9,15,800.5,134.5,1.05,17.5,743.0,646.24,496.32
2016,5,26,9,30,813.0,137.0,1.0,18.0,781.0,693.32,528.43
2016,5,26,9,45,812.0,144.5,1.0,18.5,811.0,734.58,555.4
2016,5,26,10,0,811.0,152.0,1.0,19.0,841.0,773.86,579.73
2016,5,26,10,15,818.5,154.0,1.0,19.0,867.5,812.58,604.45
2016,5,26,10,30,826.0,156.0,1.0,19.0,894.0,849.6,627.8
2016,5,26,10,45,834.0,155.0,1.05,19.5,914.5,882.24,647.66
2016,5,26,11,0,842.0,154.0,1.1,20.0,935.0,912.83,666.09
2016,5,26,11,15,845.5,155.0,1.15,20.0,948.0,935.3,680.53
2016,5,26,11,30,849.0,156.0,1.2,20.0,961.0,958.39,695.52
2016,5,26,11,45,852.5,154.5,1.3,20.5,967.0,976.42,706.78
2016,5,26,12,0,856.0,153.0,1.4,21.0,973.0,991.68,716.37
2016,5,26,12,15,855.5,153.0,1.55,21.0,971.0,1001.63,724.79
2016,5,26,12,30,855.0,153.0,1.7,21.0,969.0,1008.6,731.41
2016,5,26,12,45,864.5,145.5,1.85,21.0,963.5,1015.03,737.73
2016,5,26,13,0,874.0,138.0,2.0,21.0,958.0,1018.3,742.05
2016,5,26,13,15,870.5,137.0,2.15,21.0,941.5,1011.99,740.24
2016,5,26,13,30,867.0,136.0,2.3,21.0,925.0,1002.58,736.5
2016,5,26,13,45,860.0,135.5,2.45,21.0,901.5,987.23,728.83
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,969.0,719.23
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,946.51,707.6
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,926.79,697.74
2016,5,26,14,45,827.5,130.0,2.9,20.0,783.5,895.82,678.74
2016,5,26,15,0,817.0,128.0,3.0,20.0,748.0,862.67,658.12
2016,5,26,15,15,804.0,125.0,3.05,19.5,707.5,824.35,634.52
2016,5,26,15,30,791.0,122.0,3.1,19.0,667.0,784.4,609.42
2016,5,26,15,45,775.5,118.5,3.2,19.0,623.0,740.56,580.19
2016,5,26,16,0,760.0,115.0,3.3,19.0,579.0,695.74,549.75
2016,5,26,16,15,738.0,111.5,3.35,18.5,531.5,647.43,516.3
2016,5,26,16,30,716.0,108.0,3.4,18.0,484.0,597.39,479.68
2016,5,26,16,45,687.0,103.0,3.45,18.0,434.5,541.76,436.82
2016,5,26,17,0,658.0,98.0,3.5,18.0,385.0,487.42,393.8
2016,5,26,17,15,618.5,92.5,3.45,17.5,334.5,428.68,346.58
2016,5,26,17,30,579.0,87.0,3.4,17.0,284.0,372.82,300.28
2016,5,26,17,45,523.5,79.0,3.4,16.5,235.5,310.85,247.93
2016,5,26,18,0,468.0,71.0,3.4,16.0,187.0,254.0,198.64
2016,5,26,18,15,388.0,61.0,3.3,15.5,142.0,191.73,144.86
2016,5,26,18,30,308.0,51.0,3.2,15.0,97.0,139.68,99.9
2016,5,26,18,45,197.0,36.0,3.1,14.5,61.5,84.52,54.02
2016,5,26,19,0,86.0,21.0,3.0,14.0,26.0,36.18,3.76
2016,5,26,19,15,43.0,10.5,2.95,13.5,13.0,14.48,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.0,19.5,1.0,11.5,30.0,15.07,1.03
2016,5,27,5,30,196.0,39.0,1.0,12.0,60.0,30.1,19.95
2016,5,27,5,45,292.0,51.0,1.05,12.5,101.0,38.39,28.26
2016,5,27,6,0,388.0,63.0,1.1,13.0,142.0,46.28,35.7
2016,5,27,6,15,452.5,72.5,1.15,13.5,189.0,65.19,41.83
2016,5,27,6,30,517.0,82.0,1.2,14.0,236.0,104.38,63.02
2016,5,27,6,45,568.5,87.5,1.25,15.0,286.5,145.54,91.88
2016,5,27,7,0,620.0,93.0,1.3,16.0,337.0,192.51,129.23
2016,5,27,7,15,654.0,98.0,1.3,16.5,387.5,240.4,170.11
2016,5,27,7,30,688.0,103.0,1.3,17.0,438.0,291.81,214.31
2016,5,27,7,45,719.0,105.5,1.3,17.5,488.0,343.23,258.2
2016,5,27,8,0,750.0,108.0,1.3,18.0,538.0,399.77,305.06
2016,5,27,8,15,769.5,111.5,1.25,18.5,584.5,451.83,347.12
2016,5,27,8,30,789.0,115.0,1.2,19.0,631.0,504.96,388.5
2016,5,27,8,45,808.0,115.5,1.2,19.5,675.0,555.82,427.11
2016,5,27,9,0,827.0,116.0,1.2,20.0,719.0,607.16,464.81
2016,5,27,9,15,838.5,118.0,1.15,20.5,757.0,656.35,499.25
2016,5,27,9,30,850.0,120.0,1.1,21.0,795.0,703.37,531.03
2016,5,27,9,45,866.5,117.5,1.05,21.5,830.0,748.83,559.22
2016,5,27,10,0,883.0,115.0,1.0,22.0,865.0,793.45,586.0
2016,5,27,10,15,889.5,116.0,0.95,22.5,891.5,832.26,608.37
2016,5,27,10,30,896.0,117.0,0.9,23.0,918.0,869.1,629.05
2016,5,27,10,45,902.5,116.5,0.9,23.5,939.0,902.31,647.91
2016,5,27,11,0,909.0,116.0,0.9,24.0,960.0,933.18,665.13
2016,5,27,11,15,911.5,116.5,0.95,24.0,972.5,958.85,681.21
2016,5,27,11,30,914.0,117.0,1.0,24.0,985.0,981.71,695.64
2016,5,27,11,45,916.0,117.0,1.1,24.5,991.0,1000.69,707.32
2016,5,27,12,0,918.0,117.0,1.2,25.0,997.0,1016.67,717.2
2016,5,27,12,15,917.5,117.0,1.35,25.0,995.0,1027.08,725.99
2016,5,27,12,30,917.0,117.0,1.5,25.0,993.0,1034.31,732.88
2016,5,27,12,45,908.5,121.0,1.65,25.0,982.0,1034.38,735.36
2016,5,27,13,0,900.0,125.0,1.8,25.0,971.0,1031.23,735.89
2016,5,27,13,15,896.5,124.5,1.9,24.5,954.5,1025.29,735.44
2016,5,27,13,30,893.0,124.0,2.0,24.0,938.0,1016.17,733.02
2016,5,27,13,45,885.5,124.0,2.15,24.0,914.0,1000.55,725.63
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,981.99,716.29
2016,5,27,14,15,871.0,122.5,2.35,24.0,860.0,959.52,703.29
2016,5,27,14,30,864.0,121.0,2.4,24.0,830.0,934.35,688.5
2016,5,27,14,45,851.0,120.5,2.5,24.0,793.5,902.26,669.46
2016,5,27,15,0,838.0,120.0,2.6,24.0,757.0,872.89,652.08
2016,5,27,15,15,825.0,118.0,2.6,23.5,716.5,835.06,629.19
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,795.55,604.87
2016,5,27,15,45,790.0,115.0,2.65,23.0,630.0,748.65,574.15
2016,5,27,16,0,768.0,114.0,2.7,23.0,584.0,701.2,542.55
2016,5,27,16,15,745.5,110.0,2.7,22.5,536.0,649.91,507.89
2016,5,27,16,30,723.0,106.0,2.7,22.0,488.0,600.43,472.48
2016,5,27,16,45,689.0,103.0,2.75,21.5,437.0,543.65,430.6
2016,5,27,17,0,655.0,100.0,2.8,21.0,386.0,488.58,388.68
2016,5,27,17,15,615.0,94.0,2.75,20.0,335.5,429.17,342.53
2016,5,27,17,30,575.0,88.0,2.7,19.0,285.0,372.7,297.1
2016,5,27,17,45,516.5,80.5,2.65,18.5,236.0,310.16,245.01
2016,5,27,18,0,458.0,73.0,2.6,18.0,187.0,253.04,196.2
2016,5,27,18,15,380.5,62.5,2.5,17.5,142.5,191.55,143.68
2016,5,27,18,30,303.0,52.0,2.4,17.0,98.0,139.88,99.49
2016,5,27,18,45,196.5,37.0,2.35,16.5,62.5,85.74,54.84
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,38.11,6.56
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,15.23,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,1.5,14.5,31.0,14.24,1.07
2016,5,28,5,30,237.0,37.0,1.5,15.0,62.0,28.41,18.29
2016,5,28,5,45,325.0,48.5,1.55,15.5,103.5,36.35,26.12
2016,5,28,6,0,413.0,60.0,1.6,16.0,145.0,43.95,33.2
2016,5,28,6,15,475.5,68.5,1.65,16.5,192.0,62.49,38.43
2016,5,28,6,30,538.0,77.0,1.7,17.0,239.0,101.93,59.38
2016,5,28,6,45,583.0,84.0,1.75,17.5,289.0,144.75,89.81
2016,5,28,7,0,628.0,91.0,1.8,18.0,339.0,192.6,128.25
2016,5,28,7,15,661.5,96.0,1.75,18.5,389.0,240.79,169.3
2016,5,28,7,30,695.0,101.0,1.7,19.0,439.0,292.42,213.58
2016,5,28,7,45,720.5,105.5,1.65,19.5,488.5,344.05,257.58
2016,5,28,8,0,746.0,110.0,1.6,20.0,538.0,400.29,304.01
2016,5,28,8,15,765.5,113.5,1.55,20.5,584.5,452.12,345.82
2016,5,28,8,30,785.0,117.0,1.5,21.0,631.0,505.02,387.01
2016,5,28,8,45,800.0,120.0,1.45,21.5,674.0,555.8,425.21
2016,5,28,9,0,815.0,123.0,1.4,22.0,717.0,606.72,462.14
2016,5,28,9,15,827.0,125.0,1.3,22.5,755.5,654.64,495.29
2016,5,28,9,30,839.0,127.0,1.2,23.0,794.0,701.95,526.75
2016,5,28,9,45,847.0,129.5,1.2,23.5,826.5,745.98,554.7
2016,5,28,10,0,855.0,132.0,1.2,24.0,859.0,788.1,580.47
2016,5,28,10,15,862.0,133.5,1.2,24.0,886.0,826.86,604.79
2016,5,28,10,30,869.0,135.0,1.2,24.0,913.0,863.75,627.69
2016,5,28,10,45,873.5,136.0,1.2,24.5,933.0,895.94,646.12
2016,5,28,11,0,878.0,137.0,1.2,25.0,953.0,925.77,662.92
2016,5,28,11,15,881.0,137.5,1.25,25.0,966.0,951.25,678.96
2016,5,28,11,30,884.0,138.0,1.3,25.0,979.0,974.05,693.39
2016,5,28,11,45,885.0,138.5,1.4,25.0,984.5,992.15,705.76
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,1007.34,716.43
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.0,1018.05,724.42
2016,5,28,12,30,886.0,139.0,1.7,25.0,986.0,1025.7,730.63
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.0,1024.27,731.26
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,1019.74,730.11
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,1013.62,728.81
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,1004.45,725.66
2016,5,28,13,45,849.0,148.0,2.1,24.0,905.5,995.83,722.12
2016,5,28,14,0,844.0,146.0,2.2,24.0,882.0,978.18,712.76
2016,5,28,14,15,836.0,144.0,2.25,24.0,852.5,954.84,699.22
2016,5,28,14,30,828.0,142.0,2.3,24.0,823.0,928.91,683.97
2016,5,28,14,45,818.0,139.0,2.35,24.0,787.5,897.66,665.11
2016,5,28,15,0,808.0,136.0,2.4,24.0,752.0,864.23,644.65
2016,5,28,15,15,794.5,133.5,2.4,23.5,711.0,826.36,621.8
2016,5,28,15,30,781.0,131.0,2.4,23.0,670.0,786.92,597.56
2016,5,28,15,45,764.0,127.0,2.45,23.0,625.5,741.8,568.15
2016,5,28,16,0,747.0,123.0,2.5,23.0,581.0,697.91,539.15
2016,5,28,16,15,724.0,119.0,2.5,22.5,533.0,647.11,504.42
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,596.47,468.35
2016,5,28,16,45,673.0,109.0,2.5,21.5,435.5,541.05,427.62
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,486.84,386.52
2016,5,28,17,15,604.5,97.0,2.4,20.0,336.0,427.63,340.6
2016,5,28,17,30,564.0,91.0,2.3,19.0,286.0,371.4,295.51
2016,5,28,17,45,511.0,82.5,2.25,18.5,237.0,310.61,245.04
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,254.67,197.34
2016,5,28,18,15,380.5,63.0,2.1,17.5,143.5,192.57,144.49
2016,5,28,18,30,303.0,52.0,2.0,17.0,99.0,140.24,99.87
2016,5,28,18,45,200.0,37.0,1.9,16.5,63.5,86.65,55.68
2016,5,28,19,0,97.0,22.0,1.8,16.0,28.0,41.18,9.71
2016,5,28,19,15,48.5,11.0,1.8,15.5,14.0,15.64,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,32.0,14.63,1.76
2016,5,29,5,30,230.0,38.0,1.6,13.0,64.0,29.2,19.18
2016,5,29,5,45,323.0,50.0,1.55,13.5,105.5,37.52,27.39
2016,5,29,6,0,416.0,62.0,1.5,14.0,147.0,45.75,35.09
2016,5,29,6,15,480.5,70.0,1.4,14.5,194.5,64.31,40.0
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,103.73,61.0
2016,5,29,6,45,590.5,85.0,1.25,15.5,292.5,146.98,91.92
2016,5,29,7,0,636.0,92.0,1.2,16.0,343.0,195.32,130.87
2016,5,29,7,15,669.5,97.0,1.15,16.5,393.5,243.92,172.33
2016,5,29,7,30,703.0,102.0,1.1,17.0,444.0,295.97,216.92
2016,5,29,7,45,728.5,106.0,1.05,17.5,493.5,347.55,260.78
2016,5,29,8,0,754.0,110.0,1.0,18.0,543.0,403.74,306.95
2016,5,29,8,15,773.0,113.5,1.0,18.5,589.5,455.72,348.81
2016,5,29,8,30,792.0,117.0,1.0,19.0,636.0,508.73,390.04
2016,5,29,8,45,807.5,119.5,1.0,19.5,679.0,559.63,428.34
2016,5,29,9,0,823.0,122.0,1.0,20.0,722.0,610.7,465.48
2016,5,29,9,15,834.0,124.5,1.05,20.0,760.5,658.79,500.74
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,706.16,534.7
2016,5,29,9,45,852.5,129.5,1.15,20.5,831.5,750.07,563.29
2016,5,29,10,0,860.0,132.0,1.2,21.0,864.0,792.0,589.76
2016,5,29,10,15,866.5,133.0,1.25,21.0,890.5,830.05,614.5
2016,5,29,10,30,873.0,134.0,1.3,21.0,917.0,866.18,637.86
2016,5,29,10,45,875.0,136.5,1.4,21.5,936.0,897.74,657.56
2016,5,29,11,0,877.0,139.0,1.5,22.0,955.0,926.81,675.59
2016,5,29,11,15,879.5,140.0,1.55,22.0,967.5,952.3,691.93
2016,5,29,11,30,882.0,141.0,1.6,22.0,980.0,975.11,706.6
2016,5,29,11,45,882.0,141.5,1.7,22.0,984.5,992.24,718.43
2016,5,29,12,0,882.0,142.0,1.8,22.0,989.0,1006.43,728.52
2016,5,29,12,15,881.5,142.0,1.85,22.0,987.5,1016.64,735.53
2016,5,29,12,30,881.0,142.0,1.9,22.0,986.0,1023.8,740.74
2016,5,29,12,45,870.5,147.0,1.95,22.0,974.0,1022.88,740.95
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,1018.87,739.38
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,1012.29,736.29
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,1002.67,731.34
2016,5,29,13,45,849.5,146.5,2.15,22.0,906.5,988.99,723.87
2016,5,29,14,0,847.0,143.0,2.2,22.0,884.0,972.33,714.52
2016,5,29,14,15,839.0,141.5,2.25,22.0,854.0,955.34,705.01
2016,5,29,14,30,831.0,140.0,2.3,22.0,824.0,929.92,689.91
2016,5,29,14,45,824.0,136.0,2.35,22.0,789.5,900.28,671.98
2016,5,29,15,0,817.0,132.0,2.4,22.0,755.0,868.29,652.34
2016,5,29,15,15,803.0,129.5,2.4,21.5,714.0,829.77,628.88
2016,5,29,15,30,789.0,127.0,2.4,21.0,673.0,789.7,604.03
2016,5,29,15,45,774.5,122.5,2.45,21.0,629.0,745.75,575.26
2016,5,29,16,0,760.0,118.0,2.5,21.0,585.0,700.75,545.27
2016,5,29,16,15,737.5,114.0,2.5,20.5,537.0,651.69,511.9
2016,5,29,16,30,715.0,110.0,2.5,20.0,489.0,600.86,475.43
2016,5,29,16,45,687.0,105.0,2.55,20.0,439.5,545.94,434.1
2016,5,29,17,0,659.0,100.0,2.6,20.0,390.0,492.2,392.48
2016,5,29,17,15,619.5,94.0,2.6,19.5,339.5,432.85,345.83
2016,5,29,17,30,580.0,88.0,2.6,19.0,289.0,376.38,299.97
2016,5,29,17,45,527.0,80.0,2.65,18.5,240.5,315.31,249.22
2016,5,29,18,0,474.0,72.0,2.7,18.0,192.0,259.07,201.14
2016,5,29,18,15,396.0,62.0,2.6,17.0,147.0,196.78,148.18
2016,5,29,18,30,318.0,52.0,2.5,16.0,102.0,144.5,103.51
2016,5,29,18,45,210.0,38.0,2.45,15.5,66.0,90.05,58.5
2016,5,29,19,0,102.0,24.0,2.4,15.0,30.0,42.64,12.17
2016,5,29,19,15,51.0,12.0,2.4,14.5,15.0,16.95,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,7.86,0.0
2016,5,30,5,15,138.5,23.0,0.85,12.5,37.5,17.91,3.89
2016,5,30,5,30,253.0,38.0,0.8,13.0,66.0,29.18,19.24
2016,5,30,5,45,348.5,48.0,0.8,13.5,108.0,36.16,26.25
2016,5,30,6,0,444.0,58.0,0.8,14.0,150.0,41.96,31.77
2016,5,30,6,15,506.5,66.0,0.75,14.5,197.5,61.75,37.17
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,102.45,58.88
2016,5,30,6,45,617.0,78.5,0.7,15.5,296.0,145.15,89.09
2016,5,30,7,0,665.0,83.0,0.7,16.0,347.0,193.2,127.66
2016,5,30,7,15,697.0,87.5,0.7,16.5,397.5,242.51,169.76
2016,5,30,7,30,729.0,92.0,0.7,17.0,448.0,297.71,216.83
2016,5,30,7,45,755.0,95.0,0.75,17.5,497.5,349.61,261.04
2016,5,30,8,0,781.0,98.0,0.8,18.0,547.0,403.7,305.94
2016,5,30,8,15,799.5,101.0,0.8,18.5,593.5,456.31,348.24
2016,5,30,8,30,818.0,104.0,0.8,19.0,640.0,509.85,389.75
2016,5,30,8,45,832.0,106.0,0.85,19.5,683.0,560.63,428.24
2016,5,30,9,0,846.0,108.0,0.9,20.0,726.0,613.0,466.6
2016,5,30,9,15,856.5,110.0,0.95,20.5,764.0,660.83,500.68
2016,5,30,9,30,867.0,112.0,1.0,21.0,802.0,707.82,533.12
2016,5,30,9,45,877.0,113.0,1.1,21.5,835.5,752.44,562.14
2016,5,30,10,0,887.0,114.0,1.2,22.0,869.0,795.72,589.95
2016,5,30,10,15,892.5,115.0,1.25,22.0,895.0,833.84,614.59
2016,5,30,10,30,898.0,116.0,1.3,22.0,921.0,869.9,637.79
2016,5,30,10,45,901.5,117.0,1.4,22.5,941.0,902.0,657.74
2016,5,30,11,0,905.0,118.0,1.5,23.0,961.0,931.61,676.01
2016,5,30,11,15,715.5,247.0,1.55,23.0,919.0,911.91,663.2
2016,5,30,11,30,526.0,376.0,1.6,23.0,877.0,877.63,635.61
2016,5,30,11,45,718.5,248.5,1.7,23.0,936.5,949.08,689.18
2016,5,30,12,0,911.0,121.0,1.8,23.0,996.0,1013.99,730.99
2016,5,30,12,15,910.5,121.0,1.85,23.0,994.0,1024.41,737.5
2016,5,30,12,30,910.0,121.0,1.9,23.0,992.0,1031.68,742.75
2016,5,30,12,45,904.0,123.0,1.95,23.0,981.5,1032.28,743.94
2016,5,30,13,0,898.0,125.0,2.0,23.0,971.0,1029.68,743.27
2016,5,30,13,15,894.5,124.0,2.05,23.0,954.5,1023.33,740.34
2016,5,30,13,30,891.0,123.0,2.1,23.0,938.0,1013.82,735.52
2016,5,30,13,45,885.5,122.0,2.2,23.0,914.5,999.24,728.1
2016,5,30,14,0,880.0,121.0,2.3,23.0,891.0,981.67,718.77
2016,5,30,14,15,872.5,119.5,2.35,23.0,861.0,958.81,705.43
2016,5,30,14,30,865.0,118.0,2.4,23.0,831.0,933.25,690.32
2016,5,30,14,45,856.0,115.5,2.5,23.0,795.5,902.74,672.26
2016,5,30,15,0,847.0,113.0,2.6,23.0,760.0,869.93,652.45
2016,5,30,15,15,834.5,111.0,2.6,22.5,719.5,832.56,629.78
2016,5,30,15,30,822.0,109.0,2.6,22.0,679.0,797.71,608.58
2016,5,30,15,45,807.5,105.5,2.65,22.0,635.0,753.72,579.77
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,708.6,549.76
2016,5,30,16,15,772.5,98.5,2.65,21.5,543.0,658.38,516.05
2016,5,30,16,30,752.0,95.0,2.6,21.0,495.0,608.02,480.06
2016,5,30,16,45,687.5,95.5,2.6,21.0,433.5,536.44,425.74
2016,5,30,17,0,623.0,96.0,2.6,21.0,372.0,468.03,372.63
2016,5,30,17,15,573.5,95.5,2.5,20.5,324.5,411.21,327.66
2016,5,30,17,30,524.0,95.0,2.4,20.0,277.0,358.1,284.4
2016,5,30,17,45,482.0,84.5,2.35,19.5,231.0,301.78,237.69
2016,5,30,18,0,440.0,74.0,2.3,19.0,185.0,247.54,191.51
2016,5,30,18,15,377.5,62.0,2.15,18.0,142.5,191.45,143.72
2016,5,30,18,30,315.0,50.0,2.0,17.0,100.0,141.88,101.16
2016,5,30,18,45,218.0,36.5,1.95,16.5,65.5,90.23,58.33
2016,5,30,19,0,121.0,23.0,1.9,16.0,31.0,46.6,15.22
2016,5,30,19,15,60.5,11.5,1.9,15.5,15.5,17.51,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,5,31,5,15,145.0,23.0,1.55,13.5,38.0,17.89,4.22
2016,5,31,5,30,264.0,37.0,1.5,14.0,67.0,28.33,18.43
2016,5,31,5,45,355.5,47.5,1.5,14.5,109.0,35.62,25.64
2016,5,31,6,0,447.0,58.0,1.5,15.0,151.0,41.9,31.55
2016,5,31,6,15,510.5,66.0,1.45,15.5,199.0,62.13,37.09
2016,5,31,6,30,574.0,74.0,1.4,16.0,247.0,103.13,59.01
2016,5,31,6,45,619.5,79.5,1.35,16.5,298.0,146.63,90.03
2016,5,31,7,0,665.0,85.0,1.3,17.0,349.0,195.19,129.21
2016,5,31,7,15,697.5,89.5,1.3,17.5,399.5,244.61,171.54
2016,5,31,7,30,730.0,94.0,1.3,18.0,450.0,297.33,216.93
2016,5,31,7,45,755.5,97.0,1.3,18.5,500.0,351.79,263.3
2016,5,31,8,0,781.0,100.0,1.3,19.0,550.0,405.68,308.15
2016,5,31,8,15,800.0,103.0,1.25,19.5,597.0,458.51,350.73
2016,5,31,8,30,819.0,106.0,1.2,20.0,644.0,512.31,392.48
2016,5,31,8,45,834.5,108.0,1.2,20.5,688.0,563.95,431.47
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,617.31,470.31
2016,5,31,9,15,861.0,112.0,1.2,21.0,770.5,665.64,505.35
2016,5,31,9,30,872.0,114.0,1.2,21.0,809.0,713.16,538.84
2016,5,31,9,45,883.0,114.5,1.25,21.5,843.0,758.24,567.68
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,802.05,595.27
2016,5,31,10,15,900.5,116.0,1.35,22.5,904.0,841.22,619.44
2016,5,31,10,30,907.0,117.0,1.4,23.0,931.0,878.39,642.07
2016,5,31,10,45,911.5,118.0,1.45,23.5,951.5,911.64,661.97
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,942.43,680.19
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,968.76,696.84
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,992.3,711.79
2016,5,31,11,45,923.5,120.5,1.65,24.0,1005.0,1011.5,724.09
2016,5,31,12,0,925.0,121.0,1.7,24.0,1011.0,1027.67,734.61
2016,5,31,12,15,925.0,121.0,1.75,24.0,1009.5,1038.77,742.08
2016,5,31,12,30,925.0,121.0,1.8,24.0,1008.0,1046.67,747.71
2016,5,31,12,45,928.0,117.5,1.9,24.5,1000.5,1050.78,750.34
2016,5,31,13,0,931.0,114.0,2.0,25.0,993.0,1051.56,751.0
2016,5,31,13,15,928.0,113.5,2.05,24.5,976.5,1046.09,750.13
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,1037.34,747.33
2016,5,31,13,45,920.0,112.5,2.2,24.0,936.5,1023.41,740.47
2016,5,31,14,0,915.0,112.0,2.3,24.0,913.0,1006.37,731.64
2016,5,31,14,15,908.5,110.5,2.3,24.0,883.5,983.85,718.2
2016,5,31,14,30,902.0,109.0,2.3,24.0,854.0,958.49,702.97
2016,5,31,14,45,892.5,107.5,2.35,24.0,818.0,927.72,684.64
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,894.57,664.61
2016,5,31,15,15,871.5,104.0,2.4,23.5,741.0,857.0,642.24
2016,5,31,15,30,860.0,102.0,2.4,23.0,700.0,817.55,618.31
2016,5,31,15,45,845.0,99.5,2.45,23.0,655.0,777.05,592.45
2016,5,31,16,0,830.0,97.0,2.5,23.0,610.0,731.28,562.48
2016,5,31,16,15,810.0,94.0,2.45,22.5,561.0,680.5,528.91
2016,5,31,16,30,790.0,91.0,2.4,22.0,512.0,629.46,493.3
2016,5,31,16,45,763.0,87.5,2.4,22.0,461.5,573.57,451.62
2016,5,31,17,0,736.0,84.0,2.4,22.0,411.0,518.61,409.45
2016,5,31,17,15,700.0,79.5,2.3,21.5,359.5,460.3,363.86
2016,5,31,17,30,664.0,75.0,2.2,21.0,308.0,403.24,317.81
2016,5,31,17,45,613.0,69.0,2.15,20.5,257.0,340.95,266.43
2016,5,31,18,0,562.0,63.0,2.1,20.0,206.0,283.22,217.3
2016,5,31,18,15,486.0,55.0,2.05,19.0,159.5,220.29,163.96
2016,5,31,18,30,410.0,47.0,2.0,18.0,113.0,165.13,116.71
2016,5,31,18,45,293.0,35.5,1.95,17.5,74.5,105.88,67.91
2016,5,31,19,0,176.0,24.0,1.9,17.0,36.0,56.61,20.52
2016,5,31,19,15,88.0,12.0,1.95,16.5,18.0,20.94,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.3,12.0,10.0,9.83,0.0
2016,6,1,5,15,164.5,24.0,2.35,12.5,40.5,18.71,5.05
2016,6,1,5,30,294.0,38.0,2.4,13.0,71.0,29.86,19.83
2016,6,1,5,45,382.5,48.5,2.5,13.5,114.0,36.53,26.54
2016,6,1,6,0,471.0,59.0,2.6,14.0,157.0,42.77,32.45
2016,6,1,6,15,534.5,66.5,2.55,14.0,206.5,63.5,37.87
2016,6,1,6,30,598.0,74.0,2.5,14.0,256.0,105.34,60.41
2016,6,1,6,45,643.0,79.5,2.5,14.5,307.5,150.05,92.74
2016,6,1,7,0,688.0,85.0,2.5,15.0,359.0,199.77,133.51
2016,6,1,7,15,720.5,89.5,2.5,15.5,410.5,250.4,177.62
2016,6,1,7,30,753.0,94.0,2.5,16.0,462.0,307.05,227.09
2016,6,1,7,45,779.0,97.0,2.5,16.5,513.0,360.17,273.45
2016,6,1,8,0,805.0,100.0,2.5,17.0,564.0,415.47,320.53
2016,6,1,8,15,823.5,103.0,2.45,17.0,611.5,469.28,365.8
2016,6,1,8,30,842.0,106.0,2.4,17.0,659.0,523.98,410.44
2016,6,1,8,45,857.5,107.5,2.4,17.5,703.5,576.25,451.31
2016,6,1,9,0,873.0,109.0,2.4,18.0,748.0,630.22,492.07
2016,6,1,9,15,884.0,111.0,2.35,18.5,787.0,679.57,527.99
2016,6,1,9,30,895.0,113.0,2.3,19.0,826.0,728.07,561.92
2016,6,1,9,45,906.5,113.0,2.3,19.5,861.0,773.97,591.81
2016,6,1,10,0,918.0,113.0,2.3,20.0,896.0,818.58,620.31
2016,6,1,10,15,924.0,114.0,2.3,20.0,923.0,858.19,646.21
2016,6,1,10,30,930.0,115.0,2.3,20.0,950.0,895.72,670.5
2016,6,1,10,45,933.5,117.0,2.3,20.0,970.5,929.76,692.3
2016,6,1,11,0,937.0,119.0,2.3,20.0,991.0,961.24,712.29
2016,6,1,11,15,939.5,119.5,2.3,20.0,1004.5,987.62,728.88
2016,6,1,11,30,942.0,120.0,2.3,20.0,1018.0,1011.14,743.63
2016,6,1,11,45,941.5,121.5,2.3,20.5,1023.0,1029.78,753.81
2016,6,1,12,0,941.0,123.0,2.3,21.0,1028.0,1045.29,762.02
2016,6,1,12,15,754.0,241.5,2.3,21.0,966.0,1000.02,732.62
2016,6,1,12,30,567.0,360.0,2.3,21.0,904.0,940.83,689.84
2016,6,1,12,45,740.5,248.0,2.35,21.0,951.5,1006.1,738.53
2016,6,1,13,0,914.0,136.0,2.4,21.0,999.0,1057.08,771.7
2016,6,1,13,15,910.0,135.5,2.4,21.0,982.0,1050.85,767.6
2016,6,1,13,30,906.0,135.0,2.4,21.0,965.0,1041.41,762.17
2016,6,1,13,45,899.0,134.5,2.45,21.0,941.0,1025.88,753.46
2016,6,1,14,0,892.0,134.0,2.5,21.0,917.0,1007.35,742.9
2016,6,1,14,15,745.0,200.0,2.45,20.5,838.5,932.11,695.12
2016,6,1,14,30,598.0,266.0,2.4,20.0,760.0,849.31,639.52
2016,6,1,14,45,727.0,196.5,2.4,20.0,771.5,880.89,665.07
