Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,856.0,127.0,2.4,20.0,783.0,898.54,678.02
2016,6,1,15,15,843.0,124.5,2.4,20.0,741.5,859.84,652.81
2016,6,1,15,30,830.0,122.0,2.4,20.0,700.0,819.41,626.68
2016,6,1,15,45,814.5,118.0,2.4,20.0,654.5,773.89,596.68
2016,6,1,16,0,799.0,114.0,2.4,20.0,609.0,727.29,565.5
2016,6,1,16,15,777.0,110.5,2.35,19.5,559.5,675.79,530.91
2016,6,1,16,30,755.0,107.0,2.3,19.0,510.0,625.94,495.11
2016,6,1,16,45,729.0,101.5,2.3,19.0,459.5,569.99,453.11
2016,6,1,17,0,703.0,96.0,2.3,19.0,409.0,514.95,410.63
2016,6,1,17,15,664.0,90.5,2.25,18.5,357.5,454.32,363.08
2016,6,1,17,30,625.0,85.0,2.2,18.0,306.0,396.44,316.17
2016,6,1,17,45,575.5,77.5,2.2,17.5,255.5,335.02,265.18
2016,6,1,18,0,526.0,70.0,2.2,17.0,205.0,278.04,216.36
2016,6,1,18,15,449.0,61.0,2.1,16.5,158.5,215.46,162.6
2016,6,1,18,30,372.0,52.0,2.0,16.0,112.0,160.72,115.35
2016,6,1,18,45,262.5,39.0,1.9,15.5,74.0,102.88,67.4
2016,6,1,19,0,153.0,26.0,1.8,15.0,36.0,55.67,22.34
2016,6,1,19,15,76.5,13.0,1.85,14.5,18.0,20.84,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,11.0,9.83,0.0
2016,6,2,5,15,166.0,24.0,1.65,12.5,41.5,18.69,5.34
2016,6,2,5,30,295.0,38.0,1.6,13.0,72.0,29.8,19.83
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.5,36.0,26.1
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,41.81,31.62
2016,6,2,6,15,281.5,88.5,1.5,14.5,151.0,74.75,52.26
2016,6,2,6,30,78.0,119.0,1.4,15.0,143.0,111.48,85.57
2016,6,2,6,45,89.5,139.5,1.35,15.5,171.5,136.63,105.2
2016,6,2,7,0,101.0,160.0,1.3,16.0,200.0,159.84,123.49
2016,6,2,7,15,89.5,181.0,1.2,16.5,220.0,185.99,145.0
2016,6,2,7,30,78.0,202.0,1.1,17.0,240.0,207.64,162.39
2016,6,2,7,45,105.0,227.5,1.05,17.5,285.0,245.54,191.49
2016,6,2,8,0,132.0,253.0,1.0,18.0,330.0,283.68,220.42
2016,6,2,8,15,489.5,178.0,0.95,18.5,495.0,383.87,296.24
2016,6,2,8,30,847.0,103.0,0.9,19.0,660.0,523.7,401.14
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.0,578.29,440.65
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,630.46,477.73
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,679.55,511.27
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,727.75,542.69
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,770.72,568.81
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,811.64,593.18
2016,6,2,10,15,904.0,123.5,0.7,22.5,914.5,851.06,616.19
2016,6,2,10,30,910.0,125.0,0.7,23.0,941.0,888.44,637.57
2016,6,2,10,45,914.0,125.5,0.75,23.5,961.0,920.91,656.55
2016,6,2,11,0,918.0,126.0,0.8,24.0,981.0,950.88,673.92
2016,6,2,11,15,920.5,126.5,0.85,24.5,994.0,976.85,688.75
2016,6,2,11,30,923.0,127.0,0.9,25.0,1007.0,1000.02,701.89
2016,6,2,11,45,924.0,127.0,0.95,25.5,1012.5,1018.34,712.1
2016,6,2,12,0,925.0,127.0,1.0,26.0,1018.0,1033.61,720.57
2016,6,2,12,15,924.5,127.0,1.05,26.0,1016.0,1044.3,727.8
2016,6,2,12,30,924.0,127.0,1.1,26.0,1014.0,1051.8,733.26
2016,6,2,12,45,928.0,122.5,1.2,26.0,1006.0,1056.01,737.83
2016,6,2,13,0,932.0,118.0,1.3,26.0,998.0,1056.89,740.48
2016,6,2,13,15,928.5,117.5,1.4,26.0,981.5,1051.02,739.09
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,1041.89,735.77
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,1027.05,728.95
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,1009.12,720.19
2016,6,2,14,15,906.5,113.5,1.75,26.0,886.5,985.78,707.29
2016,6,2,14,30,899.0,112.0,1.8,26.0,856.0,959.64,692.59
2016,6,2,14,45,889.5,110.5,1.9,26.0,820.0,929.05,675.5
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,896.08,656.62
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,857.74,634.66
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,817.55,611.08
2016,6,2,15,45,840.0,101.5,2.15,25.0,655.5,776.52,585.31
2016,6,2,16,0,824.0,99.0,2.2,25.0,610.0,730.27,555.49
2016,6,2,16,15,804.0,96.0,2.2,24.5,561.5,679.81,522.87
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,629.08,488.17
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,573.57,448.37
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,518.9,407.79
2016,6,2,17,15,696.0,80.5,2.25,22.0,360.5,460.8,363.48
2016,6,2,17,30,660.0,76.0,2.2,21.0,309.0,403.93,318.5
2016,6,2,17,45,610.5,69.5,2.2,20.5,259.0,341.88,267.46
2016,6,2,18,0,561.0,63.0,2.2,20.0,209.0,284.24,218.5
2016,6,2,18,15,487.0,55.0,2.1,19.0,162.0,221.87,165.54
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,167.04,118.5
2016,6,2,18,45,301.0,36.0,1.95,17.5,76.5,108.9,70.45
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,60.63,25.24
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,22.37,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.1,14.0,11.0,9.83,0.0
2016,6,3,5,15,184.5,23.0,1.1,14.5,41.5,17.85,5.01
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,27.77,17.97
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,33.14,23.35
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,38.19,28.05
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,59.66,33.51
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,101.82,55.75
2016,6,3,6,45,656.0,73.0,0.85,18.5,305.5,146.52,87.53
2016,6,3,7,0,698.0,78.0,0.8,19.0,356.0,195.87,127.16
2016,6,3,7,15,728.5,82.0,0.75,19.5,407.0,248.66,171.77
2016,6,3,7,30,759.0,86.0,0.7,20.0,458.0,301.66,216.72
2016,6,3,7,45,782.5,89.0,0.65,21.0,507.5,354.16,260.22
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,408.55,303.68
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,461.39,344.98
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,517.44,386.85
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,568.89,423.52
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,620.24,458.67
2016,6,3,9,15,879.5,102.5,0.45,25.5,775.0,668.53,490.68
2016,6,3,9,30,890.0,104.0,0.4,26.0,813.0,715.95,520.42
2016,6,3,9,45,903.0,102.5,0.4,27.0,847.5,761.23,546.22
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,805.34,570.66
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,844.41,596.44
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,881.38,620.94
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,913.93,641.42
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,943.87,660.22
2016,6,3,11,15,934.0,106.5,1.1,29.0,987.5,969.63,676.9
2016,6,3,11,30,936.0,107.0,1.2,29.0,1000.0,992.52,691.9
2016,6,3,11,45,935.5,108.0,1.35,29.0,1005.0,1010.53,704.83
2016,6,3,12,0,935.0,109.0,1.5,29.0,1010.0,1025.43,715.93
2016,6,3,12,15,934.5,109.5,1.6,29.0,1008.5,1036.65,724.1
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,1044.64,730.42
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,1043.49,731.25
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,1039.09,730.24
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,1032.85,728.97
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,1023.41,725.81
2016,6,3,13,45,897.5,119.5,2.05,28.0,927.0,1009.34,718.37
2016,6,3,14,0,893.0,118.0,2.1,28.0,904.0,992.21,709.1
2016,6,3,14,15,886.5,117.0,2.1,28.0,874.0,970.76,696.56
2016,6,3,14,30,880.0,116.0,2.1,28.0,844.0,946.55,682.31
2016,6,3,14,45,872.5,113.0,2.15,28.0,809.5,916.69,664.9
2016,6,3,15,0,865.0,110.0,2.2,28.0,775.0,884.39,645.79
2016,6,3,15,15,625.0,195.0,2.15,27.5,662.0,752.98,559.67
2016,6,3,15,30,385.0,280.0,2.1,27.0,549.0,615.62,461.13
2016,6,3,15,45,390.0,258.0,2.1,27.0,515.5,582.97,440.25
2016,6,3,16,0,395.0,236.0,2.1,27.0,482.0,555.79,422.0
2016,6,3,16,15,584.0,164.5,2.05,26.5,495.5,600.33,459.33
2016,6,3,16,30,773.0,93.0,2.0,26.0,509.0,622.47,479.16
2016,6,3,16,45,747.0,89.5,2.0,26.0,459.0,568.01,438.91
2016,6,3,17,0,721.0,86.0,2.0,26.0,409.0,515.61,399.56
2016,6,3,17,15,685.5,81.0,1.9,25.0,358.5,456.56,355.15
2016,6,3,17,30,650.0,76.0,1.8,24.0,308.0,399.91,310.97
2016,6,3,17,45,600.0,70.0,1.7,23.5,258.0,338.67,261.25
2016,6,3,18,0,550.0,64.0,1.6,23.0,208.0,281.89,213.74
2016,6,3,18,15,477.5,56.0,1.55,22.0,161.5,220.5,162.51
2016,6,3,18,30,405.0,48.0,1.5,21.0,115.0,166.48,116.88
2016,6,3,18,45,297.0,36.5,1.45,20.0,77.0,108.96,70.07
2016,6,3,19,0,189.0,25.0,1.4,19.0,39.0,61.04,26.39
2016,6,3,19,15,94.5,12.5,1.4,18.5,19.5,22.49,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,6.88,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,20.53,6.77
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,33.96,23.13
2016,6,4,5,45,86.5,58.5,0.75,16.5,74.0,49.67,37.65
2016,6,4,6,0,112.0,78.0,0.7,17.0,102.0,64.97,51.46
2016,6,4,6,15,130.0,98.5,0.7,17.0,133.5,86.21,64.19
2016,6,4,6,30,148.0,119.0,0.7,17.0,165.0,113.82,83.95
2016,6,4,6,45,163.0,139.0,0.7,17.5,197.5,142.88,106.06
2016,6,4,7,0,178.0,159.0,0.7,18.0,230.0,173.77,130.35
2016,6,4,7,15,177.0,182.5,0.75,18.0,261.0,205.38,156.33
2016,6,4,7,30,176.0,206.0,0.8,18.0,292.0,237.1,182.2
2016,6,4,7,45,92.0,196.0,0.85,18.5,241.5,213.82,165.79
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,179.87,139.77
2016,6,4,8,15,150.5,234.0,0.95,19.0,333.0,284.71,221.07
2016,6,4,8,30,293.0,282.0,1.0,19.0,475.0,406.75,313.29
2016,6,4,8,45,166.5,290.5,1.05,19.5,402.0,363.33,279.22
2016,6,4,9,0,40.0,299.0,1.1,20.0,329.0,306.51,234.6
2016,6,4,9,15,103.5,340.5,1.1,20.0,422.5,389.36,297.34
2016,6,4,9,30,167.0,382.0,1.1,20.0,516.0,477.14,361.43
2016,6,4,9,45,140.0,396.5,1.1,20.0,512.0,480.4,362.1
2016,6,4,10,0,113.0,411.0,1.1,20.0,508.0,481.28,361.61
2016,6,4,10,15,190.5,421.0,1.15,20.0,590.0,559.95,419.38
2016,6,4,10,30,268.0,431.0,1.2,20.0,672.0,644.48,479.42
2016,6,4,10,45,149.5,403.0,1.25,20.5,538.0,524.21,391.44
2016,6,4,11,0,31.0,375.0,1.3,21.0,404.0,394.34,295.05
2016,6,4,11,15,45.0,407.0,1.3,21.0,450.0,440.94,329.69
2016,6,4,11,30,59.0,439.0,1.3,21.0,496.0,488.44,363.39
2016,6,4,11,45,160.0,456.5,1.35,21.0,611.0,610.2,451.77
2016,6,4,12,0,261.0,474.0,1.4,21.0,726.0,735.65,539.11
2016,6,4,12,15,274.5,469.5,1.4,21.0,734.0,750.41,548.21
2016,6,4,12,30,288.0,465.0,1.4,21.0,742.0,764.22,557.83
2016,6,4,12,45,203.0,467.5,1.4,21.5,662.0,679.42,497.48
2016,6,4,13,0,118.0,470.0,1.4,22.0,582.0,599.03,439.77
2016,6,4,13,15,66.0,372.0,1.4,22.0,434.5,440.12,328.3
2016,6,4,13,30,14.0,274.0,1.4,22.0,287.0,282.8,212.92
2016,6,4,13,45,172.5,337.5,1.45,22.5,490.0,517.17,389.92
2016,6,4,14,0,331.0,401.0,1.5,23.0,693.0,743.49,547.38
2016,6,4,14,15,572.5,272.0,1.5,23.0,755.5,843.12,620.24
2016,6,4,14,30,814.0,143.0,1.5,23.0,818.0,919.27,672.32
2016,6,4,14,45,810.0,137.5,1.5,23.5,785.0,891.43,653.12
2016,6,4,15,0,806.0,132.0,1.5,24.0,752.0,861.13,633.5
2016,6,4,15,15,793.5,129.0,1.5,23.5,712.5,823.92,611.64
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,785.09,588.41
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,743.59,562.34
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,700.7,534.86
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,651.53,502.77
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,603.97,469.65
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,552.3,432.03
2016,6,4,17,0,679.0,94.0,1.7,22.0,399.0,501.06,393.52
2016,6,4,17,15,643.0,88.5,1.7,21.0,349.5,443.18,349.78
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,387.77,306.3
2016,6,4,17,45,564.5,75.0,1.7,19.5,252.0,329.67,258.62
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,275.3,212.5
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,214.87,161.32
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,161.62,115.72
2016,6,4,18,45,284.0,37.0,1.55,16.5,76.0,107.09,70.26
2016,6,4,19,0,187.0,25.0,1.5,16.0,39.0,61.14,27.9
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.5,22.51,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.0,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,6,5,5,15,177.5,23.0,1.65,12.5,41.0,17.82,5.43
2016,6,5,5,30,298.0,36.0,1.7,13.0,71.0,27.69,18.08
2016,6,5,5,45,385.0,46.0,1.8,13.5,113.5,33.99,24.35
2016,6,5,6,0,472.0,56.0,1.9,14.0,156.0,39.88,29.92
2016,6,5,6,15,252.5,84.5,1.85,14.5,139.5,75.49,53.38
2016,6,5,6,30,33.0,113.0,1.8,15.0,123.0,103.3,80.54
2016,6,5,6,45,40.0,133.0,1.8,15.5,147.5,124.83,97.7
2016,6,5,7,0,47.0,153.0,1.8,16.0,172.0,147.31,115.59
2016,6,5,7,15,152.0,175.0,1.8,16.5,247.5,193.09,149.05
2016,6,5,7,30,257.0,197.0,1.8,17.0,323.0,250.36,192.65
2016,6,5,7,45,302.0,211.5,1.8,17.5,374.5,294.92,227.94
2016,6,5,8,0,347.0,226.0,1.8,18.0,426.0,344.05,266.63
2016,6,5,8,15,361.0,243.5,1.85,18.0,467.5,386.13,300.2
2016,6,5,8,30,375.0,261.0,1.9,18.0,509.0,429.36,334.07
2016,6,5,8,45,614.0,185.0,2.0,18.5,621.5,511.19,398.32
2016,6,5,9,0,853.0,109.0,2.1,19.0,734.0,617.8,480.16
2016,6,5,9,15,863.5,111.0,2.15,19.0,772.0,665.86,516.01
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,713.08,550.72
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,758.64,581.15
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,803.25,610.54
2016,6,5,10,15,911.0,109.0,2.4,20.0,908.0,842.37,636.3
2016,6,5,10,30,917.0,110.0,2.4,20.0,935.0,879.44,660.48
2016,6,5,10,45,920.0,111.5,2.45,20.5,955.0,912.17,680.7
2016,6,5,11,0,923.0,113.0,2.5,21.0,975.0,942.35,699.12
2016,6,5,11,15,926.0,113.5,2.5,21.0,988.0,968.89,715.95
2016,6,5,11,30,929.0,114.0,2.5,21.0,1001.0,992.63,730.95
2016,6,5,11,45,929.5,114.5,2.5,21.0,1006.5,1011.06,742.52
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,1026.43,752.2
2016,6,5,12,15,930.5,115.0,2.45,21.0,1011.0,1038.18,759.1
2016,6,5,12,30,931.0,115.0,2.4,21.0,1010.0,1046.74,764.04
2016,6,5,12,45,919.5,121.0,2.4,21.5,998.5,1046.15,762.33
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,1042.32,758.74
2016,6,5,13,15,905.5,126.0,2.4,22.0,971.0,1037.19,755.93
2016,6,5,13,30,903.0,125.0,2.4,22.0,955.0,1028.86,751.19
2016,6,5,13,45,899.5,123.5,2.4,22.0,932.5,1015.87,743.56
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,999.81,734.06
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,977.42,721.01
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,952.28,706.15
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.5,922.48,688.13
2016,6,5,15,0,867.0,113.0,2.6,22.0,782.0,890.25,668.35
2016,6,5,15,15,855.0,111.0,2.65,21.5,741.0,852.96,646.18
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,818.09,625.37
2016,6,5,15,45,829.0,105.5,2.75,21.0,655.5,774.0,596.51
2016,6,5,16,0,815.0,102.0,2.8,21.0,611.0,728.68,566.39
2016,6,5,16,15,794.5,99.0,2.8,20.5,562.5,678.31,532.87
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,627.73,497.26
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,572.49,455.75
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,519.28,414.55
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,460.43,368.21
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,403.99,322.31
2016,6,5,17,45,603.0,71.5,2.8,18.5,261.0,342.95,271.49
2016,6,5,18,0,555.0,65.0,2.8,18.0,211.0,286.15,222.7
2016,6,5,18,15,483.5,57.0,2.7,17.5,164.5,224.68,169.6
2016,6,5,18,30,412.0,49.0,2.6,17.0,118.0,170.46,122.38
2016,6,5,18,45,306.0,37.5,2.55,16.5,79.5,112.72,74.22
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,64.81,30.75
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,23.85,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,13.0,11.0,9.83,0.0
2016,6,6,5,15,172.0,22.5,2.5,13.5,39.5,17.4,5.24
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,26.69,17.14
2016,6,6,5,45,370.0,44.5,2.5,14.5,109.0,32.57,22.99
2016,6,6,6,0,454.0,54.0,2.5,15.0,150.0,38.07,28.17
2016,6,6,6,15,511.5,61.0,2.45,15.0,196.0,58.66,33.72
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,98.3,55.27
2016,6,6,6,45,284.5,95.0,2.4,15.5,182.0,115.62,79.42
2016,6,6,7,0,0.0,122.0,2.4,16.0,122.0,115.05,91.0
2016,6,6,7,15,16.5,154.0,2.4,16.5,162.0,148.56,117.54
2016,6,6,7,30,33.0,186.0,2.4,17.0,202.0,180.65,142.62
2016,6,6,7,45,45.0,212.0,2.4,17.5,236.5,211.12,166.3
2016,6,6,8,0,57.0,238.0,2.4,18.0,271.0,243.08,190.93
2016,6,6,8,15,117.5,268.5,2.4,18.0,344.0,299.94,235.12
2016,6,6,8,30,178.0,299.0,2.4,18.0,417.0,365.92,286.06
2016,6,6,8,45,139.0,317.5,2.45,18.5,413.5,372.16,289.75
2016,6,6,9,0,100.0,336.0,2.5,19.0,410.0,376.26,291.57
2016,6,6,9,15,213.0,345.0,2.5,19.0,512.5,462.91,358.4
2016,6,6,9,30,326.0,354.0,2.5,19.0,615.0,559.78,431.25
2016,6,6,9,45,589.5,234.5,2.55,19.5,729.0,656.14,506.49
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,769.69,589.28
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,807.37,613.87
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,843.19,637.58
2016,6,6,10,45,871.0,117.5,2.65,20.0,916.0,875.17,658.91
2016,6,6,11,0,876.0,118.0,2.7,20.0,936.0,904.86,678.64
2016,6,6,11,15,879.0,118.5,2.65,20.0,949.0,930.29,694.66
2016,6,6,11,30,882.0,119.0,2.6,20.0,962.0,953.07,708.89
2016,6,6,11,45,884.0,119.0,2.6,20.0,968.0,971.65,720.79
2016,6,6,12,0,886.0,119.0,2.6,20.0,974.0,987.38,730.88
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.0,998.19,737.84
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,1005.96,742.94
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,1006.7,743.56
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,1004.35,742.33
2016,6,6,13,15,867.5,125.0,2.6,20.0,935.0,998.36,738.85
2016,6,6,13,30,864.0,124.0,2.6,20.0,919.0,989.31,733.5
2016,6,6,13,45,857.5,124.0,2.6,20.0,896.5,975.35,725.01
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,958.54,714.75
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,936.96,701.36
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,912.77,686.26
2016,6,6,14,45,826.0,120.0,2.65,20.0,782.5,883.0,667.75
2016,6,6,15,0,815.0,119.0,2.7,20.0,748.0,855.87,650.96
2016,6,6,15,15,803.0,116.5,2.7,19.5,709.0,819.44,628.41
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,781.34,604.43
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,738.22,575.69
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,694.19,545.86
2016,6,6,16,15,737.5,105.5,2.85,18.5,537.0,645.57,513.11
2016,6,6,16,30,717.0,102.0,2.9,18.0,491.0,598.32,478.96
2016,6,6,16,45,692.5,97.5,2.95,18.0,443.0,546.21,439.21
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,494.93,399.01
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,437.84,353.66
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,383.2,308.84
2016,6,6,17,45,552.0,75.0,3.0,17.0,250.0,325.59,259.86
2016,6,6,18,0,507.0,68.0,3.0,17.0,203.0,271.95,213.03
2016,6,6,18,15,438.0,59.0,2.95,16.5,158.0,212.65,161.7
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,160.38,116.14
2016,6,6,18,45,273.0,38.0,2.9,15.5,76.5,105.47,70.1
2016,6,6,19,0,177.0,26.0,2.9,15.0,40.0,61.45,30.2
2016,6,6,19,15,88.5,13.0,2.9,14.5,20.0,22.69,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,9.83,0.0
2016,6,7,5,15,146.5,24.5,2.4,13.0,39.5,19.04,6.41
2016,6,7,5,30,254.0,39.0,2.4,13.0,68.0,29.85,19.94
2016,6,7,5,45,346.5,49.0,2.45,13.5,109.5,36.75,26.77
2016,6,7,6,0,439.0,59.0,2.5,14.0,151.0,42.53,32.25
2016,6,7,6,15,219.5,59.0,2.45,14.5,105.0,49.88,32.36
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,57.02,42.95
2016,6,7,6,45,0.0,70.5,2.35,15.5,70.5,68.09,52.16
2016,6,7,7,0,0.0,82.0,2.3,16.0,82.0,79.0,61.06
2016,6,7,7,15,0.0,112.0,2.25,16.0,112.0,106.94,84.07
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,134.89,106.72
2016,6,7,7,45,1.0,154.5,2.15,16.5,155.0,147.38,116.25
2016,6,7,8,0,2.0,167.0,2.1,17.0,168.0,159.99,125.78
2016,6,7,8,15,5.0,184.5,2.1,17.0,188.0,178.27,140.03
2016,6,7,8,30,8.0,202.0,2.1,17.0,208.0,196.91,154.46
2016,6,7,8,45,19.0,242.5,2.15,17.5,257.0,241.77,189.17
2016,6,7,9,0,30.0,283.0,2.2,18.0,306.0,285.72,222.54
2016,6,7,9,15,65.5,328.5,2.25,18.5,380.5,353.58,274.08
2016,6,7,9,30,101.0,374.0,2.3,19.0,455.0,424.93,327.11
2016,6,7,9,45,483.0,247.0,2.35,19.5,657.0,590.02,457.11
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,783.45,598.24
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,822.0,622.84
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,858.69,647.33
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,890.86,669.04
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,920.59,689.1
2016,6,7,11,15,887.5,127.5,2.75,20.0,965.5,946.73,706.37
2016,6,7,11,30,891.0,128.0,2.8,20.0,979.0,970.24,721.91
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.0,989.53,734.71
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,1005.96,745.73
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,1016.98,752.83
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,1024.93,758.06
2016,6,7,12,45,900.0,123.5,2.95,20.0,984.0,1029.23,761.48
2016,6,7,13,0,903.0,120.0,3.0,20.0,977.0,1030.33,762.95
2016,6,7,13,15,900.0,119.5,3.0,20.0,961.0,1025.26,760.05
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,1017.03,755.22
2016,6,7,13,45,889.5,119.5,3.05,20.0,922.0,1002.31,746.64
2016,6,7,14,0,882.0,120.0,3.1,20.0,899.0,984.65,736.21
2016,6,7,14,15,875.0,119.0,3.1,20.0,869.5,963.1,722.8
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,938.85,707.61
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,907.63,688.01
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,874.33,666.87
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,841.86,647.08
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,802.93,622.45
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,758.42,592.36
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,713.06,561.3
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,663.55,527.51
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,613.89,491.41
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,560.31,450.36
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,506.4,408.04
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,448.06,361.79
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,392.22,316.08
2016,6,7,17,45,560.0,77.5,3.1,17.0,256.0,332.3,265.29
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,276.83,217.05
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,216.46,164.9
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,163.34,118.72
2016,6,7,18,45,264.5,40.5,2.85,15.5,78.5,106.73,71.54
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,61.64,31.52
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,22.93,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,10.81,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,20.94,7.7
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,29.81,19.91
2016,6,8,5,45,235.0,54.5,3.15,13.5,95.5,40.89,30.4
2016,6,8,6,0,281.0,70.0,3.3,14.0,130.0,51.42,40.13
2016,6,8,6,15,312.0,86.0,3.35,14.0,168.5,73.88,50.86
2016,6,8,6,30,343.0,102.0,3.4,14.0,207.0,108.64,73.16
2016,6,8,6,45,366.5,116.5,3.5,14.5,247.5,144.71,100.49
2016,6,8,7,0,390.0,131.0,3.6,15.0,288.0,183.47,132.33
2016,6,8,7,15,403.0,149.0,3.65,15.0,329.5,225.3,168.44
2016,6,8,7,30,416.0,167.0,3.7,15.0,371.0,268.61,205.97
2016,6,8,7,45,415.0,189.0,3.75,15.5,410.5,311.88,242.97
2016,6,8,8,0,414.0,211.0,3.8,16.0,450.0,354.99,278.95
2016,6,8,8,15,269.0,254.5,3.8,16.0,415.0,353.69,279.89
2016,6,8,8,30,124.0,298.0,3.8,16.0,380.0,337.62,267.16
2016,6,8,8,45,190.5,315.0,3.85,16.5,450.5,398.28,314.46
2016,6,8,9,0,257.0,332.0,3.9,17.0,521.0,463.32,364.43
2016,6,8,9,15,381.5,307.5,3.9,17.0,604.0,535.65,421.36
2016,6,8,9,30,506.0,283.0,3.9,17.0,687.0,617.06,484.52
2016,6,8,9,45,499.0,301.5,3.9,17.0,714.0,652.67,510.24
2016,6,8,10,0,492.0,320.0,3.9,17.0,741.0,686.75,534.66
2016,6,8,10,15,448.5,348.0,3.9,17.0,741.0,698.86,541.91
2016,6,8,10,30,405.0,376.0,3.9,17.0,741.0,707.02,546.22
2016,6,8,10,45,639.0,256.0,3.9,17.5,846.0,810.54,626.66
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,919.19,702.07
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,944.67,718.71
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,967.53,734.19
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,985.28,746.25
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,1000.13,756.43
2016,6,8,12,15,877.0,141.0,4.1,17.5,986.5,1011.04,765.18
2016,6,8,12,30,877.0,141.0,4.1,17.0,985.0,1018.96,772.04
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.0,1015.82,770.05
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,1015.81,770.4
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,1010.76,767.09
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,1002.7,761.86
2016,6,8,13,45,840.5,150.0,4.0,17.0,908.0,991.74,755.1
2016,6,8,14,0,844.0,143.0,4.0,17.0,888.0,971.85,742.3
2016,6,8,14,15,836.0,141.5,3.95,17.0,859.0,955.29,731.62
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,930.36,715.15
2016,6,8,14,45,699.0,193.5,3.85,17.0,759.0,854.34,662.65
2016,6,8,15,0,570.0,247.0,3.8,17.0,688.0,775.7,605.18
2016,6,8,15,15,552.5,235.5,3.8,16.5,644.5,732.26,576.03
2016,6,8,15,30,535.0,224.0,3.8,16.0,601.0,688.15,545.59
2016,6,8,15,45,558.0,199.0,3.8,16.0,570.0,661.11,527.41
2016,6,8,16,0,581.0,174.0,3.8,16.0,539.0,634.01,508.63
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.5,629.84,507.91
2016,6,8,16,30,744.0,101.0,3.8,16.0,506.0,615.03,498.42
2016,6,8,16,45,600.5,121.5,3.8,16.0,428.0,516.1,419.87
2016,6,8,17,0,457.0,142.0,3.8,16.0,350.0,424.03,345.62
2016,6,8,17,15,459.5,122.5,3.75,15.5,310.5,382.27,312.4
2016,6,8,17,30,462.0,103.0,3.7,15.0,271.0,339.48,276.96
2016,6,8,17,45,415.5,94.5,3.7,15.0,228.0,286.71,231.73
2016,6,8,18,0,369.0,86.0,3.7,15.0,185.0,238.26,189.39
2016,6,8,18,15,384.0,68.5,3.55,14.5,152.5,204.64,157.92
2016,6,8,18,30,399.0,51.0,3.4,14.0,120.0,170.49,124.83
2016,6,8,18,45,299.0,39.5,3.3,14.0,82.0,114.37,77.09
2016,6,8,19,0,199.0,28.0,3.2,14.0,44.0,68.17,35.52
2016,6,8,19,15,99.5,14.0,3.15,13.5,22.0,25.15,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,45.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,161.0,24.5,3.25,13.0,41.5,19.03,6.54
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,29.02,19.23
2016,6,9,5,45,364.5,48.5,3.6,13.5,113.0,36.25,26.32
2016,6,9,6,0,452.0,59.0,3.8,14.0,155.0,42.51,32.23
2016,6,9,6,15,226.0,61.5,3.8,14.5,109.5,51.96,33.99
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,61.76,46.96
2016,6,9,6,45,0.0,76.5,3.8,15.5,76.5,73.57,56.77
2016,6,9,7,0,0.0,89.0,3.8,16.0,89.0,85.43,66.45
2016,6,9,7,15,3.5,125.5,3.75,16.0,127.0,120.02,94.86
2016,6,9,7,30,7.0,162.0,3.7,16.0,165.0,154.98,123.18
2016,6,9,7,45,14.0,185.0,3.7,16.5,192.5,179.61,142.44
2016,6,9,8,0,21.0,208.0,3.7,17.0,220.0,205.09,162.22
2016,6,9,8,15,44.0,245.5,3.65,17.0,274.0,248.66,196.51
2016,6,9,8,30,67.0,283.0,3.6,17.0,328.0,297.83,234.9
2016,6,9,8,45,65.0,301.5,3.55,17.5,347.0,318.66,250.2
2016,6,9,9,0,63.0,320.0,3.5,18.0,366.0,339.31,265.18
2016,6,9,9,15,69.5,342.0,3.45,18.0,395.5,368.49,287.16
2016,6,9,9,30,76.0,364.0,3.4,18.0,425.0,398.29,309.39
2016,6,9,9,45,70.5,375.5,3.4,18.0,433.5,410.08,317.66
2016,6,9,10,0,65.0,387.0,3.4,18.0,442.0,421.31,325.52
2016,6,9,10,15,145.0,413.5,3.35,18.0,542.5,515.67,397.63
2016,6,9,10,30,225.0,440.0,3.3,18.0,643.0,615.48,471.73
2016,6,9,10,45,556.5,284.5,3.3,18.5,800.5,765.9,588.53
2016,6,9,11,0,888.0,129.0,3.3,19.0,958.0,925.69,700.65
2016,6,9,11,15,890.5,129.5,3.3,19.0,971.0,951.06,716.15
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,973.75,730.95
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,992.19,743.3
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,1007.73,753.82
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,1018.34,761.16
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,1025.88,766.58
2016,6,9,12,45,904.0,122.5,3.55,19.0,987.0,1032.24,771.36
2016,6,9,13,0,912.0,116.0,3.6,19.0,981.0,1035.37,774.11
2016,6,9,13,15,908.5,115.0,3.65,19.0,965.0,1029.32,770.86
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,1020.09,765.65
2016,6,9,13,45,902.5,111.5,3.75,19.0,926.5,1007.14,758.03
2016,6,9,14,0,900.0,109.0,3.8,19.0,904.0,991.07,748.39
2016,6,9,14,15,893.5,108.0,3.8,19.0,875.0,969.73,734.89
2016,6,9,14,30,887.0,107.0,3.8,19.0,846.0,945.61,719.55
2016,6,9,14,45,879.0,105.0,3.85,19.0,811.5,916.43,700.99
2016,6,9,15,0,871.0,103.0,3.9,19.0,777.0,884.83,680.66
2016,6,9,15,15,859.5,101.0,3.95,18.5,737.0,847.98,657.73
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,809.3,633.17
2016,6,9,15,45,833.5,96.5,4.05,18.0,652.5,766.09,603.78
2016,6,9,16,0,819.0,94.0,4.1,18.0,608.0,725.26,575.79
2016,6,9,16,15,800.0,91.0,4.1,17.5,561.0,675.93,541.89
2016,6,9,16,30,781.0,88.0,4.1,17.0,514.0,626.27,506.37
2016,6,9,16,45,756.0,84.5,4.15,17.0,464.5,572.23,464.53
2016,6,9,17,0,731.0,81.0,4.2,17.0,415.0,518.92,422.16
2016,6,9,17,15,698.0,77.0,4.2,16.5,365.0,461.84,376.23
2016,6,9,17,30,665.0,73.0,4.2,16.0,315.0,407.89,331.32
2016,6,9,17,45,618.5,67.5,4.2,16.0,265.5,347.84,279.66
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,291.84,230.18
2016,6,9,18,15,505.5,54.5,4.1,15.5,170.0,231.46,177.06
2016,6,9,18,30,439.0,47.0,4.0,15.0,124.0,177.77,129.38
2016,6,9,18,45,340.0,37.0,3.95,14.5,85.5,121.23,81.21
2016,6,9,19,0,241.0,27.0,3.9,14.0,47.0,75.18,39.58
2016,6,9,19,15,120.5,13.5,3.85,13.5,23.5,27.21,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,90.0,11.0,3.4,13.0,13.0,10.81,0.0
2016,6,10,5,15,217.5,22.0,3.55,13.0,43.5,16.87,5.19
2016,6,10,5,30,345.0,33.0,3.7,13.0,74.0,24.76,15.58
2016,6,10,5,45,423.5,42.0,3.85,13.5,115.5,30.29,21.07
2016,6,10,6,0,502.0,51.0,4.0,14.0,157.0,35.45,25.96
2016,6,10,6,15,558.5,57.0,4.05,14.5,204.5,56.52,31.07
2016,6,10,6,30,615.0,63.0,4.1,15.0,252.0,97.61,52.95
2016,6,10,6,45,649.5,69.0,4.2,15.5,300.5,141.97,85.54
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,190.17,125.68
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,241.88,171.28
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,293.93,217.95
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,345.65,263.94
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,398.92,310.22
2016,6,10,8,15,803.5,94.5,4.3,17.0,593.0,451.0,355.08
2016,6,10,8,30,822.0,97.0,4.3,17.0,640.0,504.01,399.55
2016,6,10,8,45,831.5,102.0,4.3,17.5,682.0,557.17,442.04
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,607.45,481.11
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,655.9,518.58
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,703.67,554.67
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,748.66,585.3
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,792.5,614.66
2016,6,10,10,15,690.5,230.5,4.2,19.0,831.5,781.36,604.34
2016,6,10,10,30,492.0,350.0,4.2,19.0,793.0,754.91,579.19
2016,6,10,10,45,701.5,233.0,4.25,19.0,880.0,842.22,648.13
2016,6,10,11,0,911.0,116.0,4.3,19.0,967.0,933.49,711.16
2016,6,10,11,15,661.0,260.5,4.3,19.0,883.0,873.14,667.47
2016,6,10,11,30,411.0,405.0,4.3,19.0,799.0,795.81,604.7
2016,6,10,11,45,421.5,406.0,4.3,19.0,812.0,817.7,620.76
2016,6,10,12,0,432.0,407.0,4.3,19.0,825.0,838.44,635.36
2016,6,10,12,15,358.0,437.0,4.3,19.0,783.0,799.46,605.51
2016,6,10,12,30,284.0,467.0,4.3,19.0,741.0,761.71,576.5
2016,6,10,12,45,186.0,463.0,4.3,19.0,642.0,657.42,499.72
2016,6,10,13,0,88.0,459.0,4.3,19.0,543.0,550.4,419.36
2016,6,10,13,15,152.0,457.5,4.3,19.0,599.0,621.18,473.97
2016,6,10,13,30,216.0,456.0,4.3,19.0,655.0,683.86,521.33
2016,6,10,13,45,325.0,405.5,4.3,19.0,697.0,745.33,569.48
2016,6,10,14,0,434.0,355.0,4.3,19.0,739.0,802.4,614.01
2016,6,10,14,15,449.0,335.5,4.3,19.0,721.5,790.53,606.64
2016,6,10,14,30,464.0,316.0,4.3,19.0,704.0,776.31,598.03
2016,6,10,14,45,378.0,332.5,4.3,19.0,639.5,697.94,540.12
2016,6,10,15,0,292.0,349.0,4.3,19.0,575.0,630.3,489.28
2016,6,10,15,15,233.0,337.5,4.3,18.5,512.0,552.19,432.04
2016,6,10,15,30,174.0,326.0,4.3,18.0,449.0,484.76,381.49
2016,6,10,15,45,196.5,302.0,4.3,18.0,432.5,471.67,373.37
2016,6,10,16,0,219.0,278.0,4.3,18.0,416.0,456.35,363.16
2016,6,10,16,15,205.5,256.0,4.3,18.0,377.5,415.2,331.88
2016,6,10,16,30,192.0,234.0,4.3,18.0,339.0,374.63,300.71
2016,6,10,16,45,234.0,205.5,4.3,18.0,321.5,368.39,297.15
2016,6,10,17,0,276.0,177.0,4.3,18.0,304.0,351.53,284.6
2016,6,10,17,15,153.5,155.5,4.25,17.5,225.0,245.16,198.28
2016,6,10,17,30,31.0,134.0,4.2,17.0,146.0,151.61,121.21
2016,6,10,17,45,23.5,114.5,4.2,16.5,123.0,126.89,101.02
2016,6,10,18,0,16.0,95.0,4.2,16.0,100.0,100.35,78.9
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,150.44,116.6
2016,6,10,18,30,401.0,54.0,3.8,15.0,124.0,175.02,128.4
2016,6,10,18,45,295.5,42.0,3.65,14.5,85.0,116.11,78.75
2016,6,10,19,0,190.0,30.0,3.5,14.0,46.0,69.71,38.01
2016,6,10,19,15,95.0,15.0,3.4,13.5,23.0,25.84,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,58.0,11.0,1.9,12.0,12.0,10.81,0.0
2016,6,11,5,15,176.0,24.0,1.95,12.5,42.0,18.61,6.36
2016,6,11,5,30,294.0,37.0,2.0,13.0,72.0,28.57,18.87
2016,6,11,5,45,380.0,47.5,2.1,14.0,114.0,35.31,25.46
2016,6,11,6,0,466.0,58.0,2.2,15.0,156.0,41.61,31.32
2016,6,11,6,15,524.5,65.0,2.2,15.5,203.5,62.21,36.5
2016,6,11,6,30,583.0,72.0,2.2,16.0,251.0,102.46,58.04
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,144.17,89.64
2016,6,11,7,0,587.0,92.0,2.2,17.0,327.0,186.28,125.43
2016,6,11,7,15,642.0,91.0,2.15,17.5,380.0,231.87,163.77
2016,6,11,7,30,697.0,90.0,2.1,18.0,433.0,283.18,207.55
2016,6,11,7,45,525.0,157.0,2.1,18.5,430.5,321.71,244.78
2016,6,11,8,0,353.0,224.0,2.1,19.0,428.0,343.97,265.78
2016,6,11,8,15,303.5,256.5,2.0,19.5,442.5,370.71,287.01
2016,6,11,8,30,254.0,289.0,1.9,20.0,457.0,392.47,303.18
2016,6,11,8,45,218.0,315.5,1.85,20.5,466.5,413.59,318.13
2016,6,11,9,0,182.0,342.0,1.8,21.0,476.0,428.75,327.99
2016,6,11,9,15,107.5,330.5,1.7,21.5,411.0,381.03,290.57
2016,6,11,9,30,33.0,319.0,1.6,22.0,346.0,326.7,247.84
2016,6,11,9,45,51.0,354.5,1.55,22.5,397.5,376.04,283.94
2016,6,11,10,0,69.0,390.0,1.5,23.0,449.0,427.09,320.05
2016,6,11,10,15,166.5,411.0,1.4,23.5,559.5,530.38,394.47
2016,6,11,10,30,264.0,432.0,1.3,24.0,670.0,641.04,470.67
2016,6,11,10,45,248.0,446.0,1.25,24.5,674.0,651.89,474.89
2016,6,11,11,0,232.0,460.0,1.2,25.0,678.0,659.37,477.71
2016,6,11,11,15,329.0,431.0,1.2,25.0,743.5,731.28,528.29
2016,6,11,11,30,426.0,402.0,1.2,25.0,809.0,806.87,579.61
2016,6,11,11,45,437.5,404.5,1.2,25.5,825.5,831.46,593.59
2016,6,11,12,0,449.0,407.0,1.2,26.0,842.0,854.9,607.27
2016,6,11,12,15,679.5,266.0,1.3,26.0,922.0,950.14,676.42
2016,6,11,12,30,910.0,125.0,1.4,26.0,1002.0,1035.72,729.96
2016,6,11,12,45,916.0,120.0,1.55,26.0,996.5,1041.71,735.16
2016,6,11,13,0,922.0,115.0,1.7,26.0,991.0,1044.44,739.36
2016,6,11,13,15,919.5,114.5,1.85,26.0,976.0,1039.97,739.11
2016,6,11,13,30,917.0,114.0,2.0,26.0,961.0,1032.27,736.87
