Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,45,912.0,113.5,2.2,26.0,938.5,1018.92,731.61
2016,6,11,14,0,907.0,113.0,2.4,26.0,916.0,1002.51,724.25
2016,6,11,14,15,901.0,112.0,2.5,25.5,887.0,981.65,714.28
2016,6,11,14,30,895.0,111.0,2.6,25.0,858.0,957.96,702.38
2016,6,11,14,45,884.5,110.5,2.75,25.0,823.0,928.02,685.24
2016,6,11,15,0,874.0,110.0,2.9,25.0,788.0,895.78,666.32
2016,6,11,15,15,862.5,108.0,2.95,24.5,748.0,858.96,644.6
2016,6,11,15,30,851.0,106.0,3.0,24.0,708.0,820.29,621.28
2016,6,11,15,45,831.5,105.5,3.05,24.0,662.0,779.22,594.72
2016,6,11,16,0,812.0,105.0,3.1,24.0,616.0,733.15,564.24
2016,6,11,16,15,792.0,101.5,3.05,23.5,568.5,682.88,530.87
2016,6,11,16,30,772.0,98.0,3.0,23.0,521.0,632.35,495.6
2016,6,11,16,45,741.5,95.5,3.0,22.5,470.5,576.31,454.6
2016,6,11,17,0,711.0,93.0,3.0,22.0,420.0,522.9,414.3
2016,6,11,17,15,676.0,88.0,2.95,21.0,369.0,464.56,369.59
2016,6,11,17,30,641.0,83.0,2.9,20.0,318.0,408.53,325.09
2016,6,11,17,45,591.0,77.0,2.85,19.5,268.0,347.5,274.62
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,290.85,226.37
2016,6,11,18,15,472.5,62.0,2.75,18.0,171.5,229.62,174.23
2016,6,11,18,30,404.0,53.0,2.7,17.0,125.0,175.29,127.33
2016,6,11,18,45,304.0,41.0,2.65,16.5,86.0,118.06,79.46
2016,6,11,19,0,204.0,29.0,2.6,16.0,47.0,71.16,38.66
2016,6,11,19,15,102.0,14.5,2.55,15.5,23.5,28.22,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,2.1,13.0,12.0,10.81,0.0
2016,6,12,5,15,152.5,25.5,2.2,13.0,42.0,19.86,7.12
2016,6,12,5,30,266.0,40.0,2.3,13.0,72.0,30.66,20.65
2016,6,12,5,45,352.5,51.0,2.4,13.5,114.0,38.13,27.99
2016,6,12,6,0,439.0,62.0,2.5,14.0,156.0,45.29,34.7
2016,6,12,6,15,500.0,70.0,2.45,14.5,203.0,65.75,40.23
2016,6,12,6,30,561.0,78.0,2.4,15.0,250.0,105.7,61.9
2016,6,12,6,45,610.0,83.0,2.35,15.5,301.0,148.22,92.28
2016,6,12,7,0,659.0,88.0,2.3,16.0,352.0,196.19,131.12
2016,6,12,7,15,690.5,92.5,2.25,16.0,402.0,244.73,173.44
2016,6,12,7,30,722.0,97.0,2.2,16.0,452.0,296.47,219.02
2016,6,12,7,45,748.5,100.0,2.15,16.5,501.5,350.71,265.9
2016,6,12,8,0,775.0,103.0,2.1,17.0,551.0,404.36,311.31
2016,6,12,8,15,793.0,106.0,2.05,17.5,597.5,456.18,354.1
2016,6,12,8,30,811.0,109.0,2.0,18.0,644.0,508.91,396.17
2016,6,12,8,45,825.5,111.0,1.95,18.5,686.5,559.44,435.18
2016,6,12,9,0,840.0,113.0,1.9,19.0,729.0,610.04,472.92
2016,6,12,9,15,850.5,115.0,1.9,19.0,767.0,659.16,509.52
2016,6,12,9,30,861.0,117.0,1.9,19.0,805.0,705.83,543.52
2016,6,12,9,45,874.5,115.5,1.9,19.5,839.0,750.39,572.58
2016,6,12,10,0,888.0,114.0,1.9,20.0,873.0,793.91,600.3
2016,6,12,10,15,894.0,115.5,1.95,20.0,899.5,833.0,626.22
2016,6,12,10,30,900.0,117.0,2.0,20.0,926.0,870.11,650.67
2016,6,12,10,45,902.5,118.5,2.1,20.5,945.5,902.04,670.76
2016,6,12,11,0,905.0,120.0,2.2,21.0,965.0,931.47,689.13
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.0,956.84,705.62
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,979.45,720.36
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,997.32,732.6
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,1012.17,743.0
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,1022.97,750.37
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,1030.67,755.87
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,1031.25,756.89
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,1028.67,756.02
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,1023.41,753.05
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,1015.04,748.18
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,1000.63,739.46
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,983.27,728.93
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,961.61,716.54
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,937.26,702.37
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,907.49,683.62
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,875.43,663.25
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,843.73,643.88
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,805.56,619.78
2016,6,12,15,45,803.0,110.5,2.45,19.0,648.5,762.64,590.94
2016,6,12,16,0,789.0,107.0,2.4,19.0,605.0,718.53,560.96
2016,6,12,16,15,769.0,103.5,2.35,19.0,558.0,669.2,526.78
2016,6,12,16,30,749.0,100.0,2.3,19.0,511.0,619.65,490.75
2016,6,12,16,45,724.0,95.5,2.3,19.0,462.0,567.25,451.39
2016,6,12,17,0,699.0,91.0,2.3,19.0,413.0,514.32,410.58
2016,6,12,17,15,664.0,86.0,2.25,18.5,363.0,456.57,365.41
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,401.14,320.64
2016,6,12,17,45,584.0,74.5,2.2,17.5,264.5,342.34,271.94
2016,6,12,18,0,539.0,68.0,2.2,17.0,216.0,287.45,225.0
2016,6,12,18,15,472.5,59.5,2.15,16.5,170.0,227.5,173.32
2016,6,12,18,30,406.0,51.0,2.1,16.0,124.0,174.24,126.87
2016,6,12,18,45,312.0,40.0,2.05,15.5,85.5,119.19,80.46
2016,6,12,19,0,218.0,29.0,2.0,15.0,47.0,73.73,40.57
2016,6,12,19,15,109.0,14.5,2.05,14.5,23.5,29.22,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,2.8,12.0,12.0,10.81,0.0
2016,6,13,5,15,170.5,24.5,2.8,12.0,42.0,19.03,6.6
2016,6,13,5,30,286.0,38.0,2.8,12.0,72.0,29.57,19.8
2016,6,13,5,45,376.0,47.5,2.85,12.5,113.5,35.33,25.63
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,40.73,30.79
2016,6,13,6,15,525.0,64.0,2.9,13.5,202.5,60.99,35.94
2016,6,13,6,30,584.0,71.0,2.9,14.0,250.0,101.24,57.54
2016,6,13,6,45,627.0,76.0,2.95,14.5,299.5,144.18,88.6
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,191.87,127.8
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,240.83,170.93
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,295.51,219.45
2016,6,13,7,45,571.0,149.5,3.05,15.5,447.5,330.51,254.66
2016,6,13,8,0,410.0,209.0,3.1,16.0,446.0,350.62,274.78
2016,6,13,8,15,614.0,155.0,3.15,16.0,543.0,417.33,328.83
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,504.58,399.43
2016,6,13,8,45,833.0,103.5,3.25,16.5,683.5,558.26,442.03
2016,6,13,9,0,848.0,106.0,3.3,17.0,727.0,609.58,481.85
2016,6,13,9,15,859.5,107.5,3.3,17.0,765.5,657.55,518.91
2016,6,13,9,30,871.0,109.0,3.3,17.0,804.0,704.8,554.44
2016,6,13,9,45,884.0,108.0,3.3,17.5,839.0,749.83,584.81
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,793.77,613.95
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,833.57,641.5
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,871.41,667.57
2016,6,13,10,45,914.0,111.0,3.6,18.0,949.5,904.46,690.21
2016,6,13,11,0,918.0,112.0,3.7,18.0,970.0,935.06,711.15
2016,6,13,11,15,921.0,113.0,3.8,18.0,984.0,962.16,729.69
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,986.5,746.39
2016,6,13,11,45,923.0,115.5,4.0,18.5,1003.5,1004.64,757.51
2016,6,13,12,0,922.0,117.0,4.1,19.0,1009.0,1019.72,766.63
2016,6,13,12,15,921.5,117.0,4.15,19.0,1007.5,1030.69,774.22
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,1038.51,779.83
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,1042.14,783.06
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,1042.53,784.22
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,1037.18,781.55
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,1028.63,776.84
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,1013.58,767.82
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,995.62,756.87
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,973.63,744.22
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,948.9,729.65
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,918.9,710.66
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,886.64,689.9
2016,6,13,15,15,846.5,111.5,4.8,17.5,741.0,849.85,666.34
2016,6,13,15,30,835.0,109.0,4.8,17.0,701.0,815.44,644.26
2016,6,13,15,45,830.5,102.0,4.85,17.0,659.0,775.61,616.96
2016,6,13,16,0,826.0,95.0,4.9,17.0,617.0,733.84,587.89
2016,6,13,16,15,807.5,92.0,4.9,17.0,569.5,684.7,552.65
2016,6,13,16,30,789.0,89.0,4.9,17.0,522.0,635.15,516.0
2016,6,13,16,45,768.0,84.5,4.9,17.0,473.0,582.24,474.66
2016,6,13,17,0,747.0,80.0,4.9,17.0,424.0,529.68,432.54
2016,6,13,17,15,714.5,75.5,4.9,16.5,373.5,471.58,385.57
2016,6,13,17,30,682.0,71.0,4.9,16.0,323.0,416.41,339.48
2016,6,13,17,45,629.5,67.5,4.9,16.0,272.5,355.04,286.5
2016,6,13,18,0,577.0,64.0,4.9,16.0,222.0,298.25,236.24
2016,6,13,18,15,511.5,56.5,4.8,15.5,176.0,237.71,182.83
2016,6,13,18,30,446.0,49.0,4.7,15.0,130.0,183.72,134.71
2016,6,13,18,45,339.0,39.5,4.65,14.5,90.0,125.1,84.95
2016,6,13,19,0,232.0,30.0,4.6,14.0,50.0,77.48,43.39
2016,6,13,19,15,116.0,15.0,4.6,13.5,25.0,30.77,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,6.0,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,58.0,12.0,3.7,12.0,13.0,11.8,0.0
2016,6,14,5,15,180.5,24.5,3.7,12.0,43.0,19.04,6.54
2016,6,14,5,30,303.0,37.0,3.7,12.0,73.0,28.6,18.95
2016,6,14,5,45,403.5,45.0,3.75,12.5,116.0,33.03,23.59
2016,6,14,6,0,504.0,53.0,3.8,13.0,159.0,37.23,27.65
2016,6,14,6,15,561.0,59.0,3.8,13.5,207.0,57.5,32.38
2016,6,14,6,30,618.0,65.0,3.8,14.0,255.0,98.61,54.06
2016,6,14,6,45,666.0,68.0,3.85,14.5,305.5,142.32,85.41
2016,6,14,7,0,714.0,71.0,3.9,15.0,356.0,193.83,127.78
2016,6,14,7,15,620.0,105.0,3.85,15.5,376.5,238.01,171.22
2016,6,14,7,30,526.0,139.0,3.8,16.0,397.0,275.64,208.07
2016,6,14,7,45,671.5,110.5,3.75,16.5,475.5,329.89,252.34
2016,6,14,8,0,817.0,82.0,3.7,17.0,554.0,404.2,313.28
2016,6,14,8,15,833.0,84.5,3.65,17.0,600.0,456.43,358.1
2016,6,14,8,30,849.0,87.0,3.6,17.0,646.0,509.27,402.25
2016,6,14,8,45,860.0,89.5,3.55,17.5,688.5,559.73,442.52
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,609.84,481.23
2016,6,14,9,15,881.0,94.0,3.5,18.0,769.0,658.28,518.65
2016,6,14,9,30,891.0,96.0,3.5,18.0,807.0,705.83,553.89
2016,6,14,9,45,724.5,196.0,3.5,18.0,790.5,715.99,558.09
2016,6,14,10,0,558.0,296.0,3.5,18.0,774.0,713.34,551.67
2016,6,14,10,15,727.0,204.5,3.55,18.0,847.0,784.59,608.01
2016,6,14,10,30,896.0,113.0,3.6,18.0,920.0,862.23,662.07
2016,6,14,10,45,901.0,113.5,3.65,18.0,940.0,895.28,684.19
2016,6,14,11,0,906.0,114.0,3.7,18.0,960.0,925.97,704.95
2016,6,14,11,15,908.5,114.5,3.75,18.0,973.5,951.85,722.38
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,975.0,737.99
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.0,994.36,751.4
2016,6,14,12,0,914.0,116.0,4.0,18.0,999.0,1010.77,762.91
2016,6,14,12,15,913.5,116.0,4.1,17.5,998.0,1021.68,772.27
2016,6,14,12,30,913.0,116.0,4.2,17.0,997.0,1029.47,779.69
2016,6,14,12,45,914.5,113.5,4.35,17.0,989.5,1033.56,783.54
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,1034.42,785.91
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,1029.58,785.05
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,1021.54,782.11
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,1008.37,774.2
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,992.17,764.27
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,970.53,750.17
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,946.11,734.16
2016,6,14,14,45,882.0,103.0,4.7,16.0,815.5,918.82,716.12
2016,6,14,15,0,877.0,100.0,4.7,16.0,782.0,888.93,696.2
2016,6,14,15,15,866.0,98.5,4.7,16.0,743.0,853.07,671.87
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,815.32,646.02
2016,6,14,15,45,842.0,94.0,4.75,16.0,660.5,772.67,616.59
2016,6,14,16,0,829.0,91.0,4.8,16.0,617.0,728.7,585.8
2016,6,14,16,15,578.0,153.0,4.8,16.0,506.0,588.76,477.77
2016,6,14,16,30,327.0,215.0,4.8,16.0,395.0,451.75,366.72
2016,6,14,16,45,395.5,179.0,4.85,16.0,376.0,448.34,366.08
2016,6,14,17,0,464.0,143.0,4.9,16.0,357.0,431.47,353.62
2016,6,14,17,15,421.0,131.5,4.9,15.5,308.5,373.75,306.75
2016,6,14,17,30,378.0,120.0,4.9,15.0,260.0,319.53,261.81
2016,6,14,17,45,345.5,107.0,4.9,15.0,220.0,272.04,221.07
2016,6,14,18,0,313.0,94.0,4.9,15.0,180.0,227.5,182.07
2016,6,14,18,15,277.5,77.5,4.8,14.5,142.5,181.34,141.58
2016,6,14,18,30,242.0,61.0,4.7,14.0,105.0,138.76,103.88
2016,6,14,18,45,180.0,45.5,4.6,13.5,73.0,95.0,66.4
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,55.17,31.47
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,23.1,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.78,0.0
2016,6,15,5,15,156.5,25.0,3.85,11.5,43.5,19.45,6.74
2016,6,15,5,30,313.0,37.0,3.9,12.0,74.0,28.63,18.96
2016,6,15,5,45,406.5,45.0,4.0,12.5,116.5,33.05,23.6
2016,6,15,6,0,500.0,53.0,4.1,13.0,159.0,37.24,27.66
2016,6,15,6,15,557.5,59.5,4.15,13.0,206.5,57.54,32.7
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,98.89,54.7
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,142.55,86.2
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,193.92,128.7
2016,6,15,7,15,736.0,76.5,4.45,14.5,405.0,243.17,172.42
2016,6,15,7,30,765.0,80.0,4.5,15.0,455.0,295.34,219.29
2016,6,15,7,45,790.0,82.0,4.55,15.5,504.5,347.47,265.98
2016,6,15,8,0,815.0,84.0,4.6,16.0,554.0,401.66,313.48
2016,6,15,8,15,831.0,86.0,4.6,16.0,600.0,456.43,360.92
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,508.71,405.29
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,559.8,447.88
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,610.82,489.46
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,658.65,527.35
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,705.54,562.98
2016,6,15,9,45,895.0,99.0,4.85,16.5,838.5,748.43,592.81
2016,6,15,10,0,896.0,104.0,4.9,17.0,869.0,789.32,620.83
2016,6,15,10,15,902.0,105.0,4.9,17.0,896.5,828.24,648.1
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,865.16,673.75
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,898.95,697.35
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,930.4,719.24
2016,6,15,11,15,923.0,106.5,5.0,17.0,979.0,957.09,737.41
2016,6,15,11,30,926.0,107.0,5.0,17.0,993.0,981.02,753.65
2016,6,15,11,45,929.0,106.0,5.05,17.0,1000.0,1000.6,767.3
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,1017.21,778.98
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,1028.8,786.47
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,1037.21,791.87
2016,6,15,12,45,629.5,274.5,4.95,17.0,880.5,921.39,709.9
2016,6,15,13,0,327.0,444.0,4.9,17.0,756.0,787.46,603.99
2016,6,15,13,15,613.5,281.0,4.85,17.0,853.0,915.04,706.4
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,1019.99,780.61
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,1008.27,772.43
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,993.34,762.95
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,972.26,748.45
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,948.4,732.1
2016,6,15,14,45,573.5,232.5,4.6,17.0,705.0,782.33,612.92
2016,6,15,15,0,259.0,358.0,4.6,17.0,559.0,611.03,478.32
2016,6,15,15,15,561.5,225.0,4.55,16.5,632.5,730.68,579.33
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,817.8,647.35
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,777.18,618.21
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,734.83,588.34
2016,6,15,16,15,830.5,80.5,4.3,15.5,574.0,686.34,554.35
2016,6,15,16,30,813.0,78.0,4.2,15.0,527.0,637.33,519.43
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.5,587.09,480.05
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,534.34,437.72
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,477.19,391.29
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,421.85,344.92
2016,6,15,17,45,663.0,60.5,3.65,14.0,277.0,362.26,293.22
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,307.1,243.96
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.5,246.77,190.33
2016,6,15,18,30,494.0,44.0,3.0,13.0,134.0,192.71,141.64
2016,6,15,18,45,397.5,35.5,2.75,12.5,93.5,134.88,91.59
2016,6,15,19,0,301.0,27.0,2.5,12.0,53.0,87.44,49.25
2016,6,15,19,15,150.5,13.5,2.35,12.0,26.5,34.27,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,6,16,5,15,22.5,23.5,1.2,13.0,26.0,21.91,8.14
2016,6,16,5,30,45.0,39.0,1.2,13.0,44.0,33.97,23.47
2016,6,16,5,45,68.0,58.0,1.3,13.5,70.0,49.31,37.8
2016,6,16,6,0,91.0,77.0,1.4,14.0,96.0,64.25,51.46
2016,6,16,6,15,106.0,97.5,1.3,14.0,125.5,84.4,64.1
2016,6,16,6,30,121.0,118.0,1.2,14.0,155.0,110.33,83.25
2016,6,16,6,45,131.5,139.0,1.2,14.5,186.0,137.96,104.82
2016,6,16,7,0,142.0,160.0,1.2,15.0,217.0,166.98,128.07
2016,6,16,7,15,71.0,134.5,1.15,15.0,163.0,141.83,110.44
2016,6,16,7,30,0.0,109.0,1.1,15.0,109.0,104.61,81.96
2016,6,16,7,45,1.0,139.0,1.1,15.5,140.0,133.11,104.9
2016,6,16,8,0,2.0,169.0,1.1,16.0,171.0,161.77,127.4
2016,6,16,8,15,14.5,208.0,1.1,16.0,218.0,204.12,160.64
2016,6,16,8,30,27.0,247.0,1.1,16.0,265.0,245.13,192.34
2016,6,16,8,45,15.5,214.0,1.1,16.5,224.5,213.13,166.39
2016,6,16,9,0,4.0,181.0,1.1,17.0,184.0,176.39,136.89
2016,6,16,9,15,15.0,242.0,1.15,17.5,254.5,241.7,187.58
2016,6,16,9,30,26.0,303.0,1.2,18.0,325.0,306.75,236.44
2016,6,16,9,45,150.5,351.0,1.3,18.5,480.0,444.45,340.98
2016,6,16,10,0,275.0,399.0,1.4,19.0,635.0,592.71,448.45
2016,6,16,10,15,587.0,251.5,1.5,19.0,774.0,716.39,543.28
2016,6,16,10,30,899.0,104.0,1.6,19.0,913.0,855.32,640.34
2016,6,16,10,45,904.5,103.5,1.7,19.0,933.5,887.93,661.09
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,918.19,681.43
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,944.2,698.98
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,967.45,714.8
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,986.86,726.79
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,1003.33,736.93
2016,6,16,12,15,919.5,103.0,2.25,20.0,992.0,1014.32,744.44
2016,6,16,12,30,919.0,103.0,2.3,20.0,991.0,1022.16,750.06
2016,6,16,12,45,916.0,103.5,2.4,20.0,982.0,1024.83,753.02
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,1024.28,754.02
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,1019.49,751.85
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,1011.51,747.72
2016,6,16,13,45,905.5,100.0,2.65,20.0,920.5,999.24,740.88
2016,6,16,14,0,904.0,97.0,2.7,20.0,899.0,983.83,732.04
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.0,963.15,720.68
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,939.67,707.44
2016,6,16,14,45,615.0,216.5,2.75,19.0,722.0,803.86,615.24
2016,6,16,15,0,338.0,338.0,2.8,19.0,601.0,660.03,506.64
2016,6,16,15,15,341.0,317.5,2.75,19.0,571.5,631.82,488.23
2016,6,16,15,30,344.0,297.0,2.7,19.0,542.0,602.28,467.88
2016,6,16,15,45,219.0,288.0,2.7,19.0,440.5,475.01,371.76
2016,6,16,16,0,94.0,279.0,2.7,19.0,339.0,356.76,279.95
2016,6,16,16,15,94.5,257.0,2.6,18.5,313.0,330.93,261.62
2016,6,16,16,30,95.0,235.0,2.5,18.0,287.0,304.82,242.39
2016,6,16,16,45,426.0,152.5,2.45,18.0,354.0,439.88,354.4
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,526.26,423.35
2016,6,16,17,15,727.0,66.5,2.3,17.5,371.5,470.18,378.16
2016,6,16,17,30,697.0,63.0,2.2,17.0,322.0,415.83,333.79
2016,6,16,17,45,655.5,58.5,2.1,17.0,273.0,357.36,284.23
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,302.34,236.22
2016,6,16,18,15,553.5,48.0,1.8,16.5,178.0,243.87,185.13
2016,6,16,18,30,493.0,42.0,1.6,16.0,132.0,190.69,138.01
2016,6,16,18,45,400.0,34.0,1.45,15.5,92.5,134.18,89.78
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,87.71,48.85
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,34.3,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.86,0.0
2016,6,17,5,15,37.0,23.0,1.55,14.0,27.5,20.54,7.08
2016,6,17,5,30,74.0,38.0,1.6,14.0,47.0,33.21,22.69
2016,6,17,5,45,96.0,56.5,1.7,14.5,73.5,48.22,36.67
2016,6,17,6,0,118.0,75.0,1.8,15.0,100.0,62.84,50.0
2016,6,17,6,15,131.5,95.0,1.8,15.0,130.0,83.19,62.4
2016,6,17,6,30,145.0,115.0,1.8,15.0,160.0,109.87,81.7
2016,6,17,6,45,150.0,137.0,1.8,15.5,190.5,138.75,104.4
2016,6,17,7,0,155.0,159.0,1.8,16.0,221.0,168.48,128.51
2016,6,17,7,15,239.5,171.5,1.8,16.0,282.0,206.68,157.27
2016,6,17,7,30,324.0,184.0,1.8,16.0,343.0,257.5,197.22
2016,6,17,7,45,558.0,132.0,1.85,16.5,440.0,308.6,235.53
2016,6,17,8,0,792.0,80.0,1.9,17.0,537.0,387.77,298.19
2016,6,17,8,15,417.5,173.0,1.95,17.5,415.5,343.97,268.76
2016,6,17,8,30,43.0,266.0,2.0,18.0,294.0,270.15,210.82
2016,6,17,8,45,83.5,302.5,2.05,18.5,362.0,329.23,256.27
2016,6,17,9,0,124.0,339.0,2.1,19.0,430.0,390.62,302.3
2016,6,17,9,15,135.0,359.5,2.15,19.0,463.0,424.57,327.39
2016,6,17,9,30,146.0,380.0,2.2,19.0,496.0,459.43,353.05
2016,6,17,9,45,234.0,383.0,2.3,19.0,579.0,534.81,410.19
2016,6,17,10,0,322.0,386.0,2.4,19.0,662.0,616.3,470.72
2016,6,17,10,15,174.5,366.0,2.45,19.0,516.5,493.43,378.08
2016,6,17,10,30,27.0,346.0,2.5,19.0,371.0,357.69,273.47
2016,6,17,10,45,28.0,357.0,2.55,19.5,383.5,371.38,283.58
2016,6,17,11,0,29.0,368.0,2.6,20.0,396.0,385.15,293.08
2016,6,17,11,15,86.5,424.0,2.65,20.0,507.0,495.15,375.58
2016,6,17,11,30,144.0,480.0,2.7,20.0,618.0,611.64,460.0
2016,6,17,11,45,93.5,450.0,2.75,20.0,540.5,534.63,402.96
2016,6,17,12,0,43.0,420.0,2.8,20.0,463.0,458.47,346.5
2016,6,17,12,15,70.0,446.5,2.8,20.0,515.0,513.85,388.04
2016,6,17,12,30,97.0,473.0,2.8,20.0,567.0,569.81,428.83
2016,6,17,12,45,60.0,412.5,2.85,20.0,471.0,473.11,358.06
2016,6,17,13,0,23.0,352.0,2.9,20.0,375.0,369.02,280.78
2016,6,17,13,15,22.5,343.5,2.9,20.0,365.5,360.39,274.92
2016,6,17,13,30,22.0,335.0,2.9,20.0,356.0,351.64,268.61
2016,6,17,13,45,15.0,269.0,2.9,20.0,283.5,278.8,213.72
2016,6,17,14,0,8.0,203.0,2.9,20.0,211.0,206.28,158.19
2016,6,17,14,15,10.0,226.5,2.9,19.5,235.5,231.54,178.5
2016,6,17,14,30,12.0,250.0,2.9,19.0,260.0,256.9,198.71
2016,6,17,14,45,9.5,225.5,2.95,19.0,233.0,229.98,178.04
2016,6,17,15,0,7.0,201.0,3.0,19.0,206.0,203.16,157.41
2016,6,17,15,15,6.0,195.5,3.05,18.5,200.0,196.75,153.01
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,190.41,148.61
2016,6,17,15,45,21.5,220.5,3.2,18.0,234.5,234.44,184.47
2016,6,17,16,0,38.0,251.0,3.3,18.0,275.0,284.5,224.69
2016,6,17,16,15,19.0,190.0,3.4,17.5,202.0,200.83,158.8
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,125.86,98.47
2016,6,17,16,45,52.0,160.5,3.6,17.0,184.5,194.97,156.48
2016,6,17,17,0,104.0,192.0,3.7,17.0,240.0,262.93,212.27
2016,6,17,17,15,63.5,163.0,3.7,16.5,191.5,200.75,161.8
2016,6,17,17,30,23.0,134.0,3.7,16.0,143.0,144.14,115.42
2016,6,17,17,45,17.5,115.0,3.7,15.5,121.0,121.69,97.06
2016,6,17,18,0,12.0,96.0,3.7,15.0,99.0,99.76,78.78
2016,6,17,18,15,6.0,77.0,3.5,14.5,78.5,78.19,60.53
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,57.2,42.6
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,39.72,27.27
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,22.21,11.31
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,11.09,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.7,12.0,13.0,10.81,0.0
2016,6,18,5,15,242.5,21.5,1.75,12.5,44.0,16.5,4.5
2016,6,18,5,30,378.0,32.0,1.8,13.0,75.0,23.96,14.87
2016,6,18,5,45,463.0,39.5,1.85,13.5,118.5,28.22,19.26
2016,6,18,6,0,548.0,47.0,1.9,14.0,162.0,32.22,23.11
2016,6,18,6,15,604.5,52.5,1.9,14.5,210.5,51.9,27.42
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,97.45,51.47
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.5,142.79,83.78
2016,6,18,7,0,741.0,66.0,1.9,16.0,362.0,192.58,124.56
2016,6,18,7,15,770.0,69.5,1.85,16.5,413.0,243.57,169.01
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,297.47,216.35
2016,6,18,7,45,821.5,76.0,1.75,17.5,514.5,354.69,265.86
2016,6,18,8,0,844.0,79.0,1.7,18.0,565.0,410.16,312.78
2016,6,18,8,15,861.0,81.0,1.6,18.0,612.5,463.73,357.36
2016,6,18,8,30,878.0,83.0,1.5,18.0,660.0,517.97,400.92
2016,6,18,8,45,891.5,85.0,1.45,18.5,704.0,570.74,441.29
2016,6,18,9,0,905.0,87.0,1.4,19.0,748.0,623.36,480.04
2016,6,18,9,15,915.0,88.5,1.35,19.5,787.5,672.88,515.18
2016,6,18,9,30,925.0,90.0,1.3,20.0,827.0,721.47,547.55
2016,6,18,9,45,928.5,93.5,1.3,20.5,860.0,766.08,575.63
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,808.81,601.98
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,849.07,627.47
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,887.26,651.36
2016,6,18,10,45,949.5,99.0,1.3,21.5,970.0,921.79,671.39
2016,6,18,11,0,955.0,99.0,1.3,22.0,992.0,953.86,689.65
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.5,981.5,707.11
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,1006.27,722.83
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,1026.14,734.92
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,1042.88,745.13
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,1054.95,753.19
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,1063.73,759.36
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.5,1068.14,763.7
2016,6,18,13,0,965.0,97.0,1.9,23.0,1016.0,1069.17,766.05
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.5,1064.81,763.74
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,1057.08,759.49
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,1044.01,752.69
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,1027.7,743.93
2016,6,18,14,15,946.5,93.0,2.0,23.0,911.0,1006.81,731.67
2016,6,18,14,30,941.0,92.0,2.0,23.0,882.0,982.92,717.54
2016,6,18,14,45,931.5,91.5,2.05,23.0,846.5,953.07,700.11
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,920.71,680.92
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,884.09,659.5
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,845.41,636.42
2016,6,18,15,45,885.5,87.0,2.15,22.0,685.0,801.47,608.59
2016,6,18,16,0,870.0,86.0,2.2,22.0,640.0,756.26,579.46
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.5,706.98,547.63
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,660.12,516.87
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,605.36,476.8
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,551.07,435.76
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,492.95,391.04
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,436.59,346.07
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,375.59,295.94
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,319.01,247.71
2016,6,18,18,15,578.0,52.0,2.3,18.0,189.0,257.44,194.97
2016,6,18,18,30,515.0,46.0,2.3,17.0,141.0,202.1,146.54
2016,6,18,18,45,419.0,37.0,2.35,16.5,99.5,142.46,95.75
2016,6,18,19,0,323.0,28.0,2.4,16.0,58.0,93.16,52.64
2016,6,18,19,15,161.5,14.0,2.4,15.5,29.0,36.73,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,1.2,14.0,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,1.2,14.0,14.0,10.81,0.0
2016,6,19,5,15,255.5,21.5,1.15,14.5,46.0,16.54,4.28
2016,6,19,5,30,395.0,32.0,1.1,15.0,78.0,24.0,14.76
2016,6,19,5,45,481.0,39.5,1.1,16.0,122.0,28.26,19.09
2016,6,19,6,0,567.0,47.0,1.1,17.0,166.0,32.27,22.85
2016,6,19,6,15,621.5,52.5,1.1,17.5,214.5,54.92,29.56
2016,6,19,6,30,676.0,58.0,1.1,18.0,263.0,98.13,50.91
2016,6,19,6,45,714.5,61.5,1.1,18.5,314.0,143.59,82.73
2016,6,19,7,0,753.0,65.0,1.1,19.0,365.0,193.36,122.84
2016,6,19,7,15,780.0,68.5,1.1,19.5,416.0,244.49,166.74
2016,6,19,7,30,807.0,72.0,1.1,20.0,467.0,298.31,213.24
2016,6,19,7,45,827.5,74.5,1.15,20.5,516.0,354.81,261.45
2016,6,19,8,0,848.0,77.0,1.2,21.0,565.0,409.31,307.02
2016,6,19,8,15,863.5,79.5,1.15,21.5,612.0,462.85,350.14
2016,6,19,8,30,879.0,82.0,1.1,22.0,659.0,516.93,392.0
2016,6,19,8,45,890.5,84.0,1.1,23.0,702.0,568.65,430.07
2016,6,19,9,0,902.0,86.0,1.1,24.0,745.0,620.04,466.37
2016,6,19,9,15,665.5,198.0,1.1,24.0,698.5,612.64,458.38
2016,6,19,9,30,429.0,310.0,1.1,24.0,652.0,586.24,435.97
2016,6,19,9,45,686.5,198.0,1.1,24.5,771.5,688.26,511.39
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,806.89,589.99
2016,6,19,10,15,949.5,86.5,1.15,25.0,918.5,846.68,614.39
2016,6,19,10,30,955.0,87.0,1.2,25.0,946.0,884.33,638.15
2016,6,19,10,45,957.0,89.0,1.25,25.5,966.5,918.1,658.06
2016,6,19,11,0,959.0,91.0,1.3,26.0,987.0,949.21,676.16
2016,6,19,11,15,961.5,91.5,1.4,26.0,1000.5,976.49,693.92
2016,6,19,11,30,964.0,92.0,1.5,26.0,1014.0,1000.87,709.93
2016,6,19,11,45,958.5,96.5,1.65,26.0,1019.0,1018.57,722.6
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,1032.96,733.32
2016,6,19,12,15,953.0,101.0,1.9,26.0,1023.0,1044.96,741.94
2016,6,19,12,30,953.0,101.0,2.0,26.0,1022.0,1053.7,748.66
2016,6,19,12,45,941.5,107.5,2.15,26.0,1010.5,1054.27,751.02
2016,6,19,13,0,930.0,114.0,2.3,26.0,999.0,1051.54,751.4
2016,6,19,13,15,927.5,113.0,2.4,25.5,984.0,1046.91,751.55
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,1039.01,749.68
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.5,1028.22,744.55
2016,6,19,14,0,927.0,104.0,2.7,25.0,928.0,1014.12,737.34
2016,6,19,14,15,921.5,102.5,2.75,24.5,899.0,993.2,726.69
2016,6,19,14,30,916.0,101.0,2.8,24.0,870.0,969.37,714.11
2016,6,19,14,45,910.5,98.5,2.85,24.0,836.5,941.68,697.53
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,911.33,679.09
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,875.15,657.49
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,836.92,634.24
2016,6,19,15,45,872.5,90.0,2.95,23.0,679.0,794.86,607.1
2016,6,19,16,0,860.0,88.0,3.0,23.0,635.0,751.35,578.56
2016,6,19,16,15,843.0,85.5,3.0,22.5,588.0,702.85,546.81
2016,6,19,16,30,826.0,83.0,3.0,22.0,541.0,656.77,516.2
2016,6,19,16,45,804.5,79.5,3.0,22.0,491.0,603.12,476.23
2016,6,19,17,0,783.0,76.0,3.0,22.0,441.0,549.77,435.39
2016,6,19,17,15,752.5,72.5,2.9,21.5,390.0,492.15,390.55
2016,6,19,17,30,722.0,69.0,2.8,21.0,339.0,436.24,345.59
2016,6,19,17,45,679.0,64.0,2.75,20.5,288.5,375.2,295.29
2016,6,19,18,0,636.0,59.0,2.7,20.0,238.0,318.67,247.06
2016,6,19,18,15,573.5,53.0,2.55,19.0,190.0,257.47,194.59
2016,6,19,18,30,511.0,47.0,2.4,18.0,142.0,202.44,146.49
2016,6,19,18,45,416.5,38.0,2.3,17.5,100.5,143.27,96.19
2016,6,19,19,0,322.0,29.0,2.2,17.0,59.0,94.26,53.48
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.5,37.37,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,12.0,2.5,12.0,14.0,11.8,0.0
2016,6,20,5,15,251.5,22.5,2.5,12.5,46.5,17.54,4.74
2016,6,20,5,30,396.0,33.0,2.5,13.0,79.0,24.98,15.69
2016,6,20,5,45,490.5,40.0,2.55,13.5,124.0,28.74,19.7
2016,6,20,6,0,585.0,47.0,2.6,14.0,169.0,32.32,23.17
2016,6,20,6,15,640.0,52.0,2.5,14.5,218.5,54.44,29.48
2016,6,20,6,30,695.0,57.0,2.4,15.0,268.0,98.18,51.01
2016,6,20,6,45,736.5,60.0,2.35,15.5,320.5,144.58,83.79
2016,6,20,7,0,778.0,63.0,2.3,16.0,373.0,195.6,125.54
2016,6,20,7,15,805.0,66.5,2.3,16.5,424.5,248.05,171.54
2016,6,20,7,30,832.0,70.0,2.3,17.0,476.0,306.69,223.1
2016,6,20,7,45,852.5,72.0,2.35,18.0,526.0,360.54,270.07
2016,6,20,8,0,873.0,74.0,2.4,19.0,576.0,415.86,316.99
2016,6,20,8,15,888.0,76.5,2.4,19.5,624.0,470.43,362.42
2016,6,20,8,30,903.0,79.0,2.4,20.0,672.0,525.47,406.67
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.5,578.35,447.84
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,630.87,487.36
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.5,680.72,523.7
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,729.51,557.16
2016,6,20,9,45,941.0,93.0,2.4,22.5,868.5,773.58,585.46
2016,6,20,10,0,938.0,100.0,2.4,23.0,899.0,815.25,611.68
2016,6,20,10,15,943.5,101.0,2.45,23.0,926.5,855.41,638.14
2016,6,20,10,30,949.0,102.0,2.5,23.0,954.0,893.45,663.0
2016,6,20,10,45,953.0,102.5,2.55,23.0,975.0,927.41,685.03
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,958.82,705.32
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,985.69,722.64
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,1009.65,738.1
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,1029.11,750.71
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,1045.46,761.42
2016,6,20,12,15,964.5,102.0,2.85,23.0,1034.5,1057.16,769.25
2016,6,20,12,30,964.0,102.0,2.9,23.0,1033.0,1065.55,775.11
2016,6,20,12,45,963.5,100.5,3.0,23.0,1024.5,1069.08,778.46
2016,6,20,13,0,963.0,99.0,3.1,23.0,1016.0,1069.21,779.75
2016,6,20,13,15,959.5,98.5,3.15,23.0,1000.0,1063.97,777.25
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,1055.37,772.71
2016,6,20,13,45,950.5,97.5,3.25,23.0,960.5,1041.49,764.85
2016,6,20,14,0,945.0,97.0,3.3,23.0,937.0,1024.43,754.99
2016,6,20,14,15,938.0,96.0,3.35,22.5,907.5,1002.32,743.28
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,977.3,729.6
2016,6,20,14,45,921.0,94.5,3.45,22.0,842.0,947.31,711.07
2016,6,20,15,0,911.0,94.0,3.5,22.0,806.0,914.86,690.8
2016,6,20,15,15,900.0,92.5,3.5,21.5,766.0,878.21,668.46
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,839.56,644.47
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,795.69,615.25
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,750.62,584.85
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,701.55,551.95
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,654.99,520.31
2016,6,20,16,45,798.0,81.0,3.35,20.0,490.0,601.17,479.49
2016,6,20,17,0,775.0,78.0,3.3,20.0,440.0,547.79,437.98
2016,6,20,17,15,436.5,113.0,3.15,19.5,312.5,364.0,292.6
2016,6,20,17,30,98.0,148.0,3.0,19.0,185.0,204.12,162.83
2016,6,20,17,45,89.0,127.5,2.95,18.5,157.5,173.83,138.48
2016,6,20,18,0,80.0,107.0,2.9,18.0,130.0,144.33,113.98
2016,6,20,18,15,68.5,87.0,2.85,17.5,103.5,112.27,86.94
2016,6,20,18,30,57.0,67.0,2.8,17.0,77.0,84.85,63.47
2016,6,20,18,45,38.5,48.5,2.8,16.5,54.5,58.59,41.13
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,34.07,19.64
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,15.96,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,50.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,100.0,11.0,1.9,13.0,13.0,10.81,0.0
2016,6,21,5,15,239.0,22.0,1.9,13.5,44.5,17.09,4.21
2016,6,21,5,30,378.0,33.0,1.9,14.0,76.0,25.02,15.63
2016,6,21,5,45,468.0,40.0,1.9,14.5,119.5,28.77,19.64
2016,6,21,6,0,558.0,47.0,1.9,15.0,163.0,32.34,23.09
2016,6,21,6,15,613.0,52.5,1.8,15.5,211.5,50.64,26.91
2016,6,21,6,30,668.0,58.0,1.7,16.0,260.0,96.4,50.46
2016,6,21,6,45,710.0,61.0,1.65,16.5,311.0,141.38,81.89
2016,6,21,7,0,752.0,64.0,1.6,17.0,362.0,191.04,122.12
2016,6,21,7,15,779.5,67.0,1.6,17.5,413.0,241.75,166.18
2016,6,21,7,30,807.0,70.0,1.6,18.0,464.0,295.2,213.06
2016,6,21,7,45,828.5,72.5,1.6,19.0,513.5,352.03,261.68
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,406.96,307.5
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,460.13,351.17
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,513.83,393.74
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,565.46,432.49
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,616.8,469.52
