Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,666.03,504.62
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,714.28,537.02
2016,6,21,9,45,926.5,89.0,1.6,24.5,852.0,758.67,564.87
2016,6,21,10,0,929.0,93.0,1.6,25.0,884.0,801.12,590.96
2016,6,21,10,15,934.5,93.5,1.65,25.5,911.5,840.47,615.13
2016,6,21,10,30,940.0,94.0,1.7,26.0,939.0,877.72,637.68
2016,6,21,10,45,942.0,96.0,1.75,26.5,959.0,911.13,657.55
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,941.92,675.62
2016,6,21,11,15,946.5,98.5,1.85,27.0,992.5,968.95,692.59
2016,6,21,11,30,949.0,99.0,1.9,27.0,1006.0,993.12,707.8
2016,6,21,11,45,948.5,100.0,2.0,27.0,1012.0,1011.97,720.35
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,1027.69,731.07
2016,6,21,12,15,947.5,101.0,2.2,27.0,1016.5,1039.22,739.28
2016,6,21,12,30,947.0,101.0,2.3,27.0,1015.0,1047.52,745.59
2016,6,21,12,45,941.0,103.0,2.4,27.0,1005.5,1049.07,747.79
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,1047.32,748.06
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.0,1042.22,747.79
2016,6,21,13,30,928.0,104.0,2.7,26.0,964.0,1033.86,745.53
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.0,1021.28,739.6
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,1005.56,731.64
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,984.39,720.7
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,960.38,707.86
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,931.67,690.79
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,900.43,671.89
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,864.8,650.77
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,827.18,628.0
2016,6,21,15,45,858.0,90.5,3.45,23.5,671.5,784.72,601.44
2016,6,21,16,0,845.0,88.0,3.5,23.0,628.0,740.87,573.42
2016,6,21,16,15,827.5,85.5,3.5,22.5,581.0,692.63,541.47
2016,6,21,16,30,810.0,83.0,3.5,22.0,534.0,646.9,510.75
2016,6,21,16,45,788.5,80.0,3.5,21.5,484.5,594.52,472.26
2016,6,21,17,0,767.0,77.0,3.5,21.0,435.0,542.47,432.82
2016,6,21,17,15,736.5,73.0,3.45,20.5,384.5,485.05,387.83
2016,6,21,17,30,706.0,69.0,3.4,20.0,334.0,429.36,342.74
2016,6,21,17,45,664.0,64.0,3.4,19.5,284.5,369.53,293.01
2016,6,21,18,0,622.0,59.0,3.4,19.0,235.0,314.11,245.33
2016,6,21,18,15,560.5,53.0,3.3,18.5,187.5,253.9,192.96
2016,6,21,18,30,499.0,47.0,3.2,18.0,140.0,199.76,145.11
2016,6,21,18,45,404.0,38.0,3.1,17.5,99.0,140.99,95.06
2016,6,21,19,0,309.0,29.0,3.0,17.0,58.0,92.42,52.94
2016,6,21,19,15,154.5,14.5,3.0,16.5,29.0,36.87,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,47.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,95.0,11.0,3.6,12.0,13.0,10.81,0.0
2016,6,22,5,15,238.0,22.0,3.65,12.5,44.5,17.13,3.98
2016,6,22,5,30,381.0,33.0,3.7,13.0,76.0,25.07,15.7
2016,6,22,5,45,470.0,40.5,3.75,13.5,120.0,29.27,20.13
2016,6,22,6,0,559.0,48.0,3.8,14.0,164.0,33.23,23.96
2016,6,22,6,15,615.0,53.5,3.8,14.5,213.0,50.94,27.55
2016,6,22,6,30,671.0,59.0,3.8,15.0,262.0,96.93,51.17
2016,6,22,6,45,710.0,63.5,3.8,15.5,313.0,142.97,83.76
2016,6,22,7,0,749.0,68.0,3.8,16.0,364.0,193.38,125.11
2016,6,22,7,15,776.5,71.0,3.75,16.5,415.0,243.92,169.59
2016,6,22,7,30,804.0,74.0,3.7,17.0,466.0,297.22,217.1
2016,6,22,7,45,825.0,76.5,3.65,17.5,515.5,350.38,264.32
2016,6,22,8,0,846.0,79.0,3.6,18.0,565.0,408.3,314.22
2016,6,22,8,15,862.0,81.5,3.55,18.0,612.0,461.99,360.23
2016,6,22,8,30,878.0,84.0,3.5,18.0,659.0,516.28,405.43
2016,6,22,8,45,891.5,85.0,3.5,18.5,702.5,568.16,446.84
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,619.9,486.84
2016,6,22,9,15,914.5,87.5,3.45,19.0,784.5,669.18,524.61
2016,6,22,9,30,924.0,89.0,3.4,19.0,823.0,717.48,559.91
2016,6,22,9,45,931.5,89.5,3.35,19.5,856.5,762.19,589.48
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,805.31,617.44
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,845.53,644.44
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,883.63,669.76
2016,6,22,10,45,953.5,92.5,3.3,20.5,966.0,917.22,690.51
2016,6,22,11,0,957.0,93.0,3.3,21.0,987.0,948.23,709.34
2016,6,22,11,15,959.5,93.5,3.3,21.0,1001.0,975.6,727.0
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,1000.08,742.73
2016,6,22,11,45,963.5,94.5,3.35,21.5,1021.5,1020.61,754.81
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,1038.03,764.89
2016,6,22,12,15,965.0,95.0,3.4,22.0,1027.5,1050.27,772.73
2016,6,22,12,30,965.0,95.0,3.4,22.0,1027.0,1059.21,778.55
2016,6,22,12,45,956.5,99.5,3.4,22.0,1017.0,1060.93,779.79
2016,6,22,13,0,948.0,104.0,3.4,22.0,1007.0,1059.29,779.01
2016,6,22,13,15,945.5,103.5,3.4,22.0,992.0,1055.21,776.79
2016,6,22,13,30,943.0,103.0,3.4,22.0,977.0,1047.81,772.52
2016,6,22,13,45,938.0,103.0,3.45,22.0,955.0,1035.19,765.35
2016,6,22,14,0,933.0,103.0,3.5,22.0,933.0,1019.42,756.19
2016,6,22,14,15,927.0,102.0,3.5,21.5,904.5,998.57,744.8
2016,6,22,14,30,921.0,101.0,3.5,21.0,876.0,974.82,731.45
2016,6,22,14,45,914.0,99.0,3.5,21.0,841.5,946.29,713.46
2016,6,22,15,0,907.0,97.0,3.5,21.0,807.0,915.17,693.65
2016,6,22,15,15,896.0,95.5,3.5,21.0,766.5,878.72,670.07
2016,6,22,15,30,885.0,94.0,3.5,21.0,726.0,840.26,644.93
2016,6,22,15,45,873.0,91.0,3.55,21.0,682.0,797.6,616.81
2016,6,22,16,0,861.0,88.0,3.6,21.0,638.0,753.43,587.25
2016,6,22,16,15,843.0,85.5,3.6,20.5,590.0,704.22,554.43
2016,6,22,16,30,825.0,83.0,3.6,20.0,542.0,657.52,522.84
2016,6,22,16,45,802.5,79.5,3.65,19.5,491.5,603.31,482.97
2016,6,22,17,0,780.0,76.0,3.7,19.0,441.0,549.48,442.02
2016,6,22,17,15,748.5,72.5,3.7,18.5,390.0,491.45,396.25
2016,6,22,17,30,717.0,69.0,3.7,18.0,339.0,435.23,350.39
2016,6,22,17,45,673.5,64.5,3.75,17.5,288.5,374.7,299.69
2016,6,22,18,0,630.0,60.0,3.8,17.0,238.0,318.75,251.16
2016,6,22,18,15,567.0,53.5,3.8,16.5,190.0,257.02,197.12
2016,6,22,18,30,504.0,47.0,3.8,16.0,142.0,201.53,147.74
2016,6,22,18,45,405.5,38.5,3.8,15.5,100.5,142.14,96.82
2016,6,22,19,0,307.0,30.0,3.8,15.0,59.0,93.29,54.26
2016,6,22,19,15,153.5,15.0,3.8,14.5,29.5,37.41,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,56.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,113.0,11.0,3.4,12.0,13.0,10.81,0.0
2016,6,23,5,15,259.5,21.0,3.4,12.0,45.0,16.21,3.19
2016,6,23,5,30,406.0,31.0,3.4,12.0,77.0,23.25,14.2
2016,6,23,5,45,497.5,38.0,3.45,12.5,122.0,27.12,18.32
2016,6,23,6,0,589.0,45.0,3.5,13.0,167.0,33.66,24.44
2016,6,23,6,15,643.5,50.0,3.5,13.5,216.5,51.0,27.62
2016,6,23,6,30,698.0,55.0,3.5,14.0,266.0,94.75,48.65
2016,6,23,6,45,739.0,58.0,3.55,15.0,317.5,141.15,81.13
2016,6,23,7,0,780.0,61.0,3.6,16.0,369.0,192.11,122.72
2016,6,23,7,15,806.0,64.0,3.5,16.5,420.5,243.92,168.43
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,301.84,219.8
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,355.81,267.74
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,411.33,315.87
2016,6,23,8,15,888.0,73.0,3.25,18.5,618.5,465.04,361.28
2016,6,23,8,30,902.0,75.0,3.2,19.0,665.0,519.12,405.47
2016,6,23,8,45,913.0,76.5,3.15,19.5,708.0,571.23,446.69
2016,6,23,9,0,924.0,78.0,3.1,20.0,751.0,622.94,486.2
2016,6,23,9,15,931.0,79.0,3.05,20.5,788.5,670.98,521.75
2016,6,23,9,30,938.0,80.0,3.0,21.0,826.0,717.8,554.19
2016,6,23,9,45,937.0,85.0,3.0,21.5,856.5,761.25,582.66
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,802.46,609.16
2016,6,23,10,15,939.5,91.0,3.05,22.0,912.5,841.01,634.98
2016,6,23,10,30,943.0,92.0,3.1,22.0,938.0,877.31,659.13
2016,6,23,10,45,946.5,92.0,3.2,22.0,957.5,910.23,681.21
2016,6,23,11,0,950.0,92.0,3.3,22.0,977.0,940.59,701.55
2016,6,23,11,15,951.0,92.0,3.4,22.0,990.0,965.96,718.55
2016,6,23,11,30,952.0,92.0,3.5,22.0,1003.0,988.38,733.66
2016,6,23,11,45,953.5,91.5,3.6,22.0,1008.5,1007.76,746.82
2016,6,23,12,0,955.0,91.0,3.7,22.0,1014.0,1024.05,758.03
2016,6,23,12,15,954.5,91.0,3.8,22.0,1013.5,1035.69,766.28
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,1044.08,772.51
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,1047.2,775.4
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,1047.0,776.22
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,1042.91,775.43
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,1035.51,772.56
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,1024.22,766.35
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,1009.65,758.0
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,988.69,746.51
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,964.79,732.98
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,936.94,715.47
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,906.41,696.01
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,869.68,671.69
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,830.94,645.78
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,788.4,616.89
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,744.47,586.68
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,695.76,553.61
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,646.42,519.43
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,593.16,479.09
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,542.86,439.18
2016,6,23,17,15,756.0,63.5,4.4,18.5,385.0,485.99,393.61
2016,6,23,17,30,727.0,60.0,4.3,18.0,335.0,430.7,347.92
2016,6,23,17,45,685.0,56.5,4.25,17.5,285.0,371.5,297.79
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,315.74,249.04
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,255.58,195.88
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,202.13,147.82
2016,6,23,18,45,428.5,34.5,3.8,16.0,100.0,143.46,97.0
2016,6,23,19,0,333.0,27.0,3.7,16.0,59.0,95.06,54.51
2016,6,23,19,15,166.5,13.5,3.65,15.5,29.5,37.58,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,3.1,12.0,12.0,9.83,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,15.78,2.6
2016,6,24,5,30,397.0,31.0,3.1,13.0,76.0,23.3,14.14
2016,6,24,5,45,483.5,39.0,3.15,13.5,120.0,28.04,19.04
2016,6,24,6,0,570.0,47.0,3.2,14.0,164.0,32.49,23.29
2016,6,24,6,15,626.5,52.0,3.1,14.5,213.5,51.79,28.83
2016,6,24,6,30,683.0,57.0,3.0,15.0,263.0,94.71,49.14
2016,6,24,6,45,523.0,94.5,2.9,15.5,269.0,142.03,91.09
2016,6,24,7,0,363.0,132.0,2.8,16.0,275.0,175.22,125.7
2016,6,24,7,15,588.5,102.5,2.65,16.5,371.5,223.5,158.94
2016,6,24,7,30,814.0,73.0,2.5,17.0,468.0,297.7,216.3
2016,6,24,7,45,834.0,76.0,2.35,17.5,517.5,354.83,266.09
2016,6,24,8,0,854.0,79.0,2.2,18.0,567.0,409.95,313.11
2016,6,24,8,15,869.0,81.0,2.1,18.5,614.0,463.16,357.32
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,516.86,400.27
2016,6,24,8,45,895.0,85.5,1.95,19.5,704.5,569.1,440.7
2016,6,24,9,0,906.0,88.0,1.9,20.0,748.0,620.98,479.39
2016,6,24,9,15,915.0,89.5,1.85,20.5,786.5,670.05,514.72
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,718.1,547.49
2016,6,24,9,45,932.0,92.0,1.8,21.5,858.5,763.72,576.66
2016,6,24,10,0,940.0,93.0,1.8,22.0,892.0,807.81,604.29
2016,6,24,10,15,945.0,93.5,1.8,22.0,919.5,847.28,629.59
2016,6,24,10,30,950.0,94.0,1.8,22.0,947.0,884.58,653.26
2016,6,24,10,45,954.0,95.0,1.85,22.5,968.0,919.19,674.24
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,951.25,693.41
2016,6,24,11,15,960.5,96.5,1.95,23.0,1003.0,978.75,710.94
2016,6,24,11,30,963.0,97.0,2.0,23.0,1017.0,1003.36,726.66
2016,6,24,11,45,964.0,97.0,2.15,23.5,1023.5,1023.05,739.07
2016,6,24,12,0,965.0,97.0,2.3,24.0,1030.0,1039.59,749.54
2016,6,24,12,15,964.5,97.0,2.4,24.0,1029.5,1051.45,757.99
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,1060.0,764.49
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,1061.34,766.52
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,1059.33,766.58
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,1054.87,765.17
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,1047.12,761.73
2016,6,24,13,45,933.5,106.5,3.0,24.0,954.5,1034.63,755.3
2016,6,24,14,0,929.0,106.0,3.1,24.0,932.0,1018.98,746.87
2016,6,24,14,15,923.0,105.0,3.1,24.0,903.5,998.29,734.35
2016,6,24,14,30,917.0,104.0,3.1,24.0,875.0,974.7,719.98
2016,6,24,14,45,908.5,102.5,3.15,24.0,840.5,945.52,702.26
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,913.82,682.78
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.0,878.07,661.05
2016,6,24,15,30,879.0,98.0,3.1,23.0,726.0,840.3,637.72
2016,6,24,15,45,864.5,96.0,3.1,23.0,682.0,797.0,609.33
2016,6,24,16,0,850.0,94.0,3.1,23.0,638.0,752.39,579.7
2016,6,24,16,15,832.5,91.0,3.1,22.5,590.0,706.83,550.04
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,657.1,516.61
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,602.91,477.14
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,549.25,436.82
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,490.96,391.47
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,435.56,346.87
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.5,374.49,296.5
2016,6,24,18,0,613.0,64.0,3.0,19.0,238.0,317.21,247.67
2016,6,24,18,15,548.0,57.0,2.9,18.0,190.0,255.03,194.4
2016,6,24,18,30,483.0,50.0,2.8,17.0,142.0,199.3,145.76
2016,6,24,18,45,383.5,40.5,2.7,16.5,100.0,139.57,95.09
2016,6,24,19,0,284.0,31.0,2.6,16.0,58.0,90.5,52.93
2016,6,24,19,15,142.0,15.5,2.6,15.5,29.0,36.69,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,82.0,10.0,1.4,13.0,11.0,9.83,0.0
2016,6,25,5,15,224.5,21.5,1.4,13.5,42.0,16.8,2.7
2016,6,25,5,30,367.0,33.0,1.4,14.0,73.0,25.24,15.71
2016,6,25,5,45,457.5,40.5,1.4,15.0,117.0,29.43,20.13
2016,6,25,6,0,548.0,48.0,1.4,16.0,161.0,33.38,23.9
2016,6,25,6,15,605.5,54.0,1.35,16.5,209.5,49.26,27.18
2016,6,25,6,30,663.0,60.0,1.3,17.0,258.0,95.23,50.04
2016,6,25,6,45,703.5,64.0,1.3,17.5,309.5,140.48,81.1
2016,6,25,7,0,744.0,68.0,1.3,18.0,361.0,190.27,120.97
2016,6,25,7,15,772.5,71.5,1.3,18.5,412.0,241.17,164.68
2016,6,25,7,30,801.0,75.0,1.3,19.0,463.0,294.96,211.35
2016,6,25,7,45,823.0,77.5,1.35,20.0,513.0,348.29,257.0
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,406.51,305.09
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,460.19,348.98
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,514.47,391.9
2016,6,25,8,45,890.0,87.0,1.55,22.5,701.5,567.03,432.18
2016,6,25,9,0,903.0,89.0,1.6,23.0,745.0,619.42,471.03
2016,6,25,9,15,912.5,90.5,1.65,23.0,784.0,668.7,507.49
2016,6,25,9,30,922.0,92.0,1.7,23.0,823.0,717.02,541.83
2016,6,25,9,45,923.0,96.5,1.75,23.5,855.0,760.89,569.92
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,802.72,596.25
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,842.56,622.63
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,880.32,647.51
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,914.17,668.43
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,945.46,687.59
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,972.63,704.88
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,996.96,720.41
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,1016.45,733.42
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,1032.84,744.58
2016,6,25,12,15,946.5,108.0,2.55,25.0,1023.0,1044.6,752.39
2016,6,25,12,30,946.0,108.0,2.6,25.0,1022.0,1053.12,758.28
2016,6,25,12,45,947.0,106.0,2.7,25.0,1015.0,1057.82,762.41
2016,6,25,13,0,948.0,104.0,2.8,25.0,1008.0,1059.2,764.54
2016,6,25,13,15,945.5,103.5,2.85,25.0,993.0,1055.25,762.92
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,1047.99,759.31
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,1035.96,752.75
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,1020.75,744.24
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.0,999.99,733.6
2016,6,25,14,30,923.0,100.0,3.1,24.0,876.0,976.3,721.02
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.0,947.37,703.48
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,915.86,684.14
2016,6,25,15,15,898.0,94.5,3.2,23.5,768.0,880.32,662.88
2016,6,25,15,30,888.0,93.0,3.2,23.0,728.0,842.71,639.95
2016,6,25,15,45,875.0,90.5,3.25,23.0,684.0,799.75,612.04
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,755.35,582.73
2016,6,25,16,15,845.0,85.5,3.25,22.5,592.0,706.86,550.67
2016,6,25,16,30,828.0,83.0,3.2,22.0,544.0,660.8,519.81
2016,6,25,16,45,806.0,79.5,3.2,22.0,494.0,606.78,479.68
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,553.09,438.56
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,495.4,393.77
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,439.39,348.8
2016,6,25,17,45,680.5,64.0,3.05,20.5,291.0,378.41,298.5
2016,6,25,18,0,638.0,59.0,3.0,20.0,240.0,321.86,250.22
2016,6,25,18,15,576.0,53.0,2.85,19.0,192.0,260.5,197.57
2016,6,25,18,30,514.0,47.0,2.7,18.0,144.0,205.27,149.21
2016,6,25,18,45,416.5,38.5,2.6,17.5,102.0,145.41,98.32
2016,6,25,19,0,319.0,30.0,2.5,17.0,60.0,95.99,55.61
2016,6,25,19,15,159.5,15.0,2.55,16.5,30.0,38.5,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,1.9,13.0,11.0,8.85,0.0
2016,6,26,5,15,214.0,20.5,1.9,13.5,41.0,15.88,1.79
2016,6,26,5,30,350.0,32.0,1.9,14.0,71.0,24.35,14.9
2016,6,26,5,45,436.5,40.5,1.9,14.5,113.0,29.48,20.2
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,34.29,24.79
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,48.91,27.78
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,90.44,47.37
2016,6,26,6,45,678.0,65.0,1.6,16.5,301.0,137.41,80.08
2016,6,26,7,0,719.0,69.0,1.5,17.0,351.0,185.89,118.95
2016,6,26,7,15,747.5,73.0,1.45,17.5,401.5,235.89,162.01
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,288.78,208.04
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,340.97,252.83
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,394.98,297.82
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,450.58,343.13
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,503.68,385.1
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,554.36,423.36
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,604.86,460.09
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,653.19,494.94
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,700.58,527.77
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,745.25,556.82
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,788.56,584.6
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,827.68,610.01
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,864.71,633.91
2016,6,26,10,45,926.0,98.0,2.0,25.5,944.5,897.02,653.82
2016,6,26,11,0,927.0,100.0,2.1,26.0,964.0,926.69,671.94
2016,6,26,11,15,929.5,100.5,2.15,26.0,977.5,953.53,689.02
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,977.57,704.34
2016,6,26,11,45,930.5,102.5,2.3,26.5,997.0,995.88,715.19
2016,6,26,12,0,929.0,104.0,2.4,27.0,1003.0,1011.1,724.15
2016,6,26,12,15,929.0,104.0,2.5,27.0,1002.0,1023.15,732.63
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,1032.03,739.22
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.0,1032.81,741.27
2016,6,26,13,0,907.0,116.0,2.9,27.0,979.0,1030.37,741.39
2016,6,26,13,15,904.0,115.0,2.95,26.5,964.5,1025.61,740.68
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,1017.67,738.02
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,1005.6,731.75
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,990.48,723.54
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,969.99,711.46
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,946.73,697.57
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,918.46,680.64
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,887.79,661.97
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,852.2,640.48
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,814.72,617.44
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,776.11,592.36
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,732.18,563.18
2016,6,26,16,15,794.0,95.0,3.55,24.5,571.5,684.17,531.33
2016,6,26,16,30,776.0,92.0,3.5,24.0,525.0,635.7,498.16
2016,6,26,16,45,753.0,88.5,3.5,24.0,476.5,583.3,459.05
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,531.39,419.3
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,475.62,376.75
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,420.68,333.37
2016,6,26,17,45,627.0,70.0,3.25,21.5,279.5,362.49,285.45
2016,6,26,18,0,587.0,64.0,3.2,21.0,231.0,307.62,238.79
2016,6,26,18,15,524.5,57.0,3.05,20.5,184.5,247.58,187.24
2016,6,26,18,30,462.0,50.0,2.9,20.0,138.0,193.74,140.31
2016,6,26,18,45,373.5,40.0,2.8,19.5,97.5,137.08,92.43
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,89.96,51.94
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,36.38,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.5,11.31,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,69.0,23.47,14.04
2016,6,27,5,45,430.5,39.5,2.1,15.5,111.0,28.64,19.36
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,33.48,23.96
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,47.26,26.8
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,88.37,45.89
2016,6,27,6,45,670.0,64.5,1.8,17.5,297.5,135.2,78.35
2016,6,27,7,0,710.0,69.0,1.7,18.0,347.0,183.49,116.93
2016,6,27,7,15,739.0,73.0,1.65,19.0,397.5,233.1,159.21
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,285.68,204.39
2016,6,27,7,45,790.0,80.0,1.6,21.0,497.0,337.72,248.85
2016,6,27,8,0,812.0,83.0,1.6,22.0,546.0,391.55,293.51
2016,6,27,8,15,829.0,85.5,1.65,22.5,592.5,447.15,338.79
2016,6,27,8,30,846.0,88.0,1.7,23.0,639.0,500.37,380.95
2016,6,27,8,45,859.0,90.0,1.75,24.0,682.0,551.47,419.44
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,602.46,456.46
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,651.04,491.46
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,698.81,524.63
2016,6,27,9,45,890.0,102.5,1.95,26.5,833.0,741.54,551.9
2016,6,27,10,0,887.0,110.0,2.0,27.0,863.0,781.99,577.3
2016,6,27,10,15,893.5,111.5,2.05,27.0,891.0,821.88,603.21
2016,6,27,10,30,900.0,113.0,2.1,27.0,919.0,859.86,627.67
2016,6,27,10,45,904.0,114.0,2.2,27.5,940.0,893.12,648.09
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,923.98,666.86
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,950.91,684.39
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,975.13,700.24
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,994.63,713.15
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,1011.17,724.28
2016,6,27,12,15,916.0,117.0,2.8,28.0,1001.5,1023.18,732.64
2016,6,27,12,30,916.0,117.0,2.9,28.0,1001.0,1032.09,739.17
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.0,1037.77,743.76
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,1040.2,746.42
2016,6,27,13,15,921.5,108.5,3.15,28.0,974.0,1036.42,744.81
2016,6,27,13,30,919.0,108.0,3.2,28.0,959.0,1029.4,741.28
2016,6,27,13,45,914.5,107.0,3.3,28.0,937.5,1016.68,734.6
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,1000.86,725.96
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,980.06,715.18
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,956.4,702.48
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,928.56,685.87
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,898.19,667.44
2016,6,27,15,15,873.5,97.0,3.75,27.0,752.5,862.42,644.91
2016,6,27,15,30,863.0,95.0,3.8,27.0,713.0,824.67,620.84
2016,6,27,15,45,851.5,92.0,3.85,27.0,670.0,783.26,593.95
2016,6,27,16,0,840.0,89.0,3.9,27.0,627.0,740.36,565.67
2016,6,27,16,15,823.0,86.5,3.9,26.5,580.5,696.06,536.88
2016,6,27,16,30,806.0,84.0,3.9,26.0,534.0,647.64,504.54
2016,6,27,16,45,785.5,80.0,3.9,25.5,485.0,594.99,466.45
2016,6,27,17,0,765.0,76.0,3.9,25.0,436.0,542.57,427.28
2016,6,27,17,15,735.5,72.5,3.8,24.0,386.0,486.29,384.39
2016,6,27,17,30,706.0,69.0,3.7,23.0,336.0,431.64,341.21
2016,6,27,17,45,666.5,64.0,3.6,22.5,286.5,372.81,292.67
2016,6,27,18,0,627.0,59.0,3.5,22.0,237.0,318.12,246.0
2016,6,27,18,15,566.5,52.5,3.35,21.0,189.5,257.24,194.01
2016,6,27,18,30,506.0,46.0,3.2,20.0,142.0,202.34,146.19
2016,6,27,18,45,414.5,37.5,3.1,19.5,101.0,144.25,96.83
2016,6,27,19,0,323.0,29.0,3.0,19.0,60.0,95.98,55.08
2016,6,27,19,15,161.5,14.5,2.95,18.5,30.0,38.37,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,170.5,16.0,2.2,13.5,34.5,11.8,0.0
2016,6,28,5,30,341.0,32.0,2.1,14.0,69.0,24.49,14.93
2016,6,28,5,45,424.0,41.0,2.05,14.5,110.5,30.07,20.69
2016,6,28,6,0,507.0,50.0,2.0,15.0,152.0,35.29,25.65
2016,6,28,6,15,565.5,56.5,1.9,15.5,199.5,48.53,28.57
2016,6,28,6,30,624.0,63.0,1.8,16.0,247.0,89.7,47.6
2016,6,28,6,45,664.0,67.5,1.7,16.5,297.0,133.44,77.47
2016,6,28,7,0,704.0,72.0,1.6,17.0,347.0,184.32,118.21
2016,6,28,7,15,733.5,76.0,1.55,17.5,397.5,233.71,160.62
2016,6,28,7,30,763.0,80.0,1.5,18.0,448.0,286.13,206.2
2016,6,28,7,45,787.5,82.5,1.5,18.5,497.5,338.32,251.44
2016,6,28,8,0,812.0,85.0,1.5,19.0,547.0,392.55,297.29
2016,6,28,8,15,829.0,87.5,1.5,20.0,593.5,448.15,342.2
2016,6,28,8,30,846.0,90.0,1.5,21.0,640.0,501.41,383.73
2016,6,28,8,45,861.0,91.5,1.55,22.0,684.0,553.17,422.87
2016,6,28,9,0,876.0,93.0,1.6,23.0,728.0,605.0,460.65
2016,6,28,9,15,886.0,94.5,1.65,23.0,767.0,653.48,496.65
2016,6,28,9,30,896.0,96.0,1.7,23.0,806.0,701.11,530.99
2016,6,28,9,45,903.5,98.0,1.75,23.5,839.5,746.33,560.17
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,790.06,587.93
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,829.95,613.93
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,867.82,638.46
2016,6,28,10,45,927.0,103.5,2.0,24.5,950.0,902.29,659.83
2016,6,28,11,0,931.0,105.0,2.1,25.0,971.0,934.29,679.5
2016,6,28,11,15,933.5,105.5,2.15,25.0,985.5,961.35,696.73
2016,6,28,11,30,936.0,106.0,2.2,25.0,1000.0,985.6,712.21
2016,6,28,11,45,937.0,106.5,2.3,25.0,1006.5,1005.51,725.52
2016,6,28,12,0,938.0,107.0,2.4,25.0,1013.0,1022.38,737.0
2016,6,28,12,15,938.0,107.0,2.45,25.0,1013.0,1034.66,745.14
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,1043.73,751.38
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,1045.64,753.74
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,1044.29,754.16
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.5,1040.61,754.2
2016,6,28,13,30,916.0,115.0,2.8,24.0,965.0,1033.69,752.26
2016,6,28,13,45,914.0,113.0,2.85,24.0,944.0,1022.51,746.2
2016,6,28,14,0,912.0,111.0,2.9,24.0,923.0,1008.15,738.19
2016,6,28,14,15,906.0,110.0,2.95,24.0,895.0,987.91,726.38
2016,6,28,14,30,900.0,109.0,3.0,24.0,867.0,964.81,712.72
2016,6,28,14,45,894.5,106.0,3.05,24.0,833.5,937.3,696.1
2016,6,28,15,0,889.0,103.0,3.1,24.0,800.0,907.16,677.65
2016,6,28,15,15,878.5,101.0,3.1,23.5,760.5,871.29,656.12
2016,6,28,15,30,868.0,99.0,3.1,23.0,721.0,833.42,632.97
2016,6,28,15,45,856.5,96.0,3.1,23.0,677.5,791.88,605.75
2016,6,28,16,0,845.0,93.0,3.1,23.0,634.0,748.81,577.16
2016,6,28,16,15,827.5,90.0,3.05,22.5,587.0,703.49,547.4
2016,6,28,16,30,810.0,87.0,3.0,22.0,540.0,653.99,514.02
2016,6,28,16,45,789.0,83.5,3.0,21.5,490.5,601.39,475.8
2016,6,28,17,0,768.0,80.0,3.0,21.0,441.0,549.04,436.54
2016,6,28,17,15,737.0,76.0,2.95,20.5,390.0,491.23,391.62
2016,6,28,17,30,706.0,72.0,2.9,20.0,339.0,435.17,346.58
2016,6,28,17,45,665.5,67.0,2.9,19.5,289.0,376.85,298.36
2016,6,28,18,0,625.0,62.0,2.9,19.0,239.0,320.89,250.55
2016,6,28,18,15,563.0,55.5,2.85,18.5,191.5,259.55,197.51
2016,6,28,18,30,501.0,49.0,2.8,18.0,144.0,204.31,148.91
2016,6,28,18,45,406.0,39.5,2.75,17.5,102.0,144.52,98.05
2016,6,28,19,0,311.0,30.0,2.7,17.0,60.0,94.94,55.18
2016,6,28,19,15,155.5,15.0,2.8,16.5,30.0,38.19,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.0,34.0,13.2,0.0
2016,6,29,5,30,316.0,35.0,2.6,12.0,68.0,27.52,17.56
2016,6,29,5,45,412.0,43.5,2.6,12.5,111.0,32.46,22.96
2016,6,29,6,0,508.0,52.0,2.6,13.0,154.0,37.14,27.5
2016,6,29,6,15,569.5,58.5,2.55,13.5,203.0,49.57,30.17
2016,6,29,6,30,631.0,65.0,2.5,14.0,252.0,91.1,49.13
2016,6,29,6,45,334.0,105.0,2.5,14.5,206.0,125.03,85.56
2016,6,29,7,0,37.0,145.0,2.5,15.0,160.0,137.56,108.54
2016,6,29,7,15,38.5,165.0,2.45,15.5,182.0,158.93,125.75
2016,6,29,7,30,40.0,185.0,2.4,16.0,204.0,180.61,142.97
2016,6,29,7,45,69.0,214.5,2.4,16.5,252.0,219.94,173.62
2016,6,29,8,0,98.0,244.0,2.4,17.0,300.0,262.63,206.73
2016,6,29,8,15,258.5,244.0,2.4,17.5,408.0,335.18,262.66
2016,6,29,8,30,419.0,244.0,2.4,18.0,516.0,427.28,333.76
2016,6,29,8,45,648.5,172.5,2.4,18.5,626.5,508.71,397.46
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,612.87,477.53
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,662.31,514.63
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,710.95,550.57
2016,6,29,9,45,904.5,107.5,2.45,19.5,849.0,755.42,580.11
2016,6,29,10,0,910.0,110.0,2.5,20.0,882.0,798.24,608.0
2016,6,29,10,15,916.0,111.0,2.55,20.0,910.0,838.18,634.78
2016,6,29,10,30,922.0,112.0,2.6,20.0,938.0,876.12,660.02
2016,6,29,10,45,926.5,113.0,2.65,20.5,959.0,910.59,681.48
2016,6,29,11,0,931.0,114.0,2.7,21.0,980.0,942.63,701.17
2016,6,29,11,15,934.0,114.5,2.7,21.0,994.5,970.23,718.74
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,995.06,734.49
2016,6,29,11,45,938.0,115.0,2.75,21.5,1016.0,1014.6,745.83
2016,6,29,12,0,939.0,115.0,2.8,22.0,1023.0,1031.08,755.26
2016,6,29,12,15,939.0,115.0,2.85,22.0,1022.5,1043.46,763.57
2016,6,29,12,30,939.0,115.0,2.9,22.0,1022.0,1052.65,769.95
2016,6,29,12,45,937.5,115.0,2.95,22.0,1014.0,1057.08,773.39
2016,6,29,13,0,936.0,115.0,3.0,22.0,1006.0,1058.23,774.86
2016,6,29,13,15,933.5,114.0,3.0,21.5,991.0,1054.04,774.04
2016,6,29,13,30,931.0,113.0,3.0,21.0,976.0,1046.56,771.23
2016,6,29,13,45,927.0,112.0,3.05,21.0,954.5,1034.34,764.4
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,1018.96,755.59
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,998.06,742.76
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,974.24,728.07
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,945.75,710.23
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,914.69,690.62
2016,6,29,15,15,885.5,102.0,3.1,20.5,767.0,878.65,668.77
2016,6,29,15,30,875.0,100.0,3.1,20.0,727.0,840.58,645.27
2016,6,29,15,45,861.5,98.0,3.1,20.0,683.0,798.3,617.28
2016,6,29,16,0,848.0,96.0,3.1,20.0,639.0,754.63,587.98
2016,6,29,16,15,829.5,93.0,3.1,19.5,591.0,708.53,557.58
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,658.26,523.37
2016,6,29,16,45,787.0,87.0,3.1,19.0,493.0,604.24,482.69
2016,6,29,17,0,763.0,84.0,3.1,19.0,443.0,550.72,441.3
2016,6,29,17,15,731.0,80.0,3.1,18.5,391.5,492.56,395.87
2016,6,29,17,30,699.0,76.0,3.1,18.0,340.0,437.36,351.21
2016,6,29,17,45,652.5,71.0,3.15,17.5,289.0,375.72,300.08
2016,6,29,18,0,606.0,66.0,3.2,17.0,238.0,317.99,250.6
2016,6,29,18,15,540.5,59.0,3.15,16.5,190.0,255.82,196.6
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,200.13,147.45
2016,6,29,18,45,372.0,42.5,3.1,15.5,100.0,139.73,96.15
2016,6,29,19,0,269.0,33.0,3.1,15.0,58.0,90.33,53.69
2016,6,29,19,15,134.5,16.5,3.1,14.5,29.0,36.48,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,14.32,0.0
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,28.6,18.32
2016,6,30,5,45,327.5,49.0,1.7,13.5,103.0,36.98,26.8
2016,6,30,6,0,417.0,61.0,1.7,14.0,144.0,45.52,34.81
2016,6,30,6,15,481.5,69.5,1.6,14.5,191.0,57.28,38.04
2016,6,30,6,30,546.0,78.0,1.5,15.0,238.0,95.92,56.2
2016,6,30,6,45,591.5,84.5,1.4,15.5,288.0,137.74,84.49
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,184.69,121.47
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,232.65,162.08
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,284.17,206.28
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,335.64,250.4
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,391.98,297.33
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,444.3,339.77
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,497.81,381.63
2016,6,30,8,45,812.5,119.0,1.1,20.0,676.5,548.84,419.69
2016,6,30,9,0,827.0,122.0,1.1,21.0,720.0,600.04,456.4
2016,6,30,9,15,838.5,124.5,1.15,21.0,759.5,648.79,492.34
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,696.96,527.03
2016,6,30,9,45,873.0,121.0,1.25,21.5,837.0,744.86,558.97
2016,6,30,10,0,896.0,115.0,1.3,22.0,875.0,791.75,588.71
2016,6,30,10,15,902.5,116.5,1.4,22.0,902.5,832.12,615.47
2016,6,30,10,30,909.0,118.0,1.5,22.0,930.0,870.57,640.88
2016,6,30,10,45,912.0,119.5,1.6,22.5,951.0,903.9,661.59
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,934.75,680.62
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,962.03,698.63
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,986.58,714.96
2016,6,30,11,45,921.5,123.0,2.05,23.0,1007.5,1006.41,728.93
2016,6,30,12,0,922.0,124.0,2.2,23.0,1014.0,1023.23,741.09
2016,6,30,12,15,921.5,124.0,2.3,23.0,1013.5,1035.01,749.54
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,1043.64,756.13
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,1045.12,758.26
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,1043.37,758.48
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,1038.9,756.54
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,1031.25,752.67
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,1018.9,745.86
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,1003.45,737.13
2016,6,30,14,15,885.0,123.5,2.85,23.0,890.0,982.18,724.62
2016,6,30,14,30,878.0,122.0,2.9,23.0,861.0,958.13,710.3
2016,6,30,14,45,871.5,118.5,2.95,23.0,827.0,929.8,693.08
2016,6,30,15,0,865.0,115.0,3.0,23.0,793.0,898.93,674.07
2016,6,30,15,15,853.0,113.0,3.0,23.0,753.0,862.54,650.81
2016,6,30,15,30,841.0,111.0,3.0,23.0,713.0,828.59,629.09
2016,6,30,15,45,828.0,107.5,3.05,23.0,669.5,786.05,601.42
2016,6,30,16,0,815.0,104.0,3.1,23.0,626.0,742.15,572.45
2016,6,30,16,15,795.5,101.0,3.1,22.5,578.5,692.95,540.02
2016,6,30,16,30,776.0,98.0,3.1,22.0,531.0,643.39,506.1
2016,6,30,16,45,752.0,93.5,3.1,22.0,481.5,589.22,465.73
2016,6,30,17,0,728.0,89.0,3.1,22.0,432.0,535.64,424.73
2016,6,30,17,15,694.5,84.5,3.05,21.5,381.0,478.97,380.76
2016,6,30,17,30,661.0,80.0,3.0,21.0,330.0,423.15,336.1
2016,6,30,17,45,616.5,74.0,2.95,20.5,280.5,363.16,286.81
2016,6,30,18,0,572.0,68.0,2.9,20.0,231.0,306.93,239.14
2016,6,30,18,15,507.0,60.5,2.8,19.5,184.0,246.12,187.05
2016,6,30,18,30,442.0,53.0,2.7,19.0,137.0,191.75,139.79
2016,6,30,18,45,346.5,42.5,2.65,18.5,96.5,133.81,91.1
2016,6,30,19,0,251.0,32.0,2.6,18.0,56.0,86.14,50.49
2016,6,30,19,15,125.5,16.0,2.7,17.5,28.0,34.78,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
