Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,116.5,18.0,2.3,13.0,30.0,13.93,0.0
2016,7,1,5,30,233.0,36.0,2.3,13.0,60.0,27.81,17.56
2016,7,1,5,45,326.0,47.0,2.35,13.5,100.5,35.41,25.39
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,42.78,32.36
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,53.48,35.35
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,91.64,53.04
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,133.33,81.35
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,180.02,118.46
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,227.74,159.33
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,278.95,203.87
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,329.79,248.13
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,385.36,295.19
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,436.84,338.54
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,489.46,381.54
2016,7,1,8,45,810.5,112.0,1.8,17.5,667.5,540.43,421.48
2016,7,1,9,0,827.0,114.0,1.8,18.0,711.0,591.76,460.38
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.0,641.35,497.99
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,688.61,533.1
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,733.36,563.62
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,776.95,592.1
2016,7,1,10,15,878.0,121.0,2.0,19.0,885.5,816.38,618.1
2016,7,1,10,30,885.0,122.0,2.0,19.0,913.0,853.98,642.63
2016,7,1,10,45,891.5,122.0,2.05,19.5,935.0,888.19,663.92
2016,7,1,11,0,898.0,122.0,2.1,20.0,957.0,920.17,683.58
2016,7,1,11,15,901.0,123.0,2.15,20.0,971.5,947.56,701.43
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,972.27,717.57
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,992.26,730.68
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,1009.36,742.01
2016,7,1,12,15,909.0,123.0,2.35,20.0,1000.5,1021.51,750.23
2016,7,1,12,30,909.0,123.0,2.4,20.0,1000.0,1030.57,756.6
2016,7,1,12,45,901.0,127.0,2.45,20.0,990.5,1032.51,758.5
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,1031.29,758.51
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,1026.86,756.58
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,1019.29,752.71
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,1007.11,745.92
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,991.9,737.23
2016,7,1,14,15,872.0,124.5,2.7,20.0,879.5,970.86,724.28
2016,7,1,14,30,865.0,123.0,2.7,20.0,851.0,947.09,709.56
2016,7,1,14,45,857.0,120.5,2.75,20.0,817.0,918.75,692.16
2016,7,1,15,0,849.0,118.0,2.8,20.0,783.0,888.01,673.04
2016,7,1,15,15,837.0,116.0,2.8,19.5,743.5,856.66,654.26
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,818.73,630.66
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,775.55,601.87
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,731.15,571.88
2016,7,1,16,15,776.0,104.0,2.8,19.0,570.0,682.33,538.23
2016,7,1,16,30,756.0,101.0,2.8,19.0,523.0,633.22,503.05
2016,7,1,16,45,731.5,96.5,2.8,19.0,474.0,579.59,462.72
2016,7,1,17,0,707.0,92.0,2.8,19.0,425.0,527.96,422.81
2016,7,1,17,15,673.0,87.5,2.75,18.5,374.5,470.77,378.06
2016,7,1,17,30,639.0,83.0,2.7,18.0,324.0,415.72,333.62
2016,7,1,17,45,593.5,76.5,2.7,17.5,275.0,355.79,284.06
2016,7,1,18,0,548.0,70.0,2.7,17.0,226.0,299.76,236.24
2016,7,1,18,15,483.0,62.0,2.65,16.5,179.5,239.62,184.32
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,185.95,137.31
2016,7,1,18,45,321.0,43.0,2.55,16.0,93.5,128.38,88.46
2016,7,1,19,0,224.0,32.0,2.5,16.0,54.0,80.75,47.76
2016,7,1,19,15,112.0,16.0,2.5,15.5,27.0,33.04,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,13.55,0.0
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,27.02,16.9
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,34.64,24.81
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,41.03,30.93
2016,7,2,6,15,492.5,64.0,2.3,13.5,187.0,51.15,33.84
2016,7,2,6,30,556.0,72.0,2.3,14.0,234.0,89.78,51.34
2016,7,2,6,45,315.0,111.5,2.3,14.5,207.0,126.8,87.91
2016,7,2,7,0,74.0,151.0,2.3,15.0,180.0,148.41,115.93
2016,7,2,7,15,96.0,175.0,2.3,15.0,217.5,179.83,141.0
2016,7,2,7,30,118.0,199.0,2.3,15.0,255.0,210.62,165.67
2016,7,2,7,45,214.0,212.0,2.3,15.5,328.0,262.67,205.69
2016,7,2,8,0,310.0,225.0,2.3,16.0,401.0,321.58,251.67
2016,7,2,8,15,288.5,252.0,2.3,16.5,426.0,354.44,278.01
2016,7,2,8,30,267.0,279.0,2.3,17.0,451.0,385.1,301.78
2016,7,2,8,45,296.5,293.5,2.3,17.5,497.0,429.75,335.81
2016,7,2,9,0,326.0,308.0,2.3,18.0,543.0,476.91,371.08
2016,7,2,9,15,592.0,211.0,2.3,18.0,666.5,571.58,446.19
2016,7,2,9,30,858.0,114.0,2.3,18.0,790.0,689.56,536.94
2016,7,2,9,45,857.5,121.0,2.3,18.5,821.5,732.43,565.33
2016,7,2,10,0,857.0,128.0,2.3,19.0,853.0,773.3,591.79
2016,7,2,10,15,864.0,129.5,2.3,19.0,880.5,812.77,618.08
2016,7,2,10,30,871.0,131.0,2.3,19.0,908.0,850.46,642.91
2016,7,2,10,45,875.0,132.5,2.35,19.5,929.5,883.6,663.63
2016,7,2,11,0,879.0,134.0,2.4,20.0,951.0,914.44,682.68
2016,7,2,11,15,882.5,134.5,2.4,20.0,965.5,941.42,699.93
2016,7,2,11,30,886.0,135.0,2.4,20.0,980.0,965.8,715.45
2016,7,2,11,45,886.0,136.5,2.45,20.0,986.5,985.12,728.17
2016,7,2,12,0,886.0,138.0,2.5,20.0,993.0,1001.55,739.11
2016,7,2,12,15,886.5,138.0,2.5,20.0,993.5,1014.04,747.07
2016,7,2,12,30,887.0,138.0,2.5,20.0,994.0,1023.53,753.19
2016,7,2,12,45,891.5,134.0,2.55,20.0,988.5,1029.94,757.98
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,1033.21,760.85
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,1029.32,758.69
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,1022.27,754.65
2016,7,2,13,45,885.0,128.0,2.65,20.0,931.5,1009.63,747.56
2016,7,2,14,0,880.0,127.0,2.7,20.0,910.0,993.97,738.59
2016,7,2,14,15,873.0,125.5,2.7,19.5,881.5,972.96,727.04
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,949.2,713.67
2016,7,2,14,45,856.5,122.5,2.7,19.0,819.0,920.54,695.59
2016,7,2,15,0,847.0,121.0,2.7,19.0,785.0,889.55,675.89
2016,7,2,15,15,835.0,118.5,2.7,19.0,745.5,857.82,655.58
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,819.42,630.47
2016,7,2,15,45,806.5,113.5,2.7,19.0,662.0,775.8,601.45
2016,7,2,16,0,790.0,111.0,2.7,19.0,618.0,731.1,571.31
2016,7,2,16,15,770.5,108.0,2.65,18.5,571.0,682.87,538.93
2016,7,2,16,30,751.0,105.0,2.6,18.0,524.0,634.3,504.74
2016,7,2,16,45,723.5,101.0,2.6,18.0,474.0,581.01,464.58
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,527.14,422.99
2016,7,2,17,15,662.0,92.0,2.55,17.5,374.0,469.87,378.2
2016,7,2,17,30,628.0,87.0,2.5,17.0,324.0,414.76,333.69
2016,7,2,17,45,579.0,80.5,2.5,16.5,274.5,353.77,283.28
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,297.03,234.91
2016,7,2,18,15,465.5,65.0,2.45,15.5,178.5,236.87,182.96
2016,7,2,18,30,401.0,56.0,2.4,15.0,132.0,183.15,135.92
2016,7,2,18,45,307.5,44.5,2.35,15.0,92.5,125.91,87.22
2016,7,2,19,0,214.0,33.0,2.3,15.0,53.0,80.12,47.77
2016,7,2,19,15,107.0,16.5,2.3,14.5,26.5,32.93,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.1,11.5,29.5,12.75,0.0
2016,7,3,5,30,260.0,33.0,2.2,12.0,59.0,25.92,15.9
2016,7,3,5,45,355.0,43.5,2.3,12.5,100.0,32.84,23.21
2016,7,3,6,0,450.0,54.0,2.4,13.0,141.0,39.3,29.39
2016,7,3,6,15,291.5,83.0,2.4,13.5,146.0,64.1,46.85
2016,7,3,6,30,133.0,112.0,2.4,14.0,151.0,103.26,77.54
2016,7,3,6,45,149.0,132.0,2.4,14.5,183.0,131.22,98.82
2016,7,3,7,0,165.0,152.0,2.4,15.0,215.0,161.14,122.6
2016,7,3,7,15,192.5,172.5,2.35,15.0,256.5,195.95,150.68
2016,7,3,7,30,220.0,193.0,2.3,15.0,298.0,233.85,181.58
2016,7,3,7,45,158.5,217.0,2.25,15.5,297.0,248.19,195.02
2016,7,3,8,0,97.0,241.0,2.2,16.0,296.0,259.05,204.46
2016,7,3,8,15,159.5,263.0,2.2,16.0,362.5,310.22,244.55
2016,7,3,8,30,222.0,285.0,2.2,16.0,429.0,370.68,291.66
2016,7,3,8,45,298.5,289.0,2.2,16.5,496.0,426.48,334.51
2016,7,3,9,0,375.0,293.0,2.2,17.0,563.0,491.58,383.9
2016,7,3,9,15,422.5,290.0,2.2,17.5,610.5,537.33,417.98
2016,7,3,9,30,470.0,287.0,2.2,18.0,658.0,587.89,455.1
2016,7,3,9,45,690.0,192.5,2.25,18.5,763.0,678.75,525.05
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,784.2,599.93
2016,7,3,10,15,916.0,99.0,2.3,19.0,895.5,824.27,625.95
2016,7,3,10,30,922.0,100.0,2.3,19.0,923.0,862.33,650.94
2016,7,3,10,45,926.5,101.0,2.35,19.0,944.5,896.94,673.83
2016,7,3,11,0,931.0,102.0,2.4,19.0,966.0,929.12,695.04
2016,7,3,11,15,933.5,102.5,2.45,19.0,980.5,956.41,712.94
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,980.89,729.04
2016,7,3,11,45,937.0,103.5,2.55,19.5,1002.0,1001.03,740.91
2016,7,3,12,0,938.0,104.0,2.6,20.0,1009.0,1018.13,750.83
2016,7,3,12,15,938.0,104.0,2.6,20.0,1009.0,1030.62,758.77
2016,7,3,12,30,938.0,104.0,2.6,20.0,1009.0,1039.9,764.75
2016,7,3,12,45,920.0,114.5,2.65,20.0,996.0,1038.63,764.52
2016,7,3,13,0,902.0,125.0,2.7,20.0,983.0,1034.07,762.36
2016,7,3,13,15,898.5,124.5,2.7,20.0,968.0,1029.67,759.93
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,1022.1,755.54
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,1009.42,748.4
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,993.7,739.34
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,973.08,728.03
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,949.69,714.86
2016,7,3,14,45,863.0,117.5,2.8,19.0,819.0,921.35,696.96
2016,7,3,15,0,854.0,116.0,2.8,19.0,785.0,890.64,677.4
2016,7,3,15,15,842.0,113.5,2.75,19.0,745.5,854.07,653.34
2016,7,3,15,30,830.0,111.0,2.7,19.0,706.0,819.98,630.91
2016,7,3,15,45,815.0,108.5,2.7,19.0,662.0,777.33,602.54
2016,7,3,16,0,800.0,106.0,2.7,19.0,618.0,733.48,573.02
2016,7,3,16,15,780.5,102.5,2.7,18.5,571.0,684.33,540.24
2016,7,3,16,30,761.0,99.0,2.7,18.0,524.0,634.83,505.85
2016,7,3,16,45,736.5,95.0,2.7,17.5,475.0,581.52,466.54
2016,7,3,17,0,712.0,91.0,2.7,17.0,426.0,530.15,427.46
2016,7,3,17,15,678.5,86.5,2.65,16.5,375.5,472.97,382.46
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,417.88,337.69
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,358.07,287.35
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,302.05,238.81
2016,7,3,18,15,492.5,61.0,2.55,15.5,180.5,241.98,186.7
2016,7,3,18,30,429.0,53.0,2.5,15.0,134.0,188.22,139.35
2016,7,3,18,45,337.0,42.0,2.5,14.5,94.0,131.23,90.7
2016,7,3,19,0,245.0,31.0,2.5,14.0,54.0,84.18,49.8
2016,7,3,19,15,122.5,15.5,2.5,13.5,27.0,33.84,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.5,2.3,12.5,30.0,11.65,0.0
2016,7,4,5,30,291.0,31.0,2.4,13.0,60.0,24.06,14.18
2016,7,4,5,45,389.0,40.0,2.55,13.5,101.5,29.66,20.3
2016,7,4,6,0,487.0,49.0,2.7,14.0,143.0,34.91,25.36
2016,7,4,6,15,547.5,55.5,2.65,14.0,190.5,42.85,32.7
2016,7,4,6,30,608.0,62.0,2.6,14.0,238.0,82.83,44.15
2016,7,4,6,45,341.0,106.0,2.6,14.5,208.0,124.3,84.79
2016,7,4,7,0,74.0,150.0,2.6,15.0,178.0,147.27,115.04
2016,7,4,7,15,46.0,159.0,2.55,15.0,177.5,155.12,122.6
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,162.72,129.58
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.0,188.45,149.77
2016,7,4,8,0,33.0,215.0,2.4,16.0,233.0,211.83,167.83
2016,7,4,8,15,41.5,240.0,2.35,16.5,265.0,241.16,190.42
2016,7,4,8,30,50.0,265.0,2.3,17.0,297.0,271.55,213.52
2016,7,4,8,45,143.5,295.5,2.3,17.5,397.0,351.29,275.27
2016,7,4,9,0,237.0,326.0,2.3,18.0,497.0,442.57,344.55
2016,7,4,9,15,246.0,344.5,2.3,18.0,530.0,476.98,369.92
2016,7,4,9,30,255.0,363.0,2.3,18.0,563.0,513.79,396.97
2016,7,4,9,45,569.5,238.0,2.35,18.5,711.0,634.99,492.09
2016,7,4,10,0,884.0,113.0,2.4,19.0,859.0,778.25,596.84
2016,7,4,10,15,890.5,114.0,2.4,19.0,887.0,817.87,622.36
2016,7,4,10,30,897.0,115.0,2.4,19.0,915.0,855.59,647.23
2016,7,4,10,45,899.5,117.5,2.45,19.0,936.0,889.26,669.58
2016,7,4,11,0,902.0,120.0,2.5,19.0,957.0,920.47,690.22
2016,7,4,11,15,905.0,120.5,2.5,19.0,971.0,947.61,707.65
2016,7,4,11,30,908.0,121.0,2.5,19.0,985.0,972.05,723.28
2016,7,4,11,45,906.0,123.5,2.55,19.5,991.5,990.9,734.34
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,1006.72,743.48
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,1018.47,750.97
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,1027.12,756.56
2016,7,4,12,45,911.0,119.5,2.65,20.0,992.0,1034.57,762.02
2016,7,4,13,0,919.0,113.0,2.7,20.0,987.0,1038.77,765.48
2016,7,4,13,15,915.5,112.5,2.7,20.0,971.5,1034.31,762.93
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,1026.61,758.46
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,1013.24,750.4
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,996.79,740.44
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,976.41,729.34
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,953.2,716.35
2016,7,4,14,45,879.0,106.0,2.7,19.0,820.5,923.94,697.89
2016,7,4,15,0,870.0,104.0,2.7,19.0,786.0,892.26,677.73
2016,7,4,15,15,858.5,102.5,2.7,18.5,746.5,856.7,656.04
2016,7,4,15,30,847.0,101.0,2.7,18.0,707.0,819.24,632.76
2016,7,4,15,45,832.5,98.0,2.75,18.0,663.0,776.07,604.24
2016,7,4,16,0,818.0,95.0,2.8,18.0,619.0,735.31,577.08
2016,7,4,16,15,799.5,92.5,2.75,17.5,572.0,687.28,544.69
2016,7,4,16,30,781.0,90.0,2.7,17.0,525.0,638.8,511.18
2016,7,4,16,45,757.0,86.5,2.7,17.0,476.0,585.5,470.83
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,532.77,429.83
2016,7,4,17,15,701.0,78.5,2.7,16.5,377.0,475.43,384.78
2016,7,4,17,30,669.0,74.0,2.7,16.0,327.0,421.06,340.54
2016,7,4,17,45,626.0,68.5,2.7,16.0,277.5,361.85,290.47
2016,7,4,18,0,583.0,63.0,2.7,16.0,228.0,306.26,242.06
2016,7,4,18,15,520.5,56.0,2.65,15.5,181.5,246.25,189.73
2016,7,4,18,30,458.0,49.0,2.6,15.0,135.0,192.44,142.05
2016,7,4,18,45,366.0,39.0,2.55,14.5,95.0,134.98,92.75
2016,7,4,19,0,274.0,29.0,2.5,14.0,55.0,87.48,51.09
2016,7,4,19,15,137.0,14.5,2.5,13.5,27.5,35.25,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,16.0,2.65,12.5,29.0,12.39,0.0
2016,7,5,5,30,259.0,32.0,2.7,13.0,58.0,25.16,14.95
2016,7,5,5,45,353.0,42.0,2.75,13.5,98.0,31.63,21.99
2016,7,5,6,0,447.0,52.0,2.8,14.0,138.0,37.69,27.8
2016,7,5,6,15,511.0,59.5,2.75,14.0,185.0,45.17,34.76
2016,7,5,6,30,575.0,67.0,2.7,14.0,232.0,84.2,46.69
2016,7,5,6,45,304.5,104.0,2.65,14.5,193.5,117.95,81.09
2016,7,5,7,0,34.0,141.0,2.6,15.0,155.0,133.14,105.05
2016,7,5,7,15,27.5,155.5,2.55,15.0,167.5,147.99,117.43
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,165.25,131.59
2016,7,5,7,45,101.0,206.0,2.45,15.5,262.0,219.46,173.39
2016,7,5,8,0,181.0,242.0,2.4,16.0,344.0,288.81,227.38
2016,7,5,8,15,271.0,248.5,2.35,16.5,416.0,342.74,269.17
2016,7,5,8,30,361.0,255.0,2.3,17.0,488.0,408.4,320.02
2016,7,5,8,45,378.0,270.5,2.3,17.5,529.0,451.66,352.99
2016,7,5,9,0,395.0,286.0,2.3,18.0,570.0,496.12,386.24
2016,7,5,9,15,632.5,196.5,2.35,18.0,680.5,581.89,454.45
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,688.9,537.15
2016,7,5,9,45,883.0,106.0,2.45,18.5,826.0,734.48,567.79
2016,7,5,10,0,896.0,105.0,2.5,19.0,861.0,779.03,597.2
2016,7,5,10,15,902.5,106.5,2.55,19.0,889.5,819.58,624.63
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,858.21,650.57
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,892.11,673.13
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,923.6,694.01
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,951.58,712.5
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,976.84,729.2
2016,7,5,11,45,925.5,111.5,2.85,19.0,998.5,997.37,742.8
2016,7,5,12,0,927.0,112.0,2.9,19.0,1006.0,1014.9,754.51
2016,7,5,12,15,927.5,112.0,2.95,19.0,1006.5,1027.88,763.33
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,1037.7,770.2
2016,7,5,12,45,922.0,115.0,3.05,19.0,998.5,1040.86,772.82
2016,7,5,13,0,916.0,118.0,3.1,19.0,990.0,1040.77,773.48
2016,7,5,13,15,914.0,117.5,3.1,19.0,975.5,1037.87,771.97
2016,7,5,13,30,912.0,117.0,3.1,19.0,961.0,1031.74,768.47
2016,7,5,13,45,910.0,115.0,3.1,19.0,940.5,1020.85,761.94
2016,7,5,14,0,908.0,113.0,3.1,19.0,920.0,1006.77,753.43
2016,7,5,14,15,902.0,111.5,3.1,19.0,892.5,986.27,740.71
2016,7,5,14,30,896.0,110.0,3.1,19.0,865.0,962.9,726.13
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.5,936.18,709.66
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,906.81,691.3
2016,7,5,15,15,875.0,103.0,3.2,18.5,759.0,871.61,669.72
2016,7,5,15,30,865.0,101.0,3.2,18.0,720.0,834.35,646.48
2016,7,5,15,45,853.5,98.0,3.25,18.0,677.0,792.97,619.06
2016,7,5,16,0,842.0,95.0,3.3,18.0,634.0,750.07,590.19
2016,7,5,16,15,824.0,92.0,3.35,17.5,586.5,704.58,560.04
2016,7,5,16,30,806.0,89.0,3.4,17.0,539.0,654.86,526.03
2016,7,5,16,45,783.5,85.5,3.45,17.0,489.0,601.43,485.46
2016,7,5,17,0,761.0,82.0,3.5,17.0,439.0,548.37,444.04
2016,7,5,17,15,729.0,78.0,3.55,16.5,388.0,490.24,398.14
2016,7,5,17,30,697.0,74.0,3.6,16.0,337.0,435.02,352.96
2016,7,5,17,45,650.0,69.0,3.65,15.5,286.0,373.15,301.0
2016,7,5,18,0,603.0,64.0,3.7,15.0,235.0,315.27,250.79
2016,7,5,18,15,537.5,57.0,3.65,14.5,187.0,253.16,196.23
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,197.55,146.63
2016,7,5,18,45,366.5,41.0,3.55,13.5,97.5,137.16,94.92
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,88.07,52.09
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,35.36,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.5,15.5,2.75,12.0,28.0,11.78,0.0
2016,7,6,5,30,263.0,31.0,2.7,12.0,56.0,24.28,14.18
2016,7,6,5,45,361.0,40.5,2.7,12.5,96.5,30.33,20.93
2016,7,6,6,0,459.0,50.0,2.7,13.0,137.0,35.99,26.41
2016,7,6,6,15,521.0,56.5,2.55,13.5,183.5,41.87,31.88
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,80.39,43.47
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,122.85,71.33
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,170.12,108.62
2016,7,6,7,15,430.0,135.5,2.1,15.0,307.5,209.21,152.7
2016,7,6,7,30,191.0,197.0,2.0,15.0,287.0,228.19,177.52
2016,7,6,7,45,196.0,218.5,1.9,15.5,320.0,261.03,204.23
2016,7,6,8,0,201.0,240.0,1.8,16.0,353.0,294.45,230.82
2016,7,6,8,15,257.5,253.0,1.75,16.5,410.5,340.52,266.54
2016,7,6,8,30,314.0,266.0,1.7,17.0,468.0,395.06,308.39
2016,7,6,8,45,581.5,181.5,1.7,17.5,587.0,476.85,372.51
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,586.54,456.84
2016,7,6,9,15,587.5,220.5,1.75,18.0,653.0,575.52,445.53
2016,7,6,9,30,326.0,344.0,1.8,18.0,600.0,543.5,417.67
2016,7,6,9,45,607.5,223.0,1.85,18.5,725.5,647.1,498.83
2016,7,6,10,0,889.0,102.0,1.9,19.0,851.0,770.23,587.6
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.0,810.07,613.53
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,848.01,638.76
2016,7,6,10,45,671.0,240.5,2.15,19.5,846.0,814.48,614.24
2016,7,6,11,0,440.0,377.0,2.3,20.0,785.0,763.73,572.06
2016,7,6,11,15,679.0,241.5,2.4,20.0,881.5,864.26,649.58
2016,7,6,11,30,918.0,106.0,2.5,20.0,978.0,965.93,717.36
2016,7,6,11,45,920.0,105.5,2.65,20.0,985.5,985.85,730.66
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,1002.79,742.87
2016,7,6,12,15,922.0,105.0,2.9,20.0,992.5,1015.21,751.76
2016,7,6,12,30,922.0,105.0,3.0,20.0,992.0,1024.48,758.71
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.0,1025.65,760.87
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,1023.59,761.02
2016,7,6,13,15,899.0,114.0,3.4,20.0,957.0,1019.22,759.33
2016,7,6,13,30,896.0,113.0,3.5,20.0,942.0,1011.65,755.6
2016,7,6,13,45,892.5,111.5,3.6,20.0,921.0,999.93,749.17
2016,7,6,14,0,889.0,110.0,3.7,20.0,900.0,985.13,740.73
2016,7,6,14,15,882.5,108.5,3.7,19.5,872.0,964.45,729.08
2016,7,6,14,30,876.0,107.0,3.7,19.0,844.0,940.97,715.53
2016,7,6,14,45,870.0,104.5,3.75,19.0,811.0,914.22,698.63
2016,7,6,15,0,864.0,102.0,3.8,19.0,778.0,884.92,679.89
2016,7,6,15,15,853.0,100.0,3.8,18.5,739.5,849.43,657.68
2016,7,6,15,30,842.0,98.0,3.8,18.0,701.0,812.02,633.86
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.5,771.27,606.15
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,729.0,577.04
2016,7,6,16,15,802.5,88.0,3.75,17.5,569.5,684.68,546.9
2016,7,6,16,30,785.0,85.0,3.7,17.0,523.0,636.19,513.09
2016,7,6,16,45,765.0,81.0,3.7,17.0,475.0,584.72,473.58
2016,7,6,17,0,745.0,77.0,3.7,17.0,427.0,533.45,433.17
2016,7,6,17,15,714.0,73.5,3.7,16.5,377.0,477.19,388.37
2016,7,6,17,30,683.0,70.0,3.7,16.0,327.0,422.7,343.52
2016,7,6,17,45,642.5,64.5,3.7,16.0,278.0,364.81,293.97
2016,7,6,18,0,602.0,59.0,3.7,16.0,229.0,309.36,245.17
2016,7,6,18,15,539.5,52.5,3.6,15.5,182.5,248.92,192.02
2016,7,6,18,30,477.0,46.0,3.5,15.0,136.0,194.69,143.59
2016,7,6,18,45,384.0,37.0,3.45,14.5,95.5,137.07,93.84
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,89.52,51.67
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,35.69,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.1,12.5,28.0,10.47,0.0
2016,7,7,5,30,302.0,28.0,3.1,13.0,56.0,21.47,11.69
2016,7,7,5,45,394.5,36.5,3.1,13.5,96.5,26.74,17.69
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,31.69,22.47
2016,7,7,6,15,328.0,75.5,3.0,14.0,145.5,56.34,44.66
2016,7,7,6,30,169.0,106.0,2.9,14.0,154.0,99.7,73.63
2016,7,7,6,45,180.0,126.5,2.85,14.5,187.0,129.24,95.95
2016,7,7,7,0,191.0,147.0,2.8,15.0,220.0,160.26,120.82
2016,7,7,7,15,275.0,157.5,2.8,15.0,278.5,196.84,148.46
2016,7,7,7,30,359.0,168.0,2.8,15.0,337.0,246.0,187.64
2016,7,7,7,45,577.5,124.5,2.8,15.5,431.0,296.64,226.05
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,374.5,288.49
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,429.22,335.56
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,481.65,379.79
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,532.89,421.27
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,584.25,461.58
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,633.14,499.79
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,681.27,536.56
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,725.45,566.92
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,767.99,595.69
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,807.58,622.96
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,845.22,648.69
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,879.45,671.92
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,911.31,693.44
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,938.79,711.58
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,963.54,727.86
2016,7,7,11,45,921.0,103.0,3.4,18.5,983.5,983.99,739.85
2016,7,7,12,0,923.0,103.0,3.4,19.0,991.0,1001.48,749.86
2016,7,7,12,15,923.0,103.0,3.4,19.0,991.0,1013.95,758.0
2016,7,7,12,30,923.0,103.0,3.4,19.0,991.0,1023.25,764.17
2016,7,7,12,45,914.0,107.5,3.4,19.0,981.5,1024.95,765.39
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,1023.41,764.64
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,1019.56,762.09
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,1012.51,757.53
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,1001.24,750.68
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,986.84,741.86
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,966.08,728.82
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,942.51,713.94
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,915.64,696.81
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,886.21,677.88
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,850.57,655.77
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,813.0,632.05
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,772.2,604.8
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,729.92,576.11
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,685.23,546.24
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,636.49,512.7
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,584.6,473.28
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,532.95,432.83
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,475.81,387.42
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,420.5,341.96
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,363.32,293.54
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,308.6,245.65
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,248.27,192.28
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,194.12,143.64
2016,7,7,18,45,387.5,36.5,3.75,13.5,95.0,137.3,94.24
2016,7,7,19,0,296.0,28.0,3.7,13.0,55.0,90.39,52.12
2016,7,7,19,15,148.0,14.0,3.6,13.0,27.5,35.93,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,12.5,3.1,13.0,27.5,9.18,0.0
2016,7,8,5,30,323.0,25.0,3.1,13.0,55.0,18.74,9.36
2016,7,8,5,45,414.0,32.5,3.15,13.5,95.0,23.28,14.65
2016,7,8,6,0,505.0,40.0,3.2,14.0,135.0,27.53,18.78
2016,7,8,6,15,393.5,67.5,3.15,14.5,154.5,49.71,38.69
2016,7,8,6,30,282.0,95.0,3.1,15.0,174.0,93.33,64.47
2016,7,8,6,45,293.5,114.5,3.05,15.5,211.5,128.05,89.78
2016,7,8,7,0,305.0,134.0,3.0,16.0,249.0,164.35,118.91
2016,7,8,7,15,531.5,100.0,2.9,16.0,335.0,198.73,140.08
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,262.72,189.17
2016,7,8,7,45,780.0,68.5,2.75,16.5,469.0,317.16,237.41
2016,7,8,8,0,802.0,71.0,2.7,17.0,517.0,369.85,283.43
2016,7,8,8,15,818.5,73.0,2.65,17.5,563.0,421.25,327.32
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,473.39,370.37
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,523.66,410.71
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,573.77,449.62
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,621.76,486.68
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,668.96,522.0
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,713.25,551.6
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,755.99,579.63
2016,7,8,10,15,897.0,88.0,2.65,20.0,863.5,795.53,606.49
2016,7,8,10,30,903.0,89.0,2.7,20.0,891.0,833.12,631.84
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.0,866.53,653.28
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,897.48,672.94
2016,7,8,11,15,912.0,92.5,2.95,21.0,947.5,924.85,691.06
2016,7,8,11,30,915.0,93.0,3.0,21.0,962.0,949.5,707.38
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.0,970.32,719.81
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,988.2,730.32
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,1001.11,739.03
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,1010.86,745.8
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,1014.03,748.37
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,1013.97,748.98
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,1010.55,747.51
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,1003.93,744.05
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,993.08,737.89
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,979.11,729.74
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,959.2,718.72
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,936.42,705.78
2016,7,8,14,45,881.5,90.5,3.55,21.0,806.5,909.82,689.17
2016,7,8,15,0,876.0,88.0,3.6,21.0,774.0,880.61,670.7
2016,7,8,15,15,866.0,86.5,3.6,21.0,735.5,846.14,648.17
2016,7,8,15,30,856.0,85.0,3.6,21.0,697.0,809.64,624.09
2016,7,8,15,45,844.5,82.5,3.65,21.0,654.5,769.04,597.08
2016,7,8,16,0,833.0,80.0,3.7,21.0,612.0,726.93,568.66
2016,7,8,16,15,816.0,77.5,3.65,20.5,566.0,679.56,536.64
2016,7,8,16,30,799.0,75.0,3.6,20.0,520.0,631.6,503.62
2016,7,8,16,45,778.5,72.0,3.55,20.0,472.0,583.32,467.23
2016,7,8,17,0,758.0,69.0,3.5,20.0,424.0,532.25,427.26
2016,7,8,17,15,728.0,65.5,3.4,19.5,374.0,475.93,382.75
2016,7,8,17,30,698.0,62.0,3.3,19.0,324.0,421.29,338.17
2016,7,8,17,45,659.0,57.5,3.25,19.0,275.5,363.49,289.19
2016,7,8,18,0,620.0,53.0,3.2,19.0,227.0,308.85,241.48
2016,7,8,18,15,559.5,47.0,3.1,18.5,180.5,249.48,189.68
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,195.39,141.74
2016,7,8,18,45,408.5,33.0,2.95,17.5,94.0,138.34,92.78
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,91.14,50.73
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,35.62,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,2.1,14.0,27.5,8.8,0.0
2016,7,9,5,30,338.0,24.0,2.1,14.0,55.0,17.92,8.51
2016,7,9,5,45,428.0,31.0,2.15,14.5,94.5,22.07,13.51
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,28.27,19.34
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,30.92,21.88
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,70.37,34.02
2016,7,9,6,45,671.0,52.5,2.4,17.0,274.5,113.76,61.4
2016,7,9,7,0,709.0,57.0,2.5,18.0,323.0,161.42,98.49
2016,7,9,7,15,737.5,60.0,2.55,18.0,372.0,209.84,140.32
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,264.7,188.79
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,315.84,234.23
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,368.53,280.13
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,420.15,324.62
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,472.52,368.48
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,523.27,409.27
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,573.91,448.7
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,622.17,486.13
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,669.62,521.84
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,713.49,551.63
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,755.42,579.7
2016,7,9,10,15,892.5,92.0,3.15,21.0,862.5,795.24,606.87
2016,7,9,10,30,899.0,93.0,3.2,21.0,890.0,833.16,632.55
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.0,867.05,655.31
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,898.68,676.45
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,926.17,694.75
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,950.93,711.24
2016,7,9,11,45,923.0,89.5,3.5,21.0,971.0,971.75,725.46
2016,7,9,12,0,928.0,87.0,3.6,21.0,979.0,989.65,737.82
2016,7,9,12,15,928.0,87.0,3.7,21.0,979.5,1002.16,746.68
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,1011.48,753.55
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,1015.64,757.09
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,1016.53,758.6
2016,7,9,13,15,918.0,90.5,4.05,21.0,950.5,1013.56,757.32
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,1007.34,754.0
2016,7,9,13,45,915.0,88.5,4.2,21.0,917.5,997.82,748.86
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,985.09,741.64
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,967.34,732.18
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,946.61,720.68
2016,7,9,14,45,903.0,83.5,4.45,20.0,816.0,921.99,705.27
2016,7,9,15,0,899.0,82.0,4.5,20.0,785.0,894.63,687.91
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.5,862.51,668.05
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,828.07,646.35
2016,7,9,15,45,877.5,77.5,4.55,18.5,671.0,789.92,621.98
2016,7,9,16,0,869.0,76.0,4.6,18.0,630.0,749.97,595.89
2016,7,9,16,15,855.5,74.0,4.6,17.5,584.5,704.25,564.78
2016,7,9,16,30,842.0,72.0,4.6,17.0,539.0,657.56,532.37
2016,7,9,16,45,821.0,70.0,4.6,17.0,490.5,605.37,492.77
2016,7,9,17,0,800.0,68.0,4.6,17.0,442.0,555.96,453.29
2016,7,9,17,15,772.5,64.5,4.55,16.5,391.5,498.99,407.47
2016,7,9,17,30,745.0,61.0,4.5,16.0,341.0,443.39,361.27
2016,7,9,17,45,700.5,58.0,4.45,16.0,290.0,382.42,308.66
2016,7,9,18,0,656.0,55.0,4.4,16.0,239.0,325.07,257.75
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.5,263.89,203.35
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,207.85,152.76
2016,7,9,18,45,434.0,35.0,3.95,14.5,99.5,146.4,99.52
2016,7,9,19,0,333.0,27.0,3.8,14.0,57.0,95.9,54.05
2016,7,9,19,15,166.5,13.5,3.75,13.5,28.5,37.55,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,3.15,13.0,27.5,9.75,0.0
2016,7,10,5,30,333.0,26.0,3.2,13.0,55.0,19.88,9.93
2016,7,10,5,45,430.0,34.0,3.25,13.5,97.0,24.8,15.91
2016,7,10,6,0,527.0,42.0,3.3,14.0,139.0,29.41,20.41
2016,7,10,6,15,588.0,47.5,3.25,14.5,186.5,34.65,25.28
2016,7,10,6,30,649.0,53.0,3.2,15.0,234.0,74.61,37.62
2016,7,10,6,45,692.0,57.0,3.15,15.5,285.0,118.92,65.32
2016,7,10,7,0,735.0,61.0,3.1,16.0,336.0,168.08,103.66
2016,7,10,7,15,765.0,64.0,3.0,16.5,387.0,218.25,146.94
2016,7,10,7,30,795.0,67.0,2.9,17.0,438.0,271.51,194.11
2016,7,10,7,45,818.0,69.5,2.85,17.5,488.0,328.29,244.24
2016,7,10,8,0,841.0,72.0,2.8,18.0,538.0,383.42,292.17
2016,7,10,8,15,857.5,74.0,2.75,18.5,585.5,436.92,337.66
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,491.13,382.19
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,544.01,424.22
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,596.86,464.76
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,646.94,503.08
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,696.14,539.5
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,741.99,569.76
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,786.15,598.36
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,827.37,626.02
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,866.53,652.1
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,901.32,674.15
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,933.56,694.36
2016,7,10,11,15,955.0,91.5,3.0,22.0,985.0,962.14,713.44
2016,7,10,11,30,958.0,92.0,3.1,22.0,1000.0,987.87,730.66
2016,7,10,11,45,959.0,92.5,3.25,22.5,1007.5,1008.71,743.68
2016,7,10,12,0,960.0,93.0,3.4,23.0,1015.0,1026.42,754.69
2016,7,10,12,15,960.5,93.0,3.45,23.0,1015.5,1039.91,763.71
2016,7,10,12,30,961.0,93.0,3.5,23.0,1016.0,1050.11,770.72
2016,7,10,12,45,954.0,97.0,3.6,23.0,1007.5,1053.59,773.85
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,1053.69,774.93
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,1050.29,773.11
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,1043.54,769.23
2016,7,10,13,45,939.0,98.5,3.75,23.0,949.0,1031.93,762.64
2016,7,10,14,0,936.0,97.0,3.8,23.0,928.0,1017.05,753.99
2016,7,10,14,15,930.5,96.0,3.75,23.0,900.0,997.13,741.39
2016,7,10,14,30,925.0,95.0,3.7,23.0,872.0,974.21,726.87
2016,7,10,14,45,918.5,93.0,3.7,23.0,838.0,946.43,709.43
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,915.97,690.14
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,880.49,668.35
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,842.88,644.87
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,800.81,617.01
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,757.2,587.76
2016,7,10,16,15,850.0,81.5,3.55,21.5,589.5,708.49,555.29
2016,7,10,16,30,833.0,79.0,3.5,21.0,542.0,659.1,521.73
2016,7,10,16,45,811.0,76.0,3.5,21.0,491.5,608.41,484.06
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,554.91,442.73
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,496.79,397.19
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,440.33,351.47
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,378.94,299.92
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,322.08,250.63
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,259.79,197.06
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,203.81,147.92
2016,7,10,18,45,411.5,36.5,2.9,17.5,97.0,142.58,95.85
2016,7,10,19,0,309.0,28.0,2.8,17.0,55.0,92.46,51.31
2016,7,10,19,15,154.5,14.0,2.8,16.5,27.5,36.39,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
