Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,14.5,26.5,12.78,0.0
2016,7,11,5,30,311.0,26.0,1.2,15.0,53.0,19.98,9.71
2016,7,11,5,45,410.0,34.0,1.3,15.5,94.0,24.89,15.84
2016,7,11,6,0,509.0,42.0,1.4,16.0,135.0,29.49,20.32
2016,7,11,6,15,570.5,48.0,1.4,16.5,182.0,32.14,22.87
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,73.59,37.34
2016,7,11,6,45,675.0,58.0,1.4,17.5,279.5,116.93,63.86
2016,7,11,7,0,718.0,62.0,1.4,18.0,330.0,165.15,100.79
2016,7,11,7,15,748.0,65.5,1.4,18.5,380.5,214.84,142.89
2016,7,11,7,30,778.0,69.0,1.4,19.0,431.0,267.64,188.75
2016,7,11,7,45,800.0,72.0,1.4,20.0,480.5,320.32,234.21
2016,7,11,8,0,822.0,75.0,1.4,21.0,530.0,377.96,282.33
2016,7,11,8,15,839.0,77.0,1.45,21.0,577.0,430.75,326.74
2016,7,11,8,30,856.0,79.0,1.5,21.0,624.0,484.31,370.53
2016,7,11,8,45,868.5,81.5,1.55,21.5,667.5,536.51,411.27
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,588.57,450.58
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,638.06,487.78
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,686.76,523.51
2016,7,11,9,45,902.5,92.5,1.8,22.5,822.5,731.17,552.78
2016,7,11,10,0,903.0,98.0,1.9,23.0,855.0,773.56,580.32
2016,7,11,10,15,909.0,99.0,1.95,23.0,883.0,813.76,606.82
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,851.98,631.82
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,886.83,653.18
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,919.24,672.78
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,947.17,690.7
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,972.34,706.86
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,992.73,720.53
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,1010.07,732.36
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,1023.3,741.14
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,1033.34,748.02
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,1040.07,753.94
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,1043.49,757.83
2016,7,11,13,15,936.0,99.5,2.85,24.0,975.5,1040.62,756.83
2016,7,11,13,30,934.0,99.0,2.9,24.0,962.0,1034.42,753.84
2016,7,11,13,45,930.5,98.5,3.0,24.0,941.0,1023.45,748.32
2016,7,11,14,0,927.0,98.0,3.1,24.0,920.0,1009.26,740.77
2016,7,11,14,15,922.0,97.0,3.15,23.5,892.5,989.97,730.92
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,967.69,719.09
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,941.02,702.88
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,911.63,684.78
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,876.75,663.79
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,839.73,641.1
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,798.33,613.82
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,755.24,585.06
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,706.56,552.93
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,657.19,519.65
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.5,607.24,482.67
2016,7,11,17,0,792.0,71.0,3.3,21.0,441.0,554.31,441.86
2016,7,11,17,15,762.0,67.5,3.25,20.5,389.5,496.3,396.57
2016,7,11,17,30,732.0,64.0,3.2,20.0,338.0,439.92,351.02
2016,7,11,17,45,691.5,59.5,3.2,19.5,287.0,379.67,300.97
2016,7,11,18,0,651.0,55.0,3.2,19.0,236.0,322.68,251.94
2016,7,11,18,15,588.5,49.0,3.1,18.0,187.5,261.11,198.62
2016,7,11,18,30,526.0,43.0,3.0,17.0,139.0,204.87,148.96
2016,7,11,18,45,428.0,34.5,2.95,16.5,97.0,144.12,96.8
2016,7,11,19,0,330.0,26.0,2.9,16.0,55.0,94.04,51.48
2016,7,11,19,15,165.0,13.0,2.95,15.5,27.5,36.52,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,11.8,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,18.19,8.19
2016,7,12,5,45,424.5,32.5,3.25,13.5,93.0,23.64,14.85
2016,7,12,6,0,521.0,41.0,3.3,14.0,134.0,28.74,19.79
2016,7,12,6,15,583.0,46.5,3.25,14.5,182.0,33.93,24.63
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,71.42,35.82
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,115.57,63.03
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,164.28,100.85
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,214.56,144.32
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,268.06,192.06
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,324.86,242.44
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,379.9,290.55
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.5,434.03,336.63
2016,7,12,8,30,866.0,80.0,2.7,18.0,630.0,489.03,381.86
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.5,542.04,424.14
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,594.94,464.87
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,645.31,503.35
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,694.91,540.2
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,741.83,571.04
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,787.42,600.3
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,828.79,627.68
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,868.1,653.43
2016,7,12,10,45,950.0,92.5,2.4,20.5,950.5,903.95,675.34
2016,7,12,11,0,954.0,94.0,2.4,21.0,973.0,937.28,695.34
2016,7,12,11,15,956.5,94.5,2.45,21.0,987.5,965.57,713.71
2016,7,12,11,30,959.0,95.0,2.5,21.0,1002.0,990.97,730.23
2016,7,12,11,45,960.5,95.0,2.55,21.5,1010.0,1011.92,742.46
2016,7,12,12,0,962.0,95.0,2.6,22.0,1018.0,1029.73,752.7
2016,7,12,12,15,962.0,95.0,2.65,22.0,1018.0,1042.85,761.45
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,1052.65,768.21
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,1054.26,770.33
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,1052.48,770.42
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,1049.17,769.17
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,1042.53,765.87
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,1030.05,759.31
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,1014.35,750.7
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,993.64,739.43
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,969.99,726.21
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,942.09,709.06
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,911.57,690.07
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,875.49,666.79
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,837.32,641.91
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,794.74,613.68
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,750.69,584.09
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,701.79,551.42
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,655.49,520.07
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,601.8,479.88
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,548.42,438.63
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,489.91,392.71
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,433.18,346.71
2016,7,12,17,45,667.0,63.0,2.95,19.0,282.5,372.33,295.51
2016,7,12,18,0,624.0,58.0,2.9,19.0,232.0,316.07,246.64
2016,7,12,18,15,560.0,51.5,2.8,18.0,184.0,253.94,193.13
2016,7,12,18,30,496.0,45.0,2.7,17.0,136.0,198.2,144.17
2016,7,12,18,45,395.5,36.0,2.6,16.5,94.5,137.94,92.78
2016,7,12,19,0,295.0,27.0,2.5,16.0,53.0,88.64,48.3
2016,7,12,19,15,147.5,13.5,2.5,15.5,26.5,31.92,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,12.78,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,20.21,9.41
2016,7,13,5,45,397.0,35.0,1.65,14.5,91.5,26.01,16.81
2016,7,13,6,0,499.0,44.0,1.6,15.0,133.0,31.44,22.09
2016,7,13,6,15,563.5,50.0,1.45,15.5,180.5,33.97,24.58
2016,7,13,6,30,628.0,56.0,1.3,16.0,228.0,70.1,35.48
2016,7,13,6,45,672.0,60.5,1.2,17.0,279.0,116.72,64.15
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,165.32,100.82
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,215.67,143.01
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,269.32,189.03
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,322.59,234.83
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,380.97,283.4
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,434.75,327.05
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,489.35,369.63
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,541.98,408.72
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,594.55,446.15
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,644.5,482.66
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,693.63,517.7
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.0,738.15,545.98
2016,7,13,10,0,901.0,108.0,0.9,24.0,860.0,780.27,572.1
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.0,820.94,598.82
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,859.67,624.15
2016,7,13,10,45,918.0,111.0,1.25,24.5,939.5,894.15,646.11
2016,7,13,11,0,922.0,112.0,1.4,25.0,961.0,926.19,666.42
2016,7,13,11,15,925.0,112.5,1.5,25.0,976.0,954.24,684.77
2016,7,13,11,30,928.0,113.0,1.6,25.0,991.0,979.52,701.43
2016,7,13,11,45,929.0,114.0,1.7,25.5,998.5,1000.52,714.05
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,1018.47,724.83
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.0,1030.84,733.62
2016,7,13,12,30,930.0,114.0,2.0,26.0,1006.0,1039.99,740.55
2016,7,13,12,45,933.0,111.0,2.15,26.0,1000.0,1046.33,746.46
2016,7,13,13,0,936.0,108.0,2.3,26.0,994.0,1049.34,750.35
2016,7,13,13,15,933.5,107.5,2.4,26.0,979.5,1046.08,749.79
2016,7,13,13,30,931.0,107.0,2.5,26.0,965.0,1039.49,747.25
2016,7,13,13,45,926.5,106.0,2.6,26.0,943.5,1027.11,741.1
2016,7,13,14,0,922.0,105.0,2.7,26.0,922.0,1011.54,732.96
2016,7,13,14,15,916.0,104.0,2.75,25.5,893.5,991.43,722.86
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,968.38,710.82
2016,7,13,14,45,902.0,101.5,2.85,25.0,830.5,940.14,693.92
2016,7,13,15,0,894.0,100.0,2.9,25.0,796.0,909.33,675.23
2016,7,13,15,15,883.5,98.0,2.95,25.0,756.5,873.42,652.95
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,835.44,629.05
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,792.67,601.54
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,748.47,572.66
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,703.29,543.47
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,653.85,510.59
2016,7,13,16,45,787.0,82.5,3.1,24.0,483.5,599.81,470.65
2016,7,13,17,0,764.0,79.0,3.1,24.0,434.0,546.17,429.88
2016,7,13,17,15,732.5,75.0,3.05,23.5,382.5,488.04,385.11
2016,7,13,17,30,701.0,71.0,3.0,23.0,331.0,431.7,340.24
2016,7,13,17,45,657.5,65.5,2.95,22.5,280.5,371.59,290.95
2016,7,13,18,0,614.0,60.0,2.9,22.0,230.0,314.08,242.28
2016,7,13,18,15,548.5,53.5,2.7,21.0,182.0,251.95,189.39
2016,7,13,18,30,483.0,47.0,2.5,20.0,134.0,196.36,141.2
2016,7,13,18,45,381.5,37.5,2.4,19.5,93.0,136.04,90.49
2016,7,13,19,0,280.0,28.0,2.3,19.0,52.0,86.76,46.31
2016,7,13,19,15,140.0,14.0,2.25,18.5,26.0,31.35,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.5,12.5,1.45,13.5,25.0,12.29,0.0
2016,7,14,5,30,313.0,25.0,1.4,14.0,50.0,19.36,8.46
2016,7,14,5,45,416.0,33.5,1.35,15.0,92.0,24.75,15.66
2016,7,14,6,0,519.0,42.0,1.3,16.0,134.0,29.81,20.55
2016,7,14,6,15,583.0,48.0,1.2,16.5,182.0,32.43,23.11
2016,7,14,6,30,647.0,54.0,1.1,17.0,230.0,71.16,36.1
2016,7,14,6,45,690.0,58.5,1.0,17.5,281.5,115.65,62.49
2016,7,14,7,0,733.0,63.0,0.9,18.0,333.0,165.05,99.75
2016,7,14,7,15,764.0,67.0,0.9,18.5,384.5,216.22,142.62
2016,7,14,7,30,795.0,71.0,0.9,19.0,436.0,270.63,189.43
2016,7,14,7,45,818.0,73.5,0.9,19.5,487.0,324.16,235.69
2016,7,14,8,0,841.0,76.0,0.9,20.0,538.0,382.74,284.79
2016,7,14,8,15,858.0,78.5,0.9,20.5,586.0,437.1,329.35
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,492.23,372.92
2016,7,14,8,45,889.0,83.0,0.95,21.5,679.0,545.83,414.16
2016,7,14,9,0,903.0,85.0,1.0,22.0,724.0,599.42,454.0
2016,7,14,9,15,913.0,86.5,1.05,22.5,764.5,649.78,490.31
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,699.26,524.93
2016,7,14,9,45,928.5,91.0,1.2,23.5,839.0,745.88,555.26
2016,7,14,10,0,934.0,94.0,1.3,24.0,873.0,790.81,583.97
2016,7,14,10,15,940.0,95.0,1.35,24.0,902.0,832.31,610.7
2016,7,14,10,30,946.0,96.0,1.4,24.0,931.0,871.75,635.9
2016,7,14,10,45,949.5,97.0,1.5,24.0,953.0,906.81,658.77
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,939.31,679.99
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,968.15,698.87
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,994.12,715.98
2016,7,14,11,45,960.5,99.5,1.9,24.0,1013.5,1015.68,730.36
2016,7,14,12,0,962.0,100.0,2.0,24.0,1021.0,1034.1,742.86
2016,7,14,12,15,962.0,100.0,2.05,24.0,1021.5,1047.32,751.57
2016,7,14,12,30,962.0,100.0,2.1,24.0,1022.0,1057.22,758.35
2016,7,14,12,45,953.5,105.0,2.2,24.0,1012.5,1060.4,761.66
2016,7,14,13,0,945.0,110.0,2.3,24.0,1003.0,1060.18,762.99
2016,7,14,13,15,942.0,109.0,2.35,23.5,988.0,1055.92,762.77
2016,7,14,13,30,939.0,108.0,2.4,23.0,973.0,1048.3,760.53
2016,7,14,13,45,934.0,107.5,2.45,23.0,951.0,1035.91,753.87
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,1020.31,745.24
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,999.63,732.87
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,976.0,718.63
2016,7,14,14,45,907.5,103.5,2.55,23.0,837.0,947.18,701.44
2016,7,14,15,0,899.0,102.0,2.6,23.0,802.0,915.79,682.46
2016,7,14,15,15,887.5,100.0,2.6,22.5,761.5,878.88,660.48
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,839.94,636.85
2016,7,14,15,45,861.5,96.0,2.6,22.0,676.5,796.8,608.77
2016,7,14,16,0,847.0,94.0,2.6,22.0,632.0,752.31,579.41
2016,7,14,16,15,828.0,91.0,2.6,21.5,583.5,705.85,549.27
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,655.16,515.33
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,600.08,475.35
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,545.64,434.53
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,486.94,388.91
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,431.36,344.16
2016,7,14,17,45,644.0,68.5,2.5,19.0,279.0,368.63,291.9
2016,7,14,18,0,596.0,63.0,2.5,19.0,228.0,310.02,241.57
2016,7,14,18,15,528.0,56.0,2.45,18.0,180.0,247.42,188.07
2016,7,14,18,30,460.0,49.0,2.4,17.0,132.0,191.62,139.48
2016,7,14,18,45,352.0,39.0,2.35,16.5,91.0,130.52,88.0
2016,7,14,19,0,244.0,29.0,2.3,16.0,50.0,80.91,43.37
2016,7,14,19,15,122.0,14.5,2.35,15.5,25.0,29.49,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,7.86,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,15.44,5.34
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,29.45,19.76
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,42.91,32.22
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,58.78,46.71
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,74.96,58.26
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,92.26,72.76
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,109.71,87.09
2016,7,15,7,15,11.5,141.5,2.05,15.5,147.0,134.91,107.08
2016,7,15,7,30,23.0,166.0,2.0,16.0,177.0,161.57,128.03
2016,7,15,7,45,41.0,194.5,1.95,16.5,216.5,191.88,151.58
2016,7,15,8,0,59.0,223.0,1.9,17.0,256.0,227.53,179.23
2016,7,15,8,15,189.0,241.0,1.9,17.0,358.0,300.9,236.07
2016,7,15,8,30,319.0,259.0,1.9,17.0,460.0,387.94,303.54
2016,7,15,8,45,347.5,272.5,1.9,17.5,506.0,433.46,338.06
2016,7,15,9,0,376.0,286.0,1.9,18.0,552.0,481.34,373.89
2016,7,15,9,15,638.0,191.5,1.9,18.5,673.0,574.85,446.68
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,691.74,534.65
2016,7,15,9,45,908.0,98.5,1.95,19.5,829.0,737.82,565.05
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,782.43,594.05
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,824.21,621.91
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,864.01,648.23
2016,7,15,10,45,707.0,234.0,2.15,20.0,866.5,835.67,628.14
2016,7,15,11,0,485.0,365.0,2.2,20.0,811.0,790.22,590.62
2016,7,15,11,15,716.0,234.5,2.25,20.0,904.5,888.44,664.66
2016,7,15,11,30,947.0,104.0,2.3,20.0,998.0,987.49,729.6
2016,7,15,11,45,949.5,103.5,2.35,20.5,1006.0,1008.83,741.34
2016,7,15,12,0,952.0,103.0,2.4,21.0,1014.0,1027.09,751.9
2016,7,15,12,15,952.0,103.5,2.4,21.0,1014.5,1040.75,760.46
2016,7,15,12,30,952.0,104.0,2.4,21.0,1015.0,1051.11,767.04
2016,7,15,12,45,943.5,108.0,2.4,21.0,1005.5,1053.25,768.48
2016,7,15,13,0,935.0,112.0,2.4,21.0,996.0,1052.02,767.95
2016,7,15,13,15,931.5,111.5,2.4,21.0,981.0,1047.83,765.67
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,1040.31,761.39
2016,7,15,13,45,922.5,111.0,2.4,21.0,943.5,1028.07,754.2
2016,7,15,14,0,917.0,111.0,2.4,21.0,921.0,1012.67,745.08
2016,7,15,14,15,910.0,109.5,2.4,20.5,892.0,991.2,733.49
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,966.81,720.0
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,936.68,701.27
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,904.2,680.92
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,867.44,658.78
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,828.74,635.03
2016,7,15,15,45,836.0,103.5,2.4,19.0,666.5,788.44,608.65
2016,7,15,16,0,817.0,103.0,2.4,19.0,621.0,742.87,578.19
2016,7,15,16,15,797.0,99.5,2.35,18.5,573.0,692.56,544.62
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,641.88,509.58
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,586.46,468.05
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,533.45,427.18
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,474.39,381.23
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,417.55,335.48
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,355.16,283.37
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,297.3,233.61
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,235.37,180.25
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,180.5,132.36
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,120.16,81.81
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,72.38,38.84
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,26.83,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.5,13.5,2.2,12.5,22.0,13.27,0.0
2016,7,16,5,30,229.0,27.0,2.2,13.0,44.0,21.6,9.24
2016,7,16,5,45,334.5,37.5,2.2,13.5,83.5,28.75,19.1
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,35.42,25.62
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,54.09,42.47
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,81.5,63.52
2016,7,16,6,45,5.5,106.5,1.9,15.5,108.5,99.48,78.26
2016,7,16,7,0,11.0,125.0,1.8,16.0,129.0,118.2,93.27
2016,7,16,7,15,24.0,149.0,1.7,16.5,159.5,143.93,113.5
2016,7,16,7,30,37.0,173.0,1.6,17.0,190.0,167.93,132.13
2016,7,16,7,45,92.0,204.5,1.55,17.5,253.0,216.35,169.24
2016,7,16,8,0,147.0,236.0,1.5,18.0,316.0,268.22,208.98
2016,7,16,8,15,155.5,258.5,1.5,18.0,350.5,301.78,235.19
2016,7,16,8,30,164.0,281.0,1.5,18.0,385.0,336.25,261.8
2016,7,16,8,45,171.0,303.0,1.5,18.5,418.0,370.34,287.15
2016,7,16,9,0,178.0,325.0,1.5,19.0,451.0,405.05,312.48
2016,7,16,9,15,530.5,214.0,1.55,19.5,618.5,528.9,409.17
2016,7,16,9,30,883.0,103.0,1.6,20.0,786.0,685.36,526.2
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.0,731.5,556.27
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,776.3,585.15
2016,7,16,10,15,908.0,107.0,1.8,21.0,885.0,817.5,612.85
2016,7,16,10,30,915.0,108.0,1.9,21.0,914.0,856.79,639.13
2016,7,16,10,45,918.5,110.0,2.0,21.0,936.0,891.99,662.57
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,924.71,684.34
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,953.35,702.91
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,979.23,719.7
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,1000.35,733.98
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,1018.43,746.41
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,1031.9,754.88
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,1042.16,761.41
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,1047.65,765.56
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,1049.82,767.74
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,1046.64,766.08
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,1040.15,762.44
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,1029.72,756.92
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,1015.97,749.34
2016,7,16,14,15,920.5,105.0,2.6,20.5,896.0,996.29,738.87
2016,7,16,14,30,915.0,104.0,2.6,20.0,868.0,973.63,726.46
2016,7,16,14,45,909.5,101.5,2.6,20.0,834.5,946.5,709.67
2016,7,16,15,0,904.0,99.0,2.6,20.0,801.0,916.63,691.03
2016,7,16,15,15,893.5,97.0,2.6,19.5,761.0,880.4,669.23
2016,7,16,15,30,883.0,95.0,2.6,19.0,721.0,842.07,645.74
2016,7,16,15,45,871.0,92.0,2.65,19.0,677.0,799.56,618.13
2016,7,16,16,0,859.0,89.0,2.7,19.0,633.0,755.47,589.0
2016,7,16,16,15,841.0,86.5,2.7,18.5,585.0,706.27,556.46
2016,7,16,16,30,823.0,84.0,2.7,18.0,537.0,659.67,525.2
2016,7,16,16,45,801.0,80.5,2.7,18.0,486.5,605.63,484.67
2016,7,16,17,0,779.0,77.0,2.7,18.0,436.0,551.88,443.12
2016,7,16,17,15,747.0,73.0,2.7,17.5,384.0,492.73,396.83
2016,7,16,17,30,715.0,69.0,2.7,17.0,332.0,435.39,350.35
2016,7,16,17,45,668.5,64.5,2.7,17.0,280.5,374.3,298.71
2016,7,16,18,0,622.0,60.0,2.7,17.0,229.0,316.15,248.07
2016,7,16,18,15,554.5,53.0,2.7,16.5,180.5,252.41,192.62
2016,7,16,18,30,487.0,46.0,2.7,16.0,132.0,195.45,142.24
2016,7,16,18,45,371.5,37.0,2.7,15.5,90.5,132.41,88.92
2016,7,16,19,0,256.0,28.0,2.7,15.0,49.0,81.14,41.72
2016,7,16,19,15,128.0,14.0,2.75,14.5,24.5,29.52,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,13.0,2.95,12.5,22.0,12.78,0.0
2016,7,17,5,30,244.0,26.0,3.0,13.0,44.0,20.74,8.09
2016,7,17,5,45,359.5,35.0,3.05,13.5,84.5,26.5,17.1
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,31.91,22.49
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,34.81,25.42
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,65.9,34.45
2016,7,17,6,45,319.5,94.5,3.0,14.5,181.0,105.39,70.55
2016,7,17,7,0,28.0,132.0,3.0,15.0,142.0,123.44,97.37
2016,7,17,7,15,29.5,150.5,2.95,15.5,162.5,143.03,113.2
2016,7,17,7,30,31.0,169.0,2.9,16.0,183.0,162.89,129.06
2016,7,17,7,45,31.0,187.5,2.85,16.5,203.0,182.54,144.57
2016,7,17,8,0,31.0,206.0,2.8,17.0,223.0,202.27,159.89
2016,7,17,8,15,68.5,242.0,2.8,17.0,283.5,253.22,199.93
2016,7,17,8,30,106.0,278.0,2.8,17.0,344.0,308.4,243.0
2016,7,17,8,45,142.0,301.0,2.85,17.5,397.0,353.25,277.32
2016,7,17,9,0,178.0,324.0,2.9,18.0,450.0,403.97,315.81
2016,7,17,9,15,238.0,334.5,2.95,18.0,513.0,461.46,360.03
2016,7,17,9,30,298.0,345.0,3.0,18.0,576.0,522.97,406.84
2016,7,17,9,45,238.0,373.0,3.05,18.5,563.0,522.36,403.99
2016,7,17,10,0,178.0,401.0,3.1,19.0,550.0,516.66,397.32
2016,7,17,10,15,298.0,380.0,3.1,19.0,638.0,600.43,461.64
2016,7,17,10,30,418.0,359.0,3.1,19.0,726.0,692.8,530.51
2016,7,17,10,45,434.5,364.0,3.15,19.0,754.5,728.38,555.55
2016,7,17,11,0,451.0,369.0,3.2,19.0,783.0,763.77,580.61
2016,7,17,11,15,688.0,239.5,3.25,19.0,882.5,867.35,660.31
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,972.13,731.12
2016,7,17,11,45,926.5,109.5,3.4,19.0,989.0,992.2,744.18
2016,7,17,12,0,928.0,109.0,3.5,19.0,996.0,1009.22,756.01
2016,7,17,12,15,928.0,109.5,3.55,19.0,996.0,1022.65,765.17
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,1032.88,772.33
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,1035.9,774.8
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,1035.62,775.25
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,1031.99,773.59
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,1025.09,769.87
2016,7,17,13,45,910.0,109.5,3.85,19.0,929.0,1013.78,763.31
2016,7,17,14,0,909.0,106.0,3.9,19.0,908.0,999.22,754.64
2016,7,17,14,15,903.0,105.0,3.95,18.5,880.0,979.32,743.83
2016,7,17,14,30,897.0,104.0,4.0,18.0,852.0,956.51,731.0
2016,7,17,14,45,891.5,101.0,4.05,18.0,818.5,929.23,713.65
2016,7,17,15,0,886.0,98.0,4.1,18.0,785.0,899.26,694.36
2016,7,17,15,15,875.0,96.0,4.15,18.0,745.5,863.09,670.57
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,824.89,645.14
2016,7,17,15,45,852.0,91.5,4.3,18.0,662.5,783.55,617.34
2016,7,17,16,0,840.0,89.0,4.4,18.0,619.0,740.69,588.3
2016,7,17,16,15,822.0,86.0,4.4,17.5,572.0,695.11,557.32
2016,7,17,16,30,804.0,83.0,4.4,17.0,525.0,645.29,522.52
2016,7,17,16,45,780.5,80.0,4.45,17.0,475.0,591.66,481.21
2016,7,17,17,0,757.0,77.0,4.5,17.0,425.0,538.5,439.06
2016,7,17,17,15,725.0,73.0,4.45,16.5,374.5,480.38,392.26
2016,7,17,17,30,693.0,69.0,4.4,16.0,324.0,424.11,345.48
2016,7,17,17,45,645.0,64.5,4.4,15.5,273.0,363.49,293.82
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,305.98,243.3
2016,7,17,18,15,529.5,53.0,4.3,14.5,174.5,243.59,188.03
2016,7,17,18,30,462.0,46.0,4.2,14.0,127.0,187.99,138.16
2016,7,17,18,45,348.0,36.5,4.1,14.0,86.5,126.2,85.19
2016,7,17,19,0,234.0,27.0,4.0,14.0,46.0,75.82,38.04
2016,7,17,19,15,117.0,13.5,3.95,13.5,23.0,27.56,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,11.3,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,17.89,5.64
2016,7,18,5,45,366.5,32.0,3.3,13.5,81.5,23.82,14.75
2016,7,18,6,0,475.0,41.0,3.4,14.0,121.0,29.35,20.22
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.5,31.98,22.84
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,61.34,31.03
2016,7,18,6,45,399.5,95.5,3.4,15.5,211.0,113.16,73.59
2016,7,18,7,0,192.0,138.0,3.4,16.0,208.0,149.15,111.2
2016,7,18,7,15,129.0,159.5,3.3,16.0,209.5,167.31,129.11
2016,7,18,7,30,66.0,181.0,3.2,16.0,211.0,181.88,143.51
2016,7,18,7,45,164.5,201.5,3.15,16.5,288.0,233.15,182.56
2016,7,18,8,0,263.0,222.0,3.1,17.0,365.0,295.26,230.94
2016,7,18,8,15,550.0,152.0,3.05,17.0,485.5,366.41,286.57
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,471.21,370.28
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,522.85,411.97
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,574.46,452.55
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,623.52,490.88
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,671.8,527.68
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,717.37,558.97
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,761.37,588.18
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,802.07,615.79
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,840.83,641.82
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,875.35,663.79
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,907.43,683.95
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,935.98,702.57
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,961.79,719.32
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,982.8,733.28
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,1000.79,745.31
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,1014.19,754.41
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,1024.38,761.51
2016,7,18,12,45,935.0,95.5,3.35,20.0,982.5,1031.15,766.48
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,1034.57,769.37
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,1031.26,767.55
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,1024.6,763.68
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,1014.46,757.63
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,1000.99,749.48
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,981.05,737.08
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,958.11,722.72
2016,7,18,14,45,918.0,80.5,3.4,20.0,819.5,931.1,705.62
2016,7,18,15,0,913.0,78.0,3.4,20.0,786.0,901.31,686.59
2016,7,18,15,15,904.0,77.0,3.4,20.0,747.0,867.07,664.39
2016,7,18,15,30,895.0,76.0,3.4,20.0,708.0,830.63,640.51
2016,7,18,15,45,884.0,73.5,3.4,20.0,665.0,788.91,612.67
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,745.53,583.34
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,697.65,551.37
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,649.0,518.19
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,595.84,479.74
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,542.83,439.12
2016,7,18,17,15,771.5,58.0,3.5,17.5,377.5,488.31,395.65
2016,7,18,17,30,743.0,55.0,3.5,17.0,327.0,432.69,349.82
2016,7,18,17,45,702.5,51.0,3.5,17.0,276.5,372.42,298.14
2016,7,18,18,0,662.0,47.0,3.5,17.0,226.0,315.45,247.71
2016,7,18,18,15,600.0,42.0,3.45,16.5,178.0,253.75,193.07
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,198.19,143.01
2016,7,18,18,45,436.0,29.5,3.35,15.5,89.0,137.31,90.29
2016,7,18,19,0,334.0,22.0,3.3,15.0,48.0,87.58,41.19
2016,7,18,19,15,167.0,11.0,3.25,14.5,24.0,31.02,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.0,10.5,2.6,12.5,21.5,10.32,0.0
2016,7,19,5,30,304.0,21.0,2.7,13.0,43.0,16.09,3.91
2016,7,19,5,45,411.0,29.5,2.8,13.5,83.5,21.67,12.87
2016,7,19,6,0,518.0,38.0,2.9,14.0,124.0,29.32,20.18
2016,7,19,6,15,582.5,43.5,2.9,14.0,171.5,31.92,22.84
2016,7,19,6,30,647.0,49.0,2.9,14.0,219.0,61.12,30.49
2016,7,19,6,45,405.0,94.0,2.9,14.5,208.5,111.73,72.53
2016,7,19,7,0,163.0,139.0,2.9,15.0,198.0,145.28,109.62
2016,7,19,7,15,182.0,161.0,2.85,15.5,236.0,178.96,136.77
2016,7,19,7,30,201.0,183.0,2.8,16.0,274.0,214.92,166.03
2016,7,19,7,45,517.5,126.5,2.8,16.5,397.5,270.6,204.69
2016,7,19,8,0,834.0,70.0,2.8,17.0,521.0,369.22,281.36
2016,7,19,8,15,851.0,72.0,2.8,17.0,568.5,422.89,328.01
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,477.33,374.19
2016,7,19,8,45,878.5,77.0,2.8,17.5,659.5,529.88,416.8
2016,7,19,9,0,889.0,80.0,2.8,18.0,703.0,582.1,457.73
2016,7,19,9,15,899.0,81.5,2.8,18.0,743.0,632.03,496.61
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,681.1,533.85
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,726.31,564.42
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,769.74,593.02
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.0,810.82,620.73
2016,7,19,10,30,929.0,91.0,2.8,19.0,906.0,849.88,646.78
2016,7,19,10,45,930.5,93.5,2.85,19.0,927.5,884.39,669.87
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,916.26,691.11
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,944.76,709.64
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,970.43,726.25
2016,7,19,11,45,939.5,97.0,2.95,19.0,986.5,991.25,740.06
2016,7,19,12,0,941.0,97.0,3.0,19.0,994.0,1008.97,751.92
2016,7,19,12,15,941.5,97.0,3.0,19.0,994.5,1022.55,760.69
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,1032.86,767.43
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,1035.97,770.01
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,1035.73,770.56
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,1032.03,768.52
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,1025.01,764.43
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,1014.96,757.44
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,1001.55,748.33
2016,7,19,14,15,919.0,93.0,3.25,20.0,880.5,981.33,736.18
2016,7,19,14,30,913.0,92.0,3.3,20.0,852.0,958.13,722.07
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.0,931.77,705.79
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,902.59,687.51
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,866.76,665.77
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,828.83,642.26
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,787.19,614.56
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,743.83,585.25
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,695.94,553.03
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,647.33,519.64
2016,7,19,16,45,812.5,68.0,3.6,18.0,476.0,594.76,480.09
2016,7,19,17,0,794.0,64.0,3.6,18.0,427.0,542.16,438.72
2016,7,19,17,15,764.5,61.0,3.55,17.5,376.0,487.39,394.91
2016,7,19,17,30,735.0,58.0,3.5,17.0,325.0,431.58,348.84
2016,7,19,17,45,696.5,53.0,3.5,17.0,275.0,371.45,297.29
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,314.44,246.8
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,252.78,192.16
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,197.3,142.19
2016,7,19,18,45,432.5,30.0,3.1,15.5,88.0,137.72,90.47
2016,7,19,19,0,332.0,22.0,3.0,15.0,47.0,86.63,39.15
2016,7,19,19,15,166.0,11.0,2.95,14.5,23.5,30.71,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,10.5,2.45,12.5,20.5,10.32,0.0
2016,7,20,5,30,307.0,21.0,2.5,13.0,41.0,16.21,3.27
2016,7,20,5,45,415.0,29.0,2.6,13.5,81.5,21.33,12.52
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,28.48,19.42
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,31.13,22.07
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,59.3,29.23
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,103.6,53.7
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,152.85,90.43
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,203.32,133.5
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,260.37,184.0
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.5,313.96,231.9
2016,7,20,8,0,845.0,67.0,2.4,17.0,523.0,369.37,280.49
2016,7,20,8,15,862.0,69.0,2.35,17.5,571.0,423.62,326.97
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,478.65,372.5
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,531.92,415.13
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,585.12,456.15
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,635.86,495.11
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,685.71,532.36
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,730.72,562.34
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,773.48,590.31
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,815.71,618.36
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,855.95,644.76
2016,7,20,10,45,942.0,91.5,2.35,20.5,934.5,891.61,667.01
2016,7,20,11,0,948.0,91.0,2.4,21.0,957.0,924.84,687.48
2016,7,20,11,15,951.0,91.5,2.45,21.0,972.5,953.78,706.32
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,979.84,723.31
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,1001.87,736.77
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,1020.8,748.26
2016,7,20,12,15,961.5,90.0,2.75,22.0,1005.5,1034.62,757.47
2016,7,20,12,30,962.0,90.0,2.8,22.0,1006.0,1045.1,764.67
2016,7,20,12,45,961.0,89.5,2.85,22.0,999.5,1050.18,768.51
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,1051.81,770.29
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,1048.98,770.81
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,1042.71,769.22
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,1032.02,763.81
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,1017.97,756.26
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,997.77,744.26
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,974.49,730.25
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,946.81,713.24
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,916.36,694.28
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,880.72,672.6
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,842.85,649.13
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,800.41,621.15
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,756.33,591.63
2016,7,20,16,15,868.0,72.0,3.5,19.5,582.0,707.98,559.41
2016,7,20,16,30,852.0,70.0,3.5,19.0,534.0,658.82,525.93
2016,7,20,16,45,831.0,67.0,3.55,19.0,483.5,604.81,485.82
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,550.98,443.82
2016,7,20,17,15,780.5,61.0,3.6,18.5,381.5,495.44,399.72
2016,7,20,17,30,751.0,58.0,3.6,18.0,330.0,438.81,353.24
2016,7,20,17,45,710.0,53.5,3.6,17.5,278.5,377.32,301.29
2016,7,20,18,0,669.0,49.0,3.6,17.0,227.0,319.17,250.38
2016,7,20,18,15,605.0,43.5,3.5,16.5,178.5,255.89,194.37
2016,7,20,18,30,541.0,38.0,3.4,16.0,130.0,198.96,143.15
2016,7,20,18,45,435.0,30.0,3.35,15.5,88.5,137.85,90.22
2016,7,20,19,0,329.0,22.0,3.3,15.0,47.0,85.47,36.79
2016,7,20,19,15,164.5,11.0,3.3,14.5,23.5,30.33,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
