Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.0,10.0,2.9,13.0,20.5,9.83,0.0
2016,7,21,5,30,304.0,20.0,3.0,13.0,41.0,15.37,1.99
2016,7,21,5,45,414.5,28.5,3.15,13.5,81.5,20.98,12.16
2016,7,21,6,0,525.0,37.0,3.3,14.0,122.0,28.6,19.5
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.5,31.24,22.15
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,58.21,28.83
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,102.19,52.62
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,151.2,88.97
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.5,202.28,132.31
2016,7,21,7,30,803.0,62.0,3.1,17.0,422.0,259.94,183.0
2016,7,21,7,45,826.0,64.0,3.05,17.5,472.0,313.42,230.87
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,368.77,279.53
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,423.06,326.85
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,478.07,373.39
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,531.53,416.59
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,584.92,458.22
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,635.36,497.4
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,684.91,534.9
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,731.75,566.24
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,776.85,595.82
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,819.21,624.55
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,859.53,651.65
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,895.77,674.52
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,929.52,695.52
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,959.3,715.48
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,986.18,733.54
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,1008.1,748.37
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,1026.83,761.19
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,1041.3,770.91
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,1052.38,778.54
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,1055.74,781.62
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,1055.62,782.57
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,1052.83,781.14
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,1046.59,777.58
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,1036.26,771.79
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,1022.48,763.82
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,1002.67,751.56
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,979.74,737.27
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,952.56,720.11
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,922.45,700.93
2016,7,21,15,15,929.0,76.5,3.75,20.5,762.0,886.89,678.93
2016,7,21,15,30,920.0,75.0,3.7,20.0,722.0,849.04,655.11
2016,7,21,15,45,909.5,72.5,3.7,20.0,678.0,806.78,626.93
2016,7,21,16,0,899.0,70.0,3.7,20.0,634.0,762.73,597.15
2016,7,21,16,15,882.5,68.0,3.65,19.5,585.5,713.38,563.98
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,663.23,529.6
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,609.12,489.4
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,555.17,447.14
2016,7,21,17,15,794.5,58.0,3.55,18.5,383.0,496.53,400.57
2016,7,21,17,30,765.0,55.0,3.5,18.0,331.0,441.61,355.25
2016,7,21,17,45,722.0,51.5,3.45,17.5,279.0,379.66,302.83
2016,7,21,18,0,679.0,48.0,3.4,17.0,227.0,321.24,251.63
2016,7,21,18,15,615.0,42.5,3.3,16.5,178.5,257.47,195.18
2016,7,21,18,30,551.0,37.0,3.2,16.0,130.0,200.07,143.51
2016,7,21,18,45,441.5,29.5,3.1,15.5,87.5,137.04,89.03
2016,7,21,19,0,332.0,22.0,3.0,15.0,45.0,85.31,34.52
2016,7,21,19,15,166.0,11.0,2.95,14.5,22.5,30.3,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,10.0,2.15,12.5,19.5,9.83,0.0
2016,7,22,5,30,300.0,20.0,2.2,13.0,39.0,15.48,1.07
2016,7,22,5,45,412.0,28.5,2.25,13.5,80.0,21.09,12.2
2016,7,22,6,0,524.0,37.0,2.3,14.0,121.0,28.73,19.61
2016,7,22,6,15,591.5,43.0,2.2,14.5,169.5,31.81,22.66
2016,7,22,6,30,659.0,49.0,2.1,15.0,218.0,58.06,29.21
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.5,102.75,53.06
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,152.59,89.69
2016,7,22,7,15,780.5,60.5,1.95,16.5,373.5,204.32,133.18
2016,7,22,7,30,812.0,64.0,1.9,17.0,426.0,262.78,184.1
2016,7,22,7,45,835.0,66.5,1.85,17.5,477.0,317.26,232.32
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,373.61,281.19
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,428.66,327.91
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,484.46,373.65
2016,7,22,8,45,905.0,75.0,1.8,20.0,671.5,538.72,415.84
2016,7,22,9,0,918.0,77.0,1.8,21.0,717.0,592.84,456.25
2016,7,22,9,15,928.0,78.5,1.8,21.0,757.5,644.26,495.04
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,694.78,532.08
2016,7,22,9,45,938.5,85.0,1.85,21.5,831.5,740.87,562.4
2016,7,22,10,0,939.0,90.0,1.9,22.0,865.0,784.84,590.63
2016,7,22,10,15,944.5,91.0,1.95,22.0,894.0,826.52,618.13
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,866.08,644.0
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,902.42,666.3
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,936.24,686.78
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,965.13,705.82
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,991.08,723.01
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,1013.0,736.23
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,1031.73,747.46
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,1045.24,758.37
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,1055.36,767.3
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,1059.12,770.8
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,1059.41,772.22
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,1056.16,771.0
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,1049.45,767.69
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,1037.87,761.78
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,1022.96,753.76
2016,7,22,14,15,941.5,94.0,3.2,23.0,896.5,1002.86,741.56
2016,7,22,14,30,936.0,93.0,3.2,23.0,868.0,979.68,727.4
2016,7,22,14,45,928.0,91.5,3.25,23.0,833.5,950.73,709.75
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,919.09,690.22
2016,7,22,15,15,910.0,88.5,3.3,22.5,759.0,883.22,668.65
2016,7,22,15,30,900.0,87.0,3.3,22.0,719.0,845.16,645.31
2016,7,22,15,45,886.5,85.0,3.3,22.0,674.0,801.78,616.72
2016,7,22,16,0,873.0,83.0,3.3,22.0,629.0,756.89,586.73
2016,7,22,16,15,855.5,80.5,3.3,21.5,580.5,707.32,553.98
2016,7,22,16,30,838.0,78.0,3.3,21.0,532.0,657.08,520.07
2016,7,22,16,45,813.0,75.5,3.3,21.0,480.5,604.65,480.82
2016,7,22,17,0,788.0,73.0,3.3,21.0,429.0,549.56,438.19
2016,7,22,17,15,756.0,69.0,3.25,20.5,377.0,489.88,391.41
2016,7,22,17,30,724.0,65.0,3.2,20.0,325.0,432.02,344.45
2016,7,22,17,45,675.5,60.5,3.15,19.5,273.0,368.54,291.51
2016,7,22,18,0,627.0,56.0,3.1,19.0,221.0,310.36,241.24
2016,7,22,18,15,556.5,49.5,3.0,18.5,172.5,246.14,185.39
2016,7,22,18,30,486.0,43.0,2.9,18.0,124.0,189.07,135.07
2016,7,22,18,45,368.5,33.5,2.85,17.5,82.5,125.8,81.65
2016,7,22,19,0,251.0,24.0,2.8,17.0,41.0,72.92,27.21
2016,7,22,19,15,125.5,12.0,2.8,16.5,20.5,26.36,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.55,14.5,17.5,9.83,0.0
2016,7,23,5,30,246.0,20.0,1.5,15.0,35.0,15.59,0.0
2016,7,23,5,45,365.0,29.5,1.45,16.0,75.0,22.12,12.82
2016,7,23,6,0,484.0,39.0,1.4,17.0,115.0,28.19,18.85
2016,7,23,6,15,554.0,45.5,1.4,17.5,163.0,31.29,21.89
2016,7,23,6,30,624.0,52.0,1.4,18.0,211.0,58.49,30.55
2016,7,23,6,45,671.5,56.5,1.4,18.5,262.0,101.86,53.14
2016,7,23,7,0,719.0,61.0,1.4,19.0,313.0,150.69,88.25
2016,7,23,7,15,751.5,64.5,1.4,19.5,365.0,200.98,129.72
2016,7,23,7,30,784.0,68.0,1.4,20.0,417.0,254.71,175.94
2016,7,23,7,45,808.5,71.0,1.4,21.0,468.0,308.77,222.51
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,368.03,272.1
2016,7,23,8,15,851.0,76.0,1.45,22.5,567.5,422.27,317.25
2016,7,23,8,30,869.0,78.0,1.5,23.0,616.0,477.38,361.66
2016,7,23,8,45,882.5,80.0,1.55,24.0,661.0,530.82,402.6
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,584.21,441.94
2016,7,23,9,15,906.5,84.0,1.65,25.5,746.5,635.46,479.25
2016,7,23,9,30,917.0,86.0,1.7,26.0,787.0,685.89,514.86
2016,7,23,9,45,925.0,87.5,1.8,26.5,822.0,733.04,546.0
2016,7,23,10,0,933.0,89.0,1.9,27.0,857.0,778.68,575.22
2016,7,23,10,15,939.0,90.0,1.95,27.0,886.0,820.57,602.35
2016,7,23,10,30,945.0,91.0,2.0,27.0,915.0,860.38,627.93
2016,7,23,10,45,947.0,93.0,2.15,27.0,937.0,895.53,651.26
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,928.02,672.85
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,957.11,691.79
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,983.32,708.92
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,1004.22,722.71
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,1021.89,734.56
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,1035.74,745.1
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,1046.26,753.68
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.0,1050.98,757.23
2016,7,23,13,0,948.0,102.0,2.9,26.0,990.0,1052.27,758.77
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.0,1049.06,757.58
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,1042.44,754.35
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.0,1030.45,747.78
2016,7,23,14,0,935.0,99.0,3.1,26.0,918.0,1015.18,739.2
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.0,995.27,728.71
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,972.32,716.23
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,943.63,698.9
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,912.29,679.74
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,876.75,658.56
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,839.06,635.65
2016,7,23,15,45,874.5,88.5,3.25,24.0,668.0,795.53,607.43
2016,7,23,16,0,861.0,86.0,3.3,24.0,623.0,750.52,577.78
2016,7,23,16,15,843.0,83.5,3.25,23.5,575.0,701.05,545.09
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,654.2,513.71
2016,7,23,16,45,801.5,78.0,3.2,22.5,476.0,599.5,473.81
2016,7,23,17,0,778.0,75.0,3.2,22.0,425.0,545.23,432.91
2016,7,23,17,15,745.0,71.0,3.15,21.5,373.0,485.46,386.25
2016,7,23,17,30,712.0,67.0,3.1,21.0,321.0,427.63,339.5
2016,7,23,17,45,664.0,62.0,3.05,20.5,269.5,365.54,287.87
2016,7,23,18,0,616.0,57.0,3.0,20.0,218.0,306.56,237.21
2016,7,23,18,15,544.5,50.0,2.95,19.0,169.5,242.08,181.82
2016,7,23,18,30,473.0,43.0,2.9,18.0,121.0,184.88,131.86
2016,7,23,18,45,354.5,33.5,2.85,17.5,80.0,122.23,78.99
2016,7,23,19,0,236.0,24.0,2.8,17.0,39.0,69.75,23.33
2016,7,23,19,15,118.0,12.0,2.85,16.5,19.5,25.32,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.0,10.5,1.65,14.5,16.5,10.32,0.0
2016,7,24,5,30,198.0,21.0,1.6,15.0,33.0,16.71,0.0
2016,7,24,5,45,318.0,31.5,1.55,15.5,71.5,24.13,14.43
2016,7,24,6,0,438.0,42.0,1.5,16.0,110.0,31.02,21.38
2016,7,24,6,15,512.5,49.5,1.4,16.5,157.5,34.8,25.07
2016,7,24,6,30,587.0,57.0,1.3,17.0,205.0,57.5,31.19
2016,7,24,6,45,638.0,62.0,1.2,17.5,256.0,99.86,53.21
2016,7,24,7,0,689.0,67.0,1.1,18.0,307.0,150.76,89.87
2016,7,24,7,15,723.5,71.0,1.05,18.5,359.0,200.23,130.38
2016,7,24,7,30,758.0,75.0,1.0,19.0,411.0,253.4,175.78
2016,7,24,7,45,784.5,78.0,1.0,19.5,462.0,306.71,221.85
2016,7,24,8,0,811.0,81.0,1.0,20.0,513.0,362.38,269.03
2016,7,24,8,15,830.0,84.0,1.0,20.5,561.5,417.1,314.29
2016,7,24,8,30,849.0,87.0,1.0,21.0,610.0,475.43,360.63
2016,7,24,8,45,864.5,88.5,1.05,21.5,655.5,528.54,401.92
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,581.81,441.97
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,632.71,479.05
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,682.87,514.47
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,729.68,545.89
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,775.1,575.12
2016,7,24,10,15,926.5,97.0,1.5,24.0,882.0,816.96,602.81
2016,7,24,10,30,933.0,98.0,1.6,24.0,911.0,856.82,629.04
2016,7,24,10,45,938.0,98.5,1.7,24.5,934.0,892.72,651.31
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,926.15,671.85
2016,7,24,11,15,946.0,99.5,1.85,25.0,972.0,955.14,690.23
2016,7,24,11,30,949.0,100.0,1.9,25.0,987.0,981.26,706.8
2016,7,24,11,45,950.5,100.5,2.0,25.0,995.0,1002.97,721.24
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,1021.54,733.79
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.0,1034.91,743.17
2016,7,24,12,30,952.0,101.0,2.3,25.0,1003.0,1044.94,750.59
2016,7,24,12,45,949.0,101.5,2.4,25.0,995.0,1049.12,754.43
2016,7,24,13,0,946.0,102.0,2.5,25.0,987.0,1049.88,756.25
2016,7,24,13,15,943.0,101.5,2.55,24.5,972.0,1046.18,756.31
2016,7,24,13,30,940.0,101.0,2.6,24.0,957.0,1039.07,754.33
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.0,1026.64,748.05
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,1010.97,739.73
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.0,990.17,729.06
2016,7,24,14,30,917.0,98.0,2.9,23.0,855.0,966.38,716.39
2016,7,24,14,45,908.0,96.5,2.95,23.0,820.0,936.92,698.48
2016,7,24,15,0,899.0,95.0,3.0,23.0,785.0,904.87,678.75
2016,7,24,15,15,888.0,93.0,3.0,22.5,745.0,868.17,656.62
2016,7,24,15,30,877.0,91.0,3.0,22.0,705.0,829.38,632.79
2016,7,24,15,45,862.5,89.0,3.0,22.0,660.0,785.96,604.18
2016,7,24,16,0,848.0,87.0,3.0,22.0,615.0,741.16,574.25
2016,7,24,16,15,829.5,84.5,2.95,21.5,567.0,695.3,543.96
2016,7,24,16,30,811.0,82.0,2.9,21.0,519.0,645.19,509.82
2016,7,24,16,45,785.0,79.0,2.9,21.0,468.0,589.51,468.04
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,534.51,425.59
2016,7,24,17,15,725.5,72.0,2.9,20.5,365.5,475.37,379.4
2016,7,24,17,30,692.0,68.0,2.9,20.0,314.0,418.23,333.15
2016,7,24,17,45,642.5,63.0,2.9,19.5,262.5,356.59,281.78
2016,7,24,18,0,593.0,58.0,2.9,19.0,211.0,298.17,231.51
2016,7,24,18,15,521.0,51.0,2.9,18.5,163.5,234.78,176.58
2016,7,24,18,30,449.0,44.0,2.9,18.0,116.0,178.74,127.39
2016,7,24,18,45,328.5,33.5,2.9,17.5,76.5,116.03,74.68
2016,7,24,19,0,208.0,23.0,2.9,17.0,37.0,63.48,18.02
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.5,23.08,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,10.0,2.0,12.5,15.5,9.83,0.0
2016,7,25,5,30,196.0,20.0,2.0,13.0,31.0,15.85,0.0
2016,7,25,5,45,320.0,30.5,2.0,13.5,70.0,23.31,13.78
2016,7,25,6,0,444.0,41.0,2.0,14.0,109.0,30.25,20.86
2016,7,25,6,15,519.0,48.5,1.9,14.0,156.5,34.07,24.68
2016,7,25,6,30,594.0,56.0,1.8,14.0,204.0,55.77,30.58
2016,7,25,6,45,300.0,86.5,1.75,14.5,161.5,92.55,61.21
2016,7,25,7,0,6.0,117.0,1.7,15.0,119.0,109.97,87.06
2016,7,25,7,15,12.5,137.0,1.65,15.5,142.5,130.51,103.44
2016,7,25,7,30,19.0,157.0,1.6,16.0,166.0,151.9,120.27
2016,7,25,7,45,81.5,192.5,1.55,16.5,235.0,201.37,158.21
2016,7,25,8,0,144.0,228.0,1.5,17.0,304.0,258.26,202.04
2016,7,25,8,15,199.0,246.0,1.5,17.5,362.0,306.79,239.34
2016,7,25,8,30,254.0,264.0,1.5,18.0,420.0,358.73,279.1
2016,7,25,8,45,568.0,177.5,1.5,18.5,560.5,454.66,353.49
2016,7,25,9,0,882.0,91.0,1.5,19.0,701.0,582.95,451.1
2016,7,25,9,15,893.5,92.5,1.5,19.5,742.0,633.83,487.99
2016,7,25,9,30,905.0,94.0,1.5,20.0,783.0,684.0,523.79
2016,7,25,9,45,905.0,100.0,1.55,20.5,816.0,729.51,554.44
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,772.92,582.33
2016,7,25,10,15,912.0,107.0,1.6,21.0,878.5,814.7,609.41
2016,7,25,10,30,919.0,108.0,1.6,21.0,908.0,854.54,634.9
2016,7,25,10,45,922.5,110.0,1.65,21.5,930.0,890.27,656.78
2016,7,25,11,0,926.0,112.0,1.7,22.0,952.0,923.49,676.87
2016,7,25,11,15,929.5,112.5,1.75,22.0,968.0,952.59,695.5
2016,7,25,11,30,933.0,113.0,1.8,22.0,984.0,978.88,712.37
2016,7,25,11,45,933.5,114.0,1.85,22.0,991.5,999.93,725.92
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,1017.85,737.59
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,1031.57,746.05
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,1042.02,752.56
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,1046.66,754.77
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,1047.93,755.01
2016,7,25,13,15,929.0,113.5,2.05,23.0,971.0,1044.32,753.77
2016,7,25,13,30,926.0,113.0,2.1,23.0,956.0,1037.35,750.55
2016,7,25,13,45,924.5,110.5,2.15,23.0,935.0,1026.44,744.93
2016,7,25,14,0,923.0,108.0,2.2,23.0,914.0,1012.21,737.29
2016,7,25,14,15,917.0,107.0,2.2,22.5,885.5,992.03,726.71
2016,7,25,14,30,911.0,106.0,2.2,22.0,857.0,968.85,714.22
2016,7,25,14,45,907.0,102.0,2.25,22.0,823.5,941.41,698.05
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,911.13,679.91
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,874.3,657.59
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,835.37,633.64
2016,7,25,15,45,871.5,90.0,2.2,21.0,665.0,793.56,606.63
2016,7,25,16,0,862.0,86.0,2.2,21.0,621.0,749.97,578.03
2016,7,25,16,15,843.5,83.5,2.2,20.5,572.5,700.04,545.51
2016,7,25,16,30,825.0,81.0,2.2,20.0,524.0,652.79,514.18
2016,7,25,16,45,804.0,76.5,2.2,20.0,473.5,597.93,473.46
2016,7,25,17,0,783.0,72.0,2.2,20.0,423.0,543.28,431.68
2016,7,25,17,15,750.0,68.5,2.15,19.5,370.5,483.81,385.37
2016,7,25,17,30,717.0,65.0,2.1,19.0,318.0,426.28,338.9
2016,7,25,17,45,671.5,59.5,2.05,19.0,266.5,363.39,286.1
2016,7,25,18,0,626.0,54.0,2.0,19.0,215.0,305.52,235.84
2016,7,25,18,15,554.5,47.5,1.85,18.0,166.5,241.2,180.51
2016,7,25,18,30,483.0,41.0,1.7,17.0,118.0,184.19,130.64
2016,7,25,18,45,367.0,31.0,1.55,16.5,77.5,121.37,77.23
2016,7,25,19,0,251.0,21.0,1.4,16.0,37.0,67.93,15.39
2016,7,25,19,15,125.5,10.5,1.4,15.5,18.5,24.34,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,15.5,9.34,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,31.0,15.0,0.0
2016,7,26,5,45,340.5,29.0,0.85,15.5,69.5,22.03,12.49
2016,7,26,6,0,459.0,39.0,0.8,16.0,108.0,28.57,19.22
2016,7,26,6,15,532.5,46.5,0.75,16.5,156.0,32.48,23.03
2016,7,26,6,30,606.0,54.0,0.7,17.0,204.0,53.29,28.52
2016,7,26,6,45,653.0,59.5,0.7,17.5,255.0,96.71,50.42
2016,7,26,7,0,700.0,65.0,0.7,18.0,306.0,148.16,87.14
2016,7,26,7,15,734.0,69.0,0.7,18.5,358.0,198.15,127.81
2016,7,26,7,30,768.0,73.0,0.7,19.0,410.0,251.78,173.44
2016,7,26,7,45,792.0,77.0,0.7,20.0,461.0,305.83,219.56
2016,7,26,8,0,816.0,81.0,0.7,21.0,512.0,361.99,266.32
2016,7,26,8,15,835.0,83.5,0.65,21.5,561.0,416.58,310.8
2016,7,26,8,30,854.0,86.0,0.6,22.0,610.0,474.77,356.15
2016,7,26,8,45,867.5,89.0,0.6,23.0,655.0,528.59,396.21
2016,7,26,9,0,881.0,92.0,0.6,24.0,700.0,582.39,434.57
2016,7,26,9,15,892.0,93.5,0.65,24.5,741.0,632.98,470.65
2016,7,26,9,30,903.0,95.0,0.7,25.0,782.0,682.81,505.11
2016,7,26,9,45,908.0,98.5,0.8,25.5,816.5,729.38,535.96
2016,7,26,10,0,913.0,102.0,0.9,26.0,851.0,774.25,564.36
2016,7,26,10,15,919.5,103.5,0.95,26.0,880.0,816.45,591.16
2016,7,26,10,30,926.0,105.0,1.0,26.0,909.0,856.66,616.49
2016,7,26,10,45,930.5,106.0,1.1,26.5,932.0,892.51,638.41
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,925.88,658.67
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,954.78,677.37
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,980.81,694.35
2016,7,26,11,45,943.0,108.0,1.5,27.5,993.0,1002.43,707.27
2016,7,26,12,0,945.0,108.0,1.6,28.0,1001.0,1020.93,718.31
2016,7,26,12,15,945.0,108.0,1.7,28.0,1001.5,1034.28,727.69
2016,7,26,12,30,945.0,108.0,1.8,28.0,1002.0,1044.31,735.17
2016,7,26,12,45,937.5,111.5,1.9,28.0,992.5,1047.13,738.32
2016,7,26,13,0,930.0,115.0,2.0,28.0,983.0,1046.54,739.52
2016,7,26,13,15,927.0,114.5,2.05,28.0,968.5,1042.93,738.33
2016,7,26,13,30,924.0,114.0,2.1,28.0,954.0,1035.97,735.17
2016,7,26,13,45,921.0,112.0,2.2,28.0,932.5,1024.12,729.66
2016,7,26,14,0,918.0,110.0,2.3,28.0,911.0,1009.0,722.12
2016,7,26,14,15,911.5,109.0,2.3,27.5,882.0,988.41,711.49
2016,7,26,14,30,905.0,108.0,2.3,27.0,853.0,964.86,698.98
2016,7,26,14,45,898.0,105.5,2.35,27.0,818.5,936.42,682.38
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,905.31,663.96
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,868.38,642.37
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,829.42,619.16
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,786.22,591.86
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,745.31,565.75
2016,7,26,16,15,824.0,89.0,2.45,25.5,565.5,694.97,533.03
2016,7,26,16,30,805.0,86.0,2.4,25.0,517.0,644.12,498.92
2016,7,26,16,45,782.5,82.0,2.4,24.5,466.5,589.73,459.98
2016,7,26,17,0,760.0,78.0,2.4,24.0,416.0,535.71,419.97
2016,7,26,17,15,725.5,73.5,2.3,23.5,363.5,475.39,373.44
2016,7,26,17,30,691.0,69.0,2.2,23.0,311.0,418.4,327.89
2016,7,26,17,45,645.5,63.0,2.15,22.5,260.0,356.32,277.01
2016,7,26,18,0,600.0,57.0,2.1,22.0,209.0,298.19,227.67
2016,7,26,18,15,527.5,49.5,1.95,21.0,161.0,233.85,173.05
2016,7,26,18,30,455.0,42.0,1.8,20.0,113.0,176.96,124.01
2016,7,26,18,45,341.5,31.0,1.65,19.0,73.5,115.31,72.23
2016,7,26,19,0,228.0,20.0,1.5,18.0,34.0,62.48,9.31
2016,7,26,19,15,114.0,10.0,1.45,17.5,17.0,22.38,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.0,1.5,14.5,10.5,7.86,0.0
2016,7,27,5,30,101.0,16.0,1.5,15.0,21.0,12.4,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.5,24.21,14.1
2016,7,27,6,0,286.0,47.0,1.5,16.0,90.0,35.5,25.15
2016,7,27,6,15,357.0,59.0,1.4,16.5,133.0,43.46,32.61
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,62.91,40.19
2016,7,27,6,45,481.5,80.0,1.2,17.5,224.0,100.01,59.95
2016,7,27,7,0,535.0,89.0,1.1,18.0,272.0,143.25,90.36
2016,7,27,7,15,573.5,96.0,1.1,18.5,321.5,187.9,126.14
2016,7,27,7,30,612.0,103.0,1.1,19.0,371.0,236.79,167.09
2016,7,27,7,45,644.5,108.0,1.15,19.5,420.5,286.13,209.09
2016,7,27,8,0,677.0,113.0,1.2,20.0,470.0,338.64,253.19
2016,7,27,8,15,699.5,117.5,1.2,20.5,516.5,389.56,295.19
2016,7,27,8,30,722.0,122.0,1.2,21.0,563.0,442.11,337.17
2016,7,27,8,45,743.5,124.0,1.25,21.5,608.0,495.12,378.39
2016,7,27,9,0,765.0,126.0,1.3,22.0,653.0,546.92,417.56
2016,7,27,9,15,778.5,128.5,1.35,22.5,692.5,595.1,452.96
2016,7,27,9,30,792.0,131.0,1.4,23.0,732.0,643.01,487.19
2016,7,27,9,45,781.5,144.5,1.45,23.5,760.5,684.3,515.43
2016,7,27,10,0,771.0,158.0,1.5,24.0,789.0,722.97,541.16
2016,7,27,10,15,780.0,160.0,1.55,24.5,818.0,762.99,566.68
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,801.6,590.79
2016,7,27,10,45,801.0,160.5,1.65,25.5,871.0,837.73,612.99
2016,7,27,11,0,813.0,159.0,1.7,26.0,895.0,872.19,633.93
2016,7,27,11,15,817.0,160.0,1.75,26.0,910.0,900.07,651.72
2016,7,27,11,30,821.0,161.0,1.8,26.0,925.0,925.52,668.01
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.0,948.16,682.54
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,963.34,692.4
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,975.56,700.53
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,984.83,706.93
2016,7,27,12,45,847.0,147.5,2.1,26.0,942.5,993.53,713.66
2016,7,27,13,0,856.0,141.0,2.2,26.0,939.0,999.14,718.54
2016,7,27,13,15,852.5,140.0,2.25,25.5,924.5,994.77,718.04
2016,7,27,13,30,849.0,139.0,2.3,25.0,910.0,987.3,715.73
2016,7,27,13,45,850.0,134.5,2.4,25.0,890.5,977.56,711.17
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,964.67,704.61
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,943.72,693.25
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,920.06,680.14
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,893.68,664.29
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,864.62,646.54
2016,7,27,15,15,817.0,114.0,2.55,23.5,709.5,832.92,627.4
2016,7,27,15,30,804.0,112.0,2.5,23.0,670.0,794.51,603.44
2016,7,27,15,45,795.0,106.0,2.5,23.0,628.0,753.31,576.46
2016,7,27,16,0,786.0,100.0,2.5,23.0,586.0,710.47,548.0
2016,7,27,16,15,765.5,96.5,2.5,22.5,538.5,660.73,515.14
2016,7,27,16,30,745.0,93.0,2.5,22.0,491.0,610.74,480.4
2016,7,27,16,45,725.5,87.0,2.5,21.5,442.5,558.66,442.39
2016,7,27,17,0,706.0,81.0,2.5,21.0,394.0,506.8,403.25
2016,7,27,17,15,670.0,76.5,2.45,20.5,343.5,449.55,358.33
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,393.46,312.86
2016,7,27,17,45,591.5,64.5,2.35,19.5,244.5,333.94,263.26
2016,7,27,18,0,549.0,57.0,2.3,19.0,196.0,278.12,215.17
2016,7,27,18,15,477.0,49.0,2.3,18.5,150.0,216.2,161.72
2016,7,27,18,30,405.0,41.0,2.3,18.0,104.0,161.75,114.21
2016,7,27,18,45,298.5,30.0,2.3,17.5,67.0,104.5,65.4
2016,7,27,19,0,192.0,19.0,2.3,17.0,30.0,55.01,2.94
2016,7,27,19,15,96.0,9.5,2.3,16.5,15.0,19.76,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.5,1.7,13.0,13.0,8.36,0.0
2016,7,28,5,30,188.0,17.0,1.7,13.0,26.0,13.28,0.0
2016,7,28,5,45,305.0,27.5,1.7,13.5,62.5,20.88,11.35
2016,7,28,6,0,422.0,38.0,1.7,14.0,99.0,27.92,18.74
2016,7,28,6,15,495.0,45.0,1.65,14.5,144.5,31.42,22.24
2016,7,28,6,30,568.0,52.0,1.6,15.0,190.0,48.53,26.65
2016,7,28,6,45,436.5,85.0,1.6,15.5,205.5,100.13,62.47
2016,7,28,7,0,305.0,118.0,1.6,16.0,221.0,140.52,98.96
2016,7,28,7,15,198.0,147.0,1.55,16.5,218.5,163.97,122.87
2016,7,28,7,30,91.0,176.0,1.5,17.0,216.0,182.15,141.84
2016,7,28,7,45,440.0,126.0,1.45,17.5,353.0,241.02,180.57
2016,7,28,8,0,789.0,76.0,1.4,18.0,490.0,345.71,259.57
2016,7,28,8,15,808.0,78.5,1.4,18.5,537.5,401.71,306.44
2016,7,28,8,30,827.0,81.0,1.4,19.0,585.0,455.74,350.63
2016,7,28,8,45,841.5,83.0,1.4,19.5,629.5,507.82,391.89
2016,7,28,9,0,856.0,85.0,1.4,20.0,674.0,560.0,431.77
2016,7,28,9,15,867.0,87.0,1.45,20.5,713.5,609.92,468.98
2016,7,28,9,30,878.0,89.0,1.5,21.0,753.0,659.13,504.57
2016,7,28,9,45,885.5,90.5,1.6,21.5,787.5,704.5,535.75
2016,7,28,10,0,893.0,92.0,1.7,22.0,822.0,748.4,564.58
2016,7,28,10,15,899.5,93.0,1.75,22.0,850.0,789.37,591.77
2016,7,28,10,30,906.0,94.0,1.8,22.0,878.0,828.4,617.47
2016,7,28,10,45,910.0,95.0,1.9,22.5,900.0,863.19,639.44
2016,7,28,11,0,914.0,96.0,2.0,23.0,922.0,895.52,659.67
2016,7,28,11,15,916.5,96.5,2.05,23.0,936.5,923.39,677.69
2016,7,28,11,30,919.0,97.0,2.1,23.0,951.0,948.45,693.91
2016,7,28,11,45,919.5,97.5,2.2,23.0,958.0,968.69,707.59
2016,7,28,12,0,920.0,98.0,2.3,23.0,965.0,985.83,719.37
2016,7,28,12,15,919.5,98.0,2.35,23.0,965.0,998.31,727.74
2016,7,28,12,30,919.0,98.0,2.4,23.0,965.0,1007.55,734.15
2016,7,28,12,45,907.5,103.5,2.45,23.0,954.5,1008.27,735.21
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,1005.67,734.31
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.0,1002.04,732.39
2016,7,28,13,30,890.0,108.0,2.5,23.0,914.0,995.18,728.48
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.0,983.08,721.79
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,967.86,713.15
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,947.74,702.26
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,924.79,689.49
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,896.14,671.94
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,865.0,652.61
2016,7,28,15,15,841.5,96.0,2.65,21.5,709.0,829.07,630.37
2016,7,28,15,30,830.0,94.0,2.6,21.0,670.0,791.23,606.57
2016,7,28,15,45,816.0,91.5,2.6,21.0,626.5,749.16,578.67
2016,7,28,16,0,802.0,89.0,2.6,21.0,583.0,709.57,552.24
2016,7,28,16,15,782.5,86.0,2.6,20.5,535.5,660.46,519.46
2016,7,28,16,30,763.0,83.0,2.6,20.0,488.0,610.97,485.17
2016,7,28,16,45,737.5,79.5,2.6,20.0,439.0,557.09,444.41
2016,7,28,17,0,712.0,76.0,2.6,20.0,390.0,503.94,403.06
2016,7,28,17,15,677.5,71.5,2.55,19.5,340.0,445.94,357.27
2016,7,28,17,30,643.0,67.0,2.5,19.0,290.0,391.33,312.58
2016,7,28,17,45,593.5,61.5,2.5,18.5,241.0,330.62,261.74
2016,7,28,18,0,544.0,56.0,2.5,18.0,192.0,274.34,213.05
2016,7,28,18,15,472.0,48.0,2.45,17.5,146.5,212.78,159.56
2016,7,28,18,30,400.0,40.0,2.4,17.0,101.0,158.7,112.13
2016,7,28,18,45,289.0,29.0,2.4,16.5,64.5,100.97,62.71
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,51.14,0.0
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,18.36,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,1.75,13.0,11.0,7.86,0.0
2016,7,29,5,30,128.0,16.0,1.8,13.0,22.0,12.48,0.0
2016,7,29,5,45,229.5,29.0,1.85,13.5,55.5,22.44,12.42
2016,7,29,6,0,331.0,42.0,1.9,14.0,89.0,31.77,22.05
2016,7,29,6,15,404.5,51.5,1.85,14.5,132.5,37.25,27.36
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,53.37,32.7
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,91.5,52.01
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,135.27,82.87
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,181.19,120.17
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,231.24,162.89
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,280.79,206.12
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,332.92,250.94
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,386.37,295.86
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,439.01,338.86
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,490.21,379.67
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,542.07,419.72
2016,7,29,9,15,801.0,111.0,1.75,20.5,688.5,590.54,456.11
2016,7,29,9,30,814.0,113.0,1.8,21.0,728.0,639.51,491.79
2016,7,29,9,45,824.5,115.0,1.85,21.5,762.5,684.84,523.96
2016,7,29,10,0,835.0,117.0,1.9,22.0,797.0,729.11,553.02
2016,7,29,10,15,842.5,118.5,1.95,22.0,826.0,769.28,579.94
2016,7,29,10,30,850.0,120.0,2.0,22.0,855.0,807.73,605.51
2016,7,29,10,45,860.0,118.0,2.05,22.5,878.0,842.99,627.56
2016,7,29,11,0,870.0,116.0,2.1,23.0,901.0,876.26,648.11
2016,7,29,11,15,873.5,117.0,2.15,23.0,916.5,904.49,666.48
2016,7,29,11,30,877.0,118.0,2.2,23.0,932.0,930.08,683.16
2016,7,29,11,45,884.5,115.0,2.25,23.0,941.5,952.72,697.94
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,972.58,710.99
2016,7,29,12,15,892.0,112.0,2.35,22.5,951.5,985.28,720.88
2016,7,29,12,30,892.0,112.0,2.4,22.0,952.0,994.83,728.92
2016,7,29,12,45,891.5,111.0,2.45,22.0,945.5,999.66,732.65
2016,7,29,13,0,891.0,110.0,2.5,22.0,939.0,1001.26,734.43
2016,7,29,13,15,888.5,109.5,2.5,22.0,924.5,998.13,732.78
2016,7,29,13,30,886.0,109.0,2.5,22.0,910.0,991.77,729.18
2016,7,29,13,45,885.5,105.5,2.55,22.0,890.0,981.01,723.32
2016,7,29,14,0,885.0,102.0,2.6,22.0,870.0,967.02,715.44
2016,7,29,14,15,879.0,101.0,2.6,21.5,842.5,947.29,704.74
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,924.69,692.15
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,897.92,675.41
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,868.42,656.78
2016,7,29,15,15,854.0,90.5,2.6,20.5,710.5,833.06,635.25
2016,7,29,15,30,843.0,89.0,2.6,20.0,671.0,795.72,612.1
2016,7,29,15,45,833.0,85.0,2.6,20.0,628.5,754.64,584.84
2016,7,29,16,0,823.0,81.0,2.6,20.0,586.0,711.92,556.08
2016,7,29,16,15,805.0,78.5,2.55,19.5,539.0,663.76,523.69
2016,7,29,16,30,787.0,76.0,2.5,19.0,492.0,618.32,492.47
2016,7,29,16,45,766.5,72.0,2.45,19.0,443.5,565.92,452.57
2016,7,29,17,0,746.0,68.0,2.4,19.0,395.0,513.76,411.77
2016,7,29,17,15,713.5,64.0,2.4,18.5,345.0,455.77,365.99
2016,7,29,17,30,681.0,60.0,2.4,18.0,295.0,399.76,320.12
2016,7,29,17,45,636.5,55.0,2.4,18.0,245.5,339.79,269.01
2016,7,29,18,0,592.0,50.0,2.4,18.0,196.0,284.73,220.45
2016,7,29,18,15,521.0,43.0,2.35,17.5,150.0,222.16,165.78
2016,7,29,18,30,450.0,36.0,2.3,17.0,104.0,166.99,117.0
2016,7,29,18,45,334.5,26.5,2.3,16.5,66.5,107.42,65.4
2016,7,29,19,0,219.0,17.0,2.3,16.0,29.0,55.95,0.0
2016,7,29,19,15,109.5,8.5,2.3,15.5,14.5,19.88,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,99.0,7.5,1.5,12.5,12.0,7.37,0.0
2016,7,30,5,30,198.0,15.0,1.5,13.0,24.0,11.58,0.0
2016,7,30,5,45,320.5,25.0,1.55,13.5,61.0,18.8,9.31
2016,7,30,6,0,443.0,35.0,1.6,14.0,98.0,25.48,16.55
2016,7,30,6,15,517.0,42.0,1.6,14.5,144.5,29.12,20.18
2016,7,30,6,30,591.0,49.0,1.6,15.0,191.0,44.33,24.1
2016,7,30,6,45,324.0,88.0,1.65,15.5,169.0,92.71,60.8
2016,7,30,7,0,57.0,127.0,1.7,16.0,147.0,121.37,93.97
2016,7,30,7,15,88.0,151.5,1.65,16.5,187.5,153.04,118.45
2016,7,30,7,30,119.0,176.0,1.6,17.0,228.0,185.5,143.7
2016,7,30,7,45,168.0,197.0,1.6,17.5,280.0,227.09,175.93
2016,7,30,8,0,217.0,218.0,1.6,18.0,332.0,274.09,212.55
2016,7,30,8,15,530.0,148.0,1.65,18.5,460.5,346.71,267.28
2016,7,30,8,30,843.0,78.0,1.7,19.0,589.0,458.24,353.71
2016,7,30,8,45,857.0,80.0,1.75,19.5,633.5,510.95,395.62
2016,7,30,9,0,871.0,82.0,1.8,20.0,678.0,563.68,436.51
2016,7,30,9,15,882.0,84.0,1.9,20.0,718.5,614.38,475.8
2016,7,30,9,30,893.0,86.0,2.0,20.0,759.0,664.35,513.61
2016,7,30,9,45,901.5,87.0,2.1,20.5,793.5,710.65,545.74
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,755.52,575.51
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,796.82,603.26
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,836.08,629.42
2016,7,30,10,45,926.0,91.0,2.4,21.5,908.0,871.45,651.95
2016,7,30,11,0,930.0,92.0,2.5,22.0,930.0,904.29,672.66
2016,7,30,11,15,932.5,92.5,2.55,22.0,945.0,932.63,691.17
2016,7,30,11,30,935.0,93.0,2.6,22.0,960.0,958.09,707.81
2016,7,30,11,45,936.5,93.0,2.65,22.0,967.5,979.1,721.58
2016,7,30,12,0,938.0,93.0,2.7,22.0,975.0,996.98,733.39
2016,7,30,12,15,938.0,93.0,2.7,21.5,975.0,1010.17,743.21
2016,7,30,12,30,938.0,93.0,2.7,21.0,975.0,1020.05,751.03
2016,7,30,12,45,934.0,94.5,2.75,21.0,967.0,1024.17,754.28
2016,7,30,13,0,930.0,96.0,2.8,21.0,959.0,1024.88,755.47
2016,7,30,13,15,927.5,95.5,2.75,21.0,944.5,1021.6,753.26
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,1014.95,748.99
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,1003.4,742.13
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,988.58,733.26
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,968.72,722.06
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,945.84,708.91
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,918.45,691.81
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,888.31,672.82
2016,7,30,15,15,887.0,83.0,2.55,19.5,725.5,852.26,650.54
2016,7,30,15,30,877.0,81.0,2.5,19.0,686.0,814.07,626.57
2016,7,30,15,45,867.0,78.0,2.5,19.0,642.5,772.83,599.34
2016,7,30,16,0,857.0,75.0,2.5,19.0,599.0,729.87,570.55
2016,7,30,16,15,840.0,73.0,2.5,18.5,551.5,681.56,538.46
2016,7,30,16,30,823.0,71.0,2.5,18.0,504.0,632.57,505.19
2016,7,30,16,45,802.5,67.5,2.5,18.0,454.5,579.32,464.91
2016,7,30,17,0,782.0,64.0,2.5,18.0,405.0,528.98,425.39
2016,7,30,17,15,750.0,60.5,2.5,17.5,353.5,470.07,378.68
