Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,30,718.0,57.0,2.5,17.0,302.0,413.05,331.74
2016,7,30,17,45,673.5,52.0,2.55,17.0,251.5,351.22,278.85
2016,7,30,18,0,629.0,47.0,2.6,17.0,201.0,293.19,227.49
2016,7,30,18,15,558.0,41.0,2.55,16.5,153.5,229.73,171.54
2016,7,30,18,30,487.0,35.0,2.5,16.0,106.0,174.88,122.41
2016,7,30,18,45,368.5,25.5,2.5,15.5,67.5,112.89,67.82
2016,7,30,19,0,250.0,16.0,2.5,15.0,29.0,59.04,0.0
2016,7,30,19,15,125.0,8.0,2.45,14.5,14.5,20.8,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.0,7.0,1.7,12.5,11.5,6.88,0.0
2016,7,31,5,30,218.0,14.0,1.8,13.0,23.0,13.76,0.0
2016,7,31,5,45,343.0,23.5,1.9,13.5,60.5,17.54,8.09
2016,7,31,6,0,468.0,33.0,2.0,14.0,98.0,23.84,15.08
2016,7,31,6,15,541.5,39.5,2.0,14.0,145.0,29.61,20.63
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,43.81,24.28
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,74.29,46.25
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,84.53,66.12
2016,7,31,7,15,3.5,116.5,1.9,15.5,118.0,110.55,87.41
2016,7,31,7,30,7.0,144.0,1.8,16.0,147.0,137.16,108.77
2016,7,31,7,45,15.5,167.5,1.75,16.5,175.0,162.28,128.44
2016,7,31,8,0,24.0,191.0,1.7,17.0,203.0,188.48,148.76
2016,7,31,8,15,443.5,132.0,1.65,17.0,398.5,297.12,231.47
2016,7,31,8,30,863.0,73.0,1.6,17.0,594.0,461.65,358.87
2016,7,31,8,45,877.0,74.5,1.6,17.5,639.0,514.9,400.93
2016,7,31,9,0,891.0,76.0,1.6,18.0,684.0,568.15,442.21
2016,7,31,9,15,901.5,77.5,1.6,18.5,725.0,619.03,480.33
2016,7,31,9,30,912.0,79.0,1.6,19.0,766.0,669.09,516.58
2016,7,31,9,45,915.0,83.5,1.65,19.5,799.5,715.8,548.25
2016,7,31,10,0,918.0,88.0,1.7,20.0,833.0,760.62,577.42
2016,7,31,10,15,924.0,89.0,1.75,20.0,862.5,802.27,605.17
2016,7,31,10,30,930.0,90.0,1.8,20.0,892.0,841.85,631.34
2016,7,31,10,45,933.5,91.5,1.85,20.5,914.0,877.59,653.51
2016,7,31,11,0,937.0,93.0,1.9,21.0,936.0,910.75,673.83
2016,7,31,11,15,940.5,93.5,1.95,21.0,951.5,940.21,692.91
2016,7,31,11,30,944.0,94.0,2.0,21.0,967.0,966.8,710.14
2016,7,31,11,45,945.5,94.0,2.05,21.0,975.0,988.02,723.94
2016,7,31,12,0,947.0,94.0,2.1,21.0,983.0,1006.06,735.79
2016,7,31,12,15,947.0,94.0,2.15,21.0,983.0,1019.39,744.73
2016,7,31,12,30,947.0,94.0,2.2,21.0,983.0,1029.36,751.65
2016,7,31,12,45,940.0,97.0,2.25,21.0,974.0,1032.12,754.09
2016,7,31,13,0,933.0,100.0,2.3,21.0,965.0,1031.45,754.5
2016,7,31,13,15,930.0,99.5,2.35,21.0,950.0,1027.68,753.06
2016,7,31,13,30,927.0,99.0,2.4,21.0,935.0,1020.53,749.55
2016,7,31,13,45,925.0,96.5,2.45,21.0,913.5,1008.89,743.25
2016,7,31,14,0,923.0,94.0,2.5,21.0,892.0,993.92,734.86
2016,7,31,14,15,916.5,93.0,2.55,20.5,863.5,973.03,724.02
2016,7,31,14,30,910.0,92.0,2.6,20.0,835.0,949.15,711.16
2016,7,31,14,45,905.0,89.0,2.65,20.0,801.0,921.6,694.41
2016,7,31,15,0,900.0,86.0,2.7,20.0,767.0,891.25,675.68
2016,7,31,15,15,889.0,84.5,2.75,19.5,726.5,854.78,653.82
2016,7,31,15,30,878.0,83.0,2.8,19.0,686.0,816.22,630.19
2016,7,31,15,45,866.0,80.0,2.85,19.0,642.0,773.34,601.92
2016,7,31,16,0,854.0,77.0,2.9,19.0,598.0,728.89,572.11
2016,7,31,16,15,835.5,75.0,2.9,18.5,549.5,679.6,539.05
2016,7,31,16,30,817.0,73.0,2.9,18.0,501.0,629.78,504.86
2016,7,31,16,45,793.5,69.5,2.9,17.5,450.5,577.89,465.94
2016,7,31,17,0,770.0,66.0,2.9,17.0,400.0,523.25,423.65
2016,7,31,17,15,737.0,62.5,2.85,16.5,348.5,464.39,376.4
2016,7,31,17,30,704.0,59.0,2.8,16.0,297.0,407.51,329.06
2016,7,31,17,45,655.5,54.0,2.75,15.5,246.5,344.71,275.42
2016,7,31,18,0,607.0,49.0,2.7,15.0,196.0,286.13,223.67
2016,7,31,18,15,533.5,42.5,2.6,14.5,149.0,223.82,168.32
2016,7,31,18,30,460.0,36.0,2.5,14.0,102.0,168.06,118.31
2016,7,31,18,45,340.0,26.0,2.45,14.0,64.0,106.91,63.71
2016,7,31,19,0,220.0,16.0,2.4,14.0,26.0,53.7,0.0
2016,7,31,19,15,110.0,8.0,2.3,13.5,13.0,19.06,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.5,1.75,12.5,10.5,7.37,0.0
2016,8,1,5,30,171.0,15.0,1.8,13.0,21.0,14.74,0.0
2016,8,1,5,45,302.5,25.0,1.9,13.5,57.5,19.05,9.01
2016,8,1,6,0,434.0,35.0,2.0,14.0,94.0,25.74,16.7
2016,8,1,6,15,510.5,42.0,2.0,14.0,140.0,29.36,20.39
2016,8,1,6,30,587.0,49.0,2.0,14.0,186.0,42.05,23.92
2016,8,1,6,45,293.5,74.5,2.05,14.5,143.0,78.37,50.35
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,94.12,74.16
2016,8,1,7,15,17.5,130.0,2.05,15.5,138.0,124.83,98.68
2016,8,1,7,30,35.0,160.0,2.0,16.0,176.0,154.73,122.24
2016,8,1,7,45,48.5,185.5,1.95,16.5,209.5,184.62,145.74
2016,8,1,8,0,62.0,211.0,1.9,17.0,243.0,216.24,170.41
2016,8,1,8,15,163.0,233.5,1.85,17.5,329.0,279.64,219.12
2016,8,1,8,30,264.0,256.0,1.8,18.0,415.0,354.2,276.37
2016,8,1,8,45,570.0,168.5,1.8,18.5,546.5,443.15,345.75
2016,8,1,9,0,876.0,81.0,1.8,19.0,678.0,563.64,438.62
2016,8,1,9,15,887.5,82.5,1.85,19.0,718.5,614.49,477.44
2016,8,1,9,30,899.0,84.0,1.9,19.0,759.0,664.62,515.24
2016,8,1,9,45,902.5,88.5,1.95,19.5,793.0,711.18,547.31
2016,8,1,10,0,906.0,93.0,2.0,20.0,827.0,755.92,576.67
2016,8,1,10,15,912.5,94.0,2.05,20.0,856.5,797.55,604.64
2016,8,1,10,30,919.0,95.0,2.1,20.0,886.0,837.19,631.04
2016,8,1,10,45,924.5,95.5,2.15,20.5,908.5,873.31,653.66
2016,8,1,11,0,930.0,96.0,2.2,21.0,931.0,907.0,674.48
2016,8,1,11,15,933.5,96.5,2.25,21.0,946.5,936.3,693.58
2016,8,1,11,30,937.0,97.0,2.3,21.0,962.0,962.76,710.84
2016,8,1,11,45,938.5,97.5,2.35,21.0,970.0,984.37,724.97
2016,8,1,12,0,940.0,98.0,2.4,21.0,978.0,1002.84,737.15
2016,8,1,12,15,940.0,98.0,2.45,21.0,978.5,1016.1,746.06
2016,8,1,12,30,940.0,98.0,2.5,21.0,979.0,1026.03,752.95
2016,8,1,12,45,934.5,100.0,2.55,21.0,970.5,1029.21,755.62
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,1028.97,756.24
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,1025.21,754.72
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,1018.07,751.13
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,1006.01,744.42
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,990.65,735.65
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,970.31,724.59
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,946.98,711.54
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,918.79,694.22
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,887.93,675.01
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,851.16,652.79
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,812.32,628.79
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,769.27,600.5
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,724.83,570.72
2016,8,1,16,15,822.5,80.5,3.2,18.5,546.0,675.49,537.39
2016,8,1,16,30,804.0,78.0,3.2,18.0,498.0,628.93,505.0
2016,8,1,16,45,778.0,75.0,3.2,17.5,447.0,573.38,463.17
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,518.55,420.53
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,458.6,372.28
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,400.83,324.11
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.5,338.75,270.48
2016,8,1,18,0,576.0,54.0,3.1,16.0,192.0,280.4,218.65
2016,8,1,18,15,499.0,46.0,3.0,15.5,145.0,215.91,161.91
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,159.49,111.84
2016,8,1,18,45,293.0,27.5,2.85,14.5,61.0,98.25,57.64
2016,8,1,19,0,164.0,17.0,2.8,14.0,24.0,45.52,0.0
2016,8,1,19,15,82.0,8.5,2.75,13.5,12.0,16.55,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,10.0,7.37,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,20.0,14.74,0.0
2016,8,2,5,45,259.0,26.5,2.5,13.5,55.5,20.63,9.87
2016,8,2,6,0,394.0,38.0,2.6,14.0,91.0,28.66,19.17
2016,8,2,6,15,477.0,46.5,2.55,14.5,137.5,33.41,23.88
2016,8,2,6,30,560.0,55.0,2.5,15.0,184.0,45.65,27.91
2016,8,2,6,45,280.0,50.5,2.5,15.5,115.0,57.73,33.36
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,44.43,32.13
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,68.15,52.07
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,91.2,71.15
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,110.55,86.74
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,129.98,102.14
2016,8,2,8,15,4.0,164.0,2.25,17.0,166.5,158.04,124.47
2016,8,2,8,30,8.0,192.0,2.2,17.0,197.0,186.66,147.0
2016,8,2,8,45,12.0,212.5,2.15,17.5,220.5,208.87,163.89
2016,8,2,9,0,16.0,233.0,2.1,18.0,244.0,231.56,180.98
2016,8,2,9,15,59.0,289.0,2.05,18.0,333.0,309.87,241.86
2016,8,2,9,30,102.0,345.0,2.0,18.0,422.0,394.15,305.76
2016,8,2,9,45,508.5,221.0,2.0,18.5,629.5,564.11,439.77
2016,8,2,10,0,915.0,97.0,2.0,19.0,837.0,765.61,587.09
2016,8,2,10,15,921.5,98.0,2.0,19.0,866.5,807.65,613.47
2016,8,2,10,30,928.0,99.0,2.0,19.0,896.0,847.67,639.66
2016,8,2,10,45,933.0,100.0,2.05,19.5,919.0,884.21,662.52
2016,8,2,11,0,938.0,101.0,2.1,20.0,942.0,918.26,683.54
2016,8,2,11,15,941.0,101.5,2.1,20.0,957.5,947.38,701.97
2016,8,2,11,30,944.0,102.0,2.1,20.0,973.0,973.6,718.5
2016,8,2,11,45,946.0,102.5,2.15,20.5,981.5,995.87,731.63
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,1014.97,742.76
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,1028.38,751.13
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,1038.41,757.49
2016,8,2,12,45,938.0,108.0,2.2,21.5,979.5,1040.32,757.33
2016,8,2,13,0,928.0,113.0,2.2,22.0,969.0,1038.77,755.16
2016,8,2,13,15,924.5,112.0,2.25,22.0,953.5,1034.05,753.17
2016,8,2,13,30,921.0,111.0,2.3,22.0,938.0,1025.95,749.13
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.0,1013.5,742.39
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,997.79,733.64
2016,8,2,14,15,905.5,107.0,2.45,22.0,864.5,976.12,721.03
2016,8,2,14,30,898.0,106.0,2.5,22.0,835.0,951.52,706.52
2016,8,2,14,45,889.5,104.0,2.55,22.0,799.5,922.16,688.77
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,890.22,669.19
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,852.47,646.35
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,812.78,621.87
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,771.95,595.4
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,725.64,564.59
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,674.29,530.37
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,622.6,494.16
2016,8,2,16,45,751.5,84.0,2.75,20.0,442.0,565.85,451.33
2016,8,2,17,0,722.0,81.0,2.8,20.0,391.0,510.15,408.01
2016,8,2,17,15,684.0,76.0,2.8,19.5,339.0,450.66,360.94
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,392.38,313.21
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,328.07,259.25
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,269.05,208.16
2016,8,2,18,15,447.5,51.0,2.85,17.5,138.5,204.24,152.08
2016,8,2,18,30,365.0,42.0,2.8,17.0,92.0,148.09,103.21
2016,8,2,18,45,232.5,29.0,2.8,16.5,56.0,86.9,49.7
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,30.6,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,96.0,14.0,1.2,14.0,17.0,13.76,0.0
2016,8,3,5,45,223.5,27.0,1.15,14.5,51.5,21.28,9.9
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,30.75,20.85
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,35.81,25.9
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,46.8,29.86
2016,8,3,6,45,313.5,92.5,0.65,16.5,169.5,93.29,61.93
2016,8,3,7,0,106.0,127.0,0.5,17.0,161.0,123.38,92.88
2016,8,3,7,15,151.5,148.0,0.45,17.5,207.0,157.58,118.47
2016,8,3,7,30,197.0,169.0,0.4,18.0,253.0,197.02,148.6
2016,8,3,7,45,149.0,193.0,0.4,18.5,261.0,217.11,166.27
2016,8,3,8,0,101.0,217.0,0.4,19.0,269.0,234.59,180.9
2016,8,3,8,15,176.0,236.5,0.45,19.5,338.0,287.0,220.31
2016,8,3,8,30,251.0,256.0,0.5,20.0,407.0,347.78,265.76
2016,8,3,8,45,552.0,177.0,0.6,20.5,541.5,440.88,336.28
2016,8,3,9,0,853.0,98.0,0.7,21.0,676.0,565.1,428.9
2016,8,3,9,15,865.5,100.0,0.8,21.0,717.0,616.13,466.7
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,666.58,503.96
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,714.29,537.63
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,760.9,568.49
2016,8,3,10,15,910.0,103.5,1.3,22.0,860.5,803.41,596.84
2016,8,3,10,30,917.0,105.0,1.4,22.0,890.0,843.96,623.74
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.0,880.13,647.01
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,913.86,668.58
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,943.2,688.54
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,969.7,706.71
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.0,991.35,721.81
2016,8,3,12,0,938.0,108.0,2.3,23.0,984.0,1009.85,734.99
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.0,1023.63,746.13
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,1034.09,755.32
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.0,1040.13,760.86
2016,8,3,13,0,940.0,106.0,2.8,22.0,972.0,1042.73,764.28
2016,8,3,13,15,937.0,105.5,2.85,22.0,957.5,1038.94,762.71
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,1031.73,759.06
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,1019.18,752.49
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,1003.36,743.84
2016,8,3,14,15,917.0,103.0,3.15,21.5,869.0,981.93,732.49
2016,8,3,14,30,910.0,102.0,3.2,21.0,840.0,957.52,719.13
2016,8,3,14,45,901.0,100.5,3.3,21.0,804.5,927.91,701.13
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,895.72,681.22
2016,8,3,15,15,880.0,97.0,3.4,20.5,727.5,858.03,657.97
2016,8,3,15,30,868.0,95.0,3.4,20.0,686.0,818.32,633.02
2016,8,3,15,45,853.0,92.5,3.45,20.0,640.5,773.92,603.43
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,732.05,575.27
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,680.58,540.41
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,628.74,503.68
2016,8,3,16,45,770.5,80.5,3.55,18.5,445.5,572.57,461.52
2016,8,3,17,0,744.0,77.0,3.6,18.0,394.0,517.16,418.5
2016,8,3,17,15,706.5,72.5,3.55,17.5,341.5,455.99,369.24
2016,8,3,17,30,669.0,68.0,3.5,17.0,289.0,398.72,321.4
2016,8,3,17,45,615.5,62.0,3.5,17.0,238.0,334.62,266.19
2016,8,3,18,0,562.0,56.0,3.5,17.0,187.0,275.37,213.69
2016,8,3,18,15,480.0,47.5,3.35,16.5,140.0,209.73,156.23
2016,8,3,18,30,398.0,39.0,3.2,16.0,93.0,152.71,106.0
2016,8,3,18,45,262.5,27.0,3.1,15.5,56.5,90.12,49.73
2016,8,3,19,0,127.0,15.0,3.0,15.0,20.0,33.36,0.0
2016,8,3,19,15,63.5,7.5,2.95,14.5,10.0,7.37,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,91.0,13.0,2.7,13.0,16.0,12.78,0.0
2016,8,4,5,45,225.5,26.0,2.8,13.5,50.5,20.46,8.85
2016,8,4,6,0,360.0,39.0,2.9,14.0,85.0,29.96,20.17
2016,8,4,6,15,445.0,48.0,2.9,14.5,131.5,35.07,25.29
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,45.05,34.43
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,71.63,45.89
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,79.95,62.05
2016,8,4,7,15,0.0,106.5,2.95,16.0,106.5,100.9,79.46
2016,8,4,7,30,0.0,129.0,2.9,16.0,129.0,122.02,96.73
2016,8,4,7,45,1.0,143.0,2.9,16.5,143.5,135.91,107.6
2016,8,4,8,0,2.0,157.0,2.9,17.0,158.0,149.92,118.43
2016,8,4,8,15,3.5,168.5,2.95,17.0,171.0,161.96,127.78
2016,8,4,8,30,5.0,180.0,3.0,17.0,184.0,174.15,137.21
2016,8,4,8,45,26.5,230.0,3.05,17.5,248.5,230.44,181.52
2016,8,4,9,0,48.0,280.0,3.1,18.0,313.0,290.9,228.27
2016,8,4,9,15,45.5,294.0,3.15,18.0,326.5,306.37,239.72
2016,8,4,9,30,43.0,308.0,3.2,18.0,340.0,321.56,251.0
2016,8,4,9,45,123.0,346.5,3.3,18.0,444.5,416.35,324.86
2016,8,4,10,0,203.0,385.0,3.4,18.0,549.0,518.51,402.57
2016,8,4,10,15,555.0,246.0,3.4,18.0,716.0,668.72,522.18
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,837.16,645.86
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,871.85,668.47
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,904.01,690.25
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,932.11,708.89
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,957.36,725.56
2016,8,4,11,45,919.5,110.5,3.55,18.0,962.0,977.77,739.31
2016,8,4,12,0,920.0,111.0,3.6,18.0,969.0,995.04,751.04
2016,8,4,12,15,920.0,111.0,3.6,18.0,968.5,1008.12,759.68
2016,8,4,12,30,920.0,111.0,3.6,18.0,968.0,1017.91,766.23
2016,8,4,12,45,915.5,112.0,3.6,18.0,959.5,1020.97,768.39
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,1020.67,768.46
2016,8,4,13,15,907.5,112.5,3.6,18.0,936.0,1016.44,766.05
2016,8,4,13,30,904.0,112.0,3.6,18.0,921.0,1008.89,761.54
2016,8,4,13,45,903.0,109.0,3.6,18.0,900.0,997.86,754.82
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,983.53,745.98
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,962.37,732.55
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,938.26,717.19
2016,8,4,14,45,882.5,100.0,3.65,18.0,786.5,909.72,699.06
2016,8,4,15,0,876.0,97.0,3.7,18.0,752.0,878.52,678.99
2016,8,4,15,15,864.5,95.0,3.7,18.0,712.0,841.67,654.51
2016,8,4,15,30,853.0,93.0,3.7,18.0,672.0,802.81,628.43
2016,8,4,15,45,840.5,89.5,3.7,18.0,627.5,759.74,599.04
2016,8,4,16,0,828.0,86.0,3.7,18.0,583.0,715.19,568.22
2016,8,4,16,15,808.5,83.0,3.7,17.5,534.5,668.6,536.44
2016,8,4,16,30,789.0,80.0,3.7,17.0,486.0,617.79,499.96
2016,8,4,16,45,766.0,76.0,3.7,16.5,436.0,563.57,458.62
2016,8,4,17,0,743.0,72.0,3.7,16.0,386.0,509.82,416.26
2016,8,4,17,15,707.0,67.5,3.65,15.5,334.5,449.53,367.12
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,391.59,318.22
2016,8,4,17,45,621.0,57.0,3.6,15.0,233.0,330.13,264.49
2016,8,4,18,0,571.0,51.0,3.6,15.0,183.0,272.0,212.27
2016,8,4,18,15,491.0,43.5,3.5,14.5,136.5,207.79,155.34
2016,8,4,18,30,411.0,36.0,3.4,14.0,90.0,152.03,105.48
2016,8,4,18,45,279.0,24.5,3.3,13.5,54.0,89.71,47.43
2016,8,4,19,0,147.0,13.0,3.2,13.0,18.0,34.0,0.0
2016,8,4,19,15,73.5,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,13.76,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,20.63,8.36
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,30.14,20.27
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,35.69,25.88
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,44.84,34.38
2016,8,5,6,45,256.5,64.5,2.4,14.5,122.5,65.77,41.55
2016,8,5,7,0,0.0,71.0,2.4,15.0,71.0,68.27,52.44
2016,8,5,7,15,0.0,99.5,2.35,15.0,99.5,94.62,74.52
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,121.09,96.31
2016,8,5,7,45,11.5,157.0,2.25,15.0,162.5,151.48,120.68
2016,8,5,8,0,23.0,186.0,2.2,15.0,197.0,183.34,146.07
2016,8,5,8,15,69.5,224.0,2.15,15.5,264.0,235.73,187.07
2016,8,5,8,30,116.0,262.0,2.1,16.0,331.0,294.11,232.42
2016,8,5,8,45,162.0,283.5,2.05,16.5,388.5,344.86,271.35
2016,8,5,9,0,208.0,305.0,2.0,17.0,446.0,400.21,313.32
2016,8,5,9,15,111.0,275.0,2.0,17.0,351.0,327.16,256.35
2016,8,5,9,30,14.0,245.0,2.0,17.0,256.0,244.39,190.54
2016,8,5,9,45,125.5,312.0,2.0,17.5,413.0,385.65,300.98
2016,8,5,10,0,237.0,379.0,2.0,18.0,570.0,537.53,413.87
2016,8,5,10,15,239.0,392.0,2.0,18.0,590.5,563.21,431.21
2016,8,5,10,30,241.0,405.0,2.0,18.0,611.0,589.98,449.99
2016,8,5,10,45,565.5,266.5,2.0,18.5,766.5,740.45,564.92
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,901.2,675.41
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,929.72,692.75
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,955.49,709.66
2016,8,5,11,45,899.0,129.5,2.15,19.5,960.0,976.9,722.39
2016,8,5,12,0,902.0,129.0,2.2,20.0,968.0,995.33,733.21
2016,8,5,12,15,901.5,129.0,2.25,20.0,967.5,1007.78,741.64
2016,8,5,12,30,901.0,129.0,2.3,20.0,967.0,1017.01,748.13
2016,8,5,12,45,900.5,127.5,2.4,20.0,959.5,1021.43,752.2
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,1022.54,754.25
2016,8,5,13,15,896.0,125.0,2.55,20.0,936.5,1017.38,751.81
2016,8,5,13,30,892.0,124.0,2.6,20.0,921.0,1008.92,747.37
2016,8,5,13,45,881.0,126.0,2.65,20.0,896.5,993.56,738.49
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,975.24,727.74
2016,8,5,14,15,862.0,126.5,2.75,19.5,842.5,953.25,715.94
2016,8,5,14,30,854.0,125.0,2.8,19.0,813.0,928.48,702.19
2016,8,5,14,45,838.0,125.0,2.9,19.0,775.5,900.78,685.42
2016,8,5,15,0,822.0,125.0,3.0,19.0,738.0,865.56,663.27
2016,8,5,15,15,807.5,122.5,3.0,19.0,697.5,827.04,637.97
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,786.83,611.24
2016,8,5,15,45,770.5,118.5,3.0,19.0,610.5,739.98,579.43
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,694.71,548.36
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,643.19,512.37
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,591.8,474.76
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,533.48,429.93
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,476.99,385.29
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.5,415.8,336.27
2016,8,5,17,30,542.0,87.0,3.1,17.0,264.0,357.84,288.3
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.5,293.54,233.95
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,234.01,182.44
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,171.93,128.87
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,119.07,83.28
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,65.55,33.27
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,17.05,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,8,6,5,45,160.5,26.5,2.5,13.5,44.0,20.69,7.73
2016,8,6,6,0,278.0,42.0,2.6,14.0,76.0,32.22,21.98
2016,8,6,6,15,365.5,53.0,2.55,14.0,120.5,39.55,29.24
2016,8,6,6,30,453.0,64.0,2.5,14.0,165.0,49.05,38.1
2016,8,6,6,45,226.5,65.5,2.5,14.5,116.0,64.25,41.41
2016,8,6,7,0,0.0,67.0,2.5,15.0,67.0,64.61,49.36
2016,8,6,7,15,0.0,80.0,2.45,15.0,80.0,76.93,59.68
2016,8,6,7,30,0.0,93.0,2.4,15.0,93.0,89.3,69.87
2016,8,6,7,45,0.0,105.0,2.4,15.5,105.0,100.79,79.05
2016,8,6,8,0,0.0,117.0,2.4,16.0,117.0,112.31,88.11
2016,8,6,8,15,0.0,139.0,2.35,16.5,139.0,133.2,104.69
2016,8,6,8,30,0.0,161.0,2.3,17.0,161.0,154.19,121.08
2016,8,6,8,45,0.5,164.5,2.3,17.5,165.0,158.15,123.62
2016,8,6,9,0,1.0,168.0,2.3,18.0,169.0,162.1,126.2
2016,8,6,9,15,7.0,205.0,2.3,18.0,210.5,201.14,156.91
2016,8,6,9,30,13.0,242.0,2.3,18.0,252.0,240.9,187.72
2016,8,6,9,45,14.5,256.0,2.3,18.0,267.5,256.39,199.32
2016,8,6,10,0,16.0,270.0,2.3,18.0,283.0,272.03,211.06
2016,8,6,10,15,37.0,325.0,2.3,18.0,356.5,342.96,265.43
2016,8,6,10,30,58.0,380.0,2.3,18.0,430.0,415.76,319.93
2016,8,6,10,45,199.5,392.5,2.35,18.5,569.5,552.16,423.31
2016,8,6,11,0,341.0,405.0,2.4,19.0,709.0,698.02,529.11
2016,8,6,11,15,348.5,405.5,2.4,19.0,720.5,717.44,541.66
2016,8,6,11,30,356.0,406.0,2.4,19.0,732.0,736.04,554.57
2016,8,6,11,45,632.5,262.5,2.45,19.5,847.5,866.83,652.8
2016,8,6,12,0,909.0,119.0,2.5,20.0,963.0,991.32,734.95
2016,8,6,12,15,909.5,119.0,2.5,20.0,963.5,1004.77,742.46
2016,8,6,12,30,910.0,119.0,2.5,20.0,964.0,1014.97,749.07
2016,8,6,12,45,902.5,122.0,2.55,20.0,954.5,1017.09,751.05
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,1015.87,751.04
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,1011.67,750.65
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,1004.17,748.2
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.0,991.9,741.28
2016,8,6,14,0,882.0,119.0,2.8,19.0,871.0,976.45,732.33
2016,8,6,14,15,874.5,117.5,2.85,19.0,842.0,954.65,719.17
2016,8,6,14,30,867.0,116.0,2.9,19.0,813.0,930.01,704.11
2016,8,6,14,45,859.0,113.5,3.0,19.0,778.5,901.15,686.48
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,869.77,666.96
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,837.07,647.24
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,797.61,622.42
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,753.3,592.8
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,707.75,561.78
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,656.64,527.02
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,605.34,489.58
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,549.74,446.45
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,493.75,401.76
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,433.29,352.64
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,375.67,304.22
2016,8,6,17,45,553.5,67.0,3.85,15.5,221.0,311.01,248.76
2016,8,6,18,0,494.0,60.0,3.9,15.0,171.0,251.89,196.61
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.5,186.98,139.77
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,131.36,90.89
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,71.28,33.13
2016,8,6,19,0,62.0,12.0,3.7,14.0,13.0,20.46,0.0
2016,8,6,19,15,31.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,6.88,0.0
2016,8,7,5,45,13.5,23.5,3.0,12.5,25.0,21.87,7.64
2016,8,7,6,0,27.0,40.0,3.1,13.0,43.0,36.37,25.54
2016,8,7,6,15,42.0,60.5,3.0,13.5,68.0,53.64,41.64
2016,8,7,6,30,57.0,81.0,2.9,14.0,93.0,70.85,57.34
2016,8,7,6,45,66.5,102.5,2.85,14.5,120.5,94.49,72.35
2016,8,7,7,0,76.0,124.0,2.8,15.0,148.0,119.54,92.15
2016,8,7,7,15,83.0,145.5,2.65,15.5,176.0,145.49,113.09
2016,8,7,7,30,90.0,167.0,2.5,16.0,204.0,172.39,134.87
2016,8,7,7,45,209.5,180.0,2.45,16.5,281.5,222.28,172.1
2016,8,7,8,0,329.0,193.0,2.4,17.0,359.0,285.29,220.98
2016,8,7,8,15,328.0,215.5,2.3,17.0,395.0,325.01,253.84
2016,8,7,8,30,327.0,238.0,2.2,17.0,431.0,364.51,285.75
2016,8,7,8,45,603.5,163.0,2.1,17.5,554.5,451.15,353.75
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,566.8,443.05
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,618.91,481.5
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,670.33,518.4
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,717.33,550.5
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,762.62,579.19
2016,8,7,10,15,922.0,99.5,1.75,20.0,860.5,805.69,607.9
2016,8,7,10,30,929.0,101.0,1.8,20.0,890.0,846.75,635.02
2016,8,7,10,45,935.0,101.0,1.85,20.5,913.5,883.3,657.68
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,917.38,678.56
2016,8,7,11,15,944.5,101.5,1.95,21.0,952.5,947.1,697.77
2016,8,7,11,30,948.0,102.0,2.0,21.0,968.0,973.9,715.12
2016,8,7,11,45,951.0,101.5,2.1,21.5,976.5,996.19,728.78
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,1015.3,740.44
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,1028.74,749.39
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,1038.75,756.32
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,1043.8,760.21
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,1045.33,762.02
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,1041.37,760.45
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,1033.92,756.8
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,1021.97,750.34
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,1006.63,741.78
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,985.21,729.29
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,960.72,714.81
2016,8,7,14,45,918.5,92.5,2.75,22.0,801.0,930.96,696.75
2016,8,7,15,0,910.0,91.0,2.8,22.0,765.0,898.52,676.79
2016,8,7,15,15,898.0,89.0,2.8,21.5,723.5,860.08,653.46
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,819.57,628.39
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,774.11,598.29
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,727.36,566.86
2016,8,7,16,15,833.5,80.5,2.8,21.0,539.5,679.45,534.1
2016,8,7,16,30,813.0,78.0,2.8,21.0,490.0,627.38,496.74
2016,8,7,16,45,783.5,75.0,2.8,21.0,437.5,569.15,452.58
2016,8,7,17,0,754.0,72.0,2.8,21.0,385.0,511.96,407.89
2016,8,7,17,15,715.5,67.5,2.75,20.0,332.0,449.86,359.25
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,390.34,310.73
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,325.72,255.99
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,265.26,203.2
2016,8,7,18,15,470.5,44.0,2.65,17.5,129.0,198.98,145.66
2016,8,7,18,30,382.0,36.0,2.6,17.0,82.0,142.11,95.71
2016,8,7,18,45,233.0,23.5,2.55,16.5,47.5,76.29,31.22
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,22.35,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,9.83,0.0
2016,8,8,5,45,214.5,22.5,2.25,14.0,44.0,17.63,4.13
2016,8,8,6,0,354.0,35.0,2.3,15.0,77.0,26.79,17.11
2016,8,8,6,15,442.5,43.5,2.15,15.0,122.5,31.61,22.12
2016,8,8,6,30,531.0,52.0,2.0,15.0,168.0,36.8,27.08
2016,8,8,6,45,371.0,86.0,1.9,15.5,177.5,88.34,57.04
2016,8,8,7,0,211.0,120.0,1.8,16.0,187.0,125.14,90.56
2016,8,8,7,15,226.5,140.0,1.7,16.5,223.0,159.13,117.63
2016,8,8,7,30,242.0,160.0,1.6,17.0,259.0,195.0,146.96
2016,8,8,7,45,246.5,182.5,1.55,18.0,295.5,231.74,177.03
2016,8,8,8,0,251.0,205.0,1.5,19.0,332.0,269.05,206.97
2016,8,8,8,15,274.5,224.0,1.5,19.5,375.5,311.22,240.2
2016,8,8,8,30,298.0,243.0,1.5,20.0,419.0,355.75,274.66
2016,8,8,8,45,576.0,167.5,1.5,20.5,541.0,441.1,340.46
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,555.44,427.37
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,606.66,466.05
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,657.28,503.77
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,705.2,537.63
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,752.11,568.56
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,794.87,597.4
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,835.64,624.75
2016,8,8,10,45,925.5,98.0,2.15,22.5,900.5,871.65,647.98
2016,8,8,11,0,930.0,99.0,2.3,23.0,923.0,905.14,669.42
2016,8,8,11,15,933.0,99.5,2.4,23.0,938.5,934.11,688.67
2016,8,8,11,30,936.0,100.0,2.5,23.0,954.0,960.17,706.07
2016,8,8,11,45,937.5,101.0,2.65,23.0,962.0,982.32,721.43
2016,8,8,12,0,939.0,102.0,2.8,23.0,970.0,1001.28,734.81
2016,8,8,12,15,939.0,102.0,2.9,23.0,970.0,1014.51,744.1
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,1024.37,751.36
2016,8,8,12,45,939.0,100.5,3.15,23.0,963.0,1029.24,755.93
2016,8,8,13,0,939.0,99.0,3.3,23.0,956.0,1030.65,758.36
2016,8,8,13,15,936.0,98.5,3.35,22.5,941.0,1026.67,758.04
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,1019.24,755.59
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,1007.35,749.21
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,992.11,740.67
2016,8,8,14,15,920.5,94.0,3.65,22.0,852.5,970.85,727.78
2016,8,8,14,30,914.0,93.0,3.7,22.0,823.0,946.56,712.89
2016,8,8,14,45,906.0,91.0,3.75,22.0,787.5,916.93,694.32
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,884.65,673.83
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,847.05,650.5
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,807.43,625.44
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,762.4,594.98
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,715.99,563.14
2016,8,8,16,15,825.0,77.5,3.75,20.5,529.5,665.2,528.43
2016,8,8,16,30,805.0,75.0,3.7,20.0,480.0,617.32,494.29
2016,8,8,16,45,780.0,71.0,3.7,20.0,429.0,561.06,450.83
2016,8,8,17,0,755.0,67.0,3.7,20.0,378.0,505.46,406.61
2016,8,8,17,15,717.0,63.0,3.65,19.5,325.5,444.18,357.12
2016,8,8,17,30,679.0,59.0,3.6,19.0,273.0,385.45,307.98
2016,8,8,17,45,625.0,53.5,3.6,18.5,222.5,321.44,253.15
2016,8,8,18,0,571.0,48.0,3.6,18.0,172.0,263.79,202.05
2016,8,8,18,15,483.5,40.5,3.55,17.5,125.5,197.95,144.43
2016,8,8,18,30,396.0,33.0,3.5,17.0,79.0,141.49,94.3
2016,8,8,18,45,243.0,21.5,3.5,16.5,45.5,75.04,26.0
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,21.97,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.0,37.5,12.57,0.58
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,25.99,16.39
2016,8,9,6,15,442.5,42.5,1.0,15.5,120.5,30.86,21.42
2016,8,9,6,30,532.0,51.0,0.8,16.0,166.0,35.44,25.79
2016,8,9,6,45,321.0,87.0,0.6,16.5,162.0,85.68,56.38
2016,8,9,7,0,110.0,123.0,0.4,17.0,158.0,119.04,89.2
2016,8,9,7,15,120.0,144.5,0.4,17.5,189.0,147.55,111.61
2016,8,9,7,30,130.0,166.0,0.4,18.0,220.0,177.39,135.27
2016,8,9,7,45,450.0,125.0,0.4,18.5,345.0,235.58,172.93
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,334.09,245.55
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,388.16,290.2
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,443.64,334.88
2016,8,9,8,45,834.5,90.0,0.6,20.5,613.5,499.45,378.73
2016,8,9,9,0,856.0,90.0,0.7,21.0,660.0,553.72,420.2
2016,8,9,9,15,868.0,92.0,0.7,21.5,701.0,604.76,457.13
2016,8,9,9,30,880.0,94.0,0.7,22.0,742.0,655.15,492.32
2016,8,9,9,45,892.0,94.0,0.75,22.5,778.5,702.71,524.66
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,749.12,553.98
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,791.78,581.52
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,832.47,607.58
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,867.9,628.87
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,900.8,648.42
2016,8,9,11,15,930.0,99.0,1.1,24.0,934.0,930.19,667.76
2016,8,9,11,30,933.0,100.0,1.2,24.0,949.0,956.68,685.32
2016,8,9,11,45,933.0,101.0,1.35,24.5,956.0,977.36,698.74
2016,8,9,12,0,933.0,102.0,1.5,25.0,963.0,994.81,710.16
2016,8,9,12,15,933.0,102.0,1.6,25.0,963.0,1007.94,719.59
2016,8,9,12,30,933.0,102.0,1.7,25.0,963.0,1017.72,727.05
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.0,1021.7,731.67
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,1022.24,734.21
2016,8,9,13,15,923.0,103.5,2.1,25.0,931.5,1018.27,733.35
2016,8,9,13,30,920.0,103.0,2.2,25.0,916.0,1010.9,730.43
2016,8,9,13,45,914.0,103.0,2.35,25.0,893.5,997.81,724.43
2016,8,9,14,0,908.0,103.0,2.5,25.0,871.0,981.5,716.34
2016,8,9,14,15,901.0,101.5,2.55,24.5,842.0,959.53,704.94
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,934.61,691.57
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,904.28,673.16
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,871.49,652.98
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,834.08,630.35
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,794.71,606.07
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,753.45,578.97
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,706.79,547.66
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,655.75,513.45
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,604.45,476.85
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,546.81,433.17
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,490.46,389.19
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,430.52,342.27
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,372.05,294.72
2016,8,9,17,45,564.0,62.0,2.5,19.5,213.5,306.19,239.34
2016,8,9,18,0,500.0,56.0,2.5,19.0,163.0,246.36,187.56
