Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,15,408.0,46.0,2.45,18.5,117.5,180.37,130.97
2016,8,9,18,30,316.0,36.0,2.4,18.0,72.0,124.28,82.26
2016,8,9,18,45,158.0,18.0,2.4,17.5,36.0,54.4,13.51
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,146.5,18.0,2.05,13.5,34.5,13.86,0.21
2016,8,10,6,0,293.0,36.0,2.1,14.0,69.0,28.11,18.14
2016,8,10,6,15,384.0,46.0,2.0,14.5,113.0,34.22,24.4
2016,8,10,6,30,475.0,56.0,1.9,15.0,157.0,39.95,29.84
2016,8,10,6,45,531.5,64.0,1.8,15.5,206.0,76.79,42.74
2016,8,10,7,0,588.0,72.0,1.7,16.0,255.0,121.66,71.63
2016,8,10,7,15,630.5,78.0,1.6,16.5,306.5,168.88,108.58
2016,8,10,7,30,673.0,84.0,1.5,17.0,358.0,220.8,152.29
2016,8,10,7,45,705.5,87.5,1.45,17.5,409.0,272.18,196.94
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,328.9,245.53
2016,8,10,8,15,760.5,94.5,1.4,18.0,508.5,382.15,291.23
2016,8,10,8,30,783.0,98.0,1.4,18.0,557.0,436.96,336.96
2016,8,10,8,45,804.0,99.5,1.4,18.5,603.0,490.42,379.7
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,544.73,421.6
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,596.85,461.64
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,646.94,499.24
2016,8,10,9,45,863.5,106.0,1.55,19.5,767.0,694.0,532.82
2016,8,10,10,0,875.0,107.0,1.6,20.0,803.0,739.93,563.01
2016,8,10,10,15,883.0,108.5,1.65,20.0,832.5,782.32,591.38
2016,8,10,10,30,891.0,110.0,1.7,20.0,862.0,822.87,618.29
2016,8,10,10,45,897.0,110.5,1.75,20.5,885.0,858.74,640.66
2016,8,10,11,0,903.0,111.0,1.8,21.0,908.0,892.25,661.3
2016,8,10,11,15,907.0,111.5,1.85,21.0,923.5,921.46,680.27
2016,8,10,11,30,911.0,112.0,1.9,21.0,939.0,947.89,697.46
2016,8,10,11,45,913.0,112.5,2.0,21.5,947.5,969.54,710.82
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,988.1,722.22
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,1001.05,730.91
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,1010.7,737.64
2016,8,10,12,45,912.0,113.5,2.3,22.0,947.5,1014.58,741.36
2016,8,10,13,0,909.0,114.0,2.4,22.0,939.0,1015.08,743.05
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.0,1010.68,742.05
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,1002.94,739.04
2016,8,10,13,45,898.0,111.5,2.45,21.0,886.5,990.36,732.09
2016,8,10,14,0,894.0,110.0,2.5,21.0,864.0,974.57,723.12
2016,8,10,14,15,886.5,108.5,2.5,21.0,834.5,952.35,709.48
2016,8,10,14,30,879.0,107.0,2.5,21.0,805.0,927.24,693.97
2016,8,10,14,45,871.0,104.5,2.5,21.0,770.0,897.86,675.58
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,865.91,655.39
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,828.35,632.42
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,788.88,607.83
2016,8,10,15,45,823.0,94.5,2.5,20.0,608.0,748.32,580.98
2016,8,10,16,0,808.0,91.0,2.5,20.0,563.0,702.1,549.68
2016,8,10,16,15,786.0,88.0,2.5,19.5,514.0,650.58,515.0
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,598.89,477.74
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,542.12,435.27
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,486.25,391.96
2016,8,10,17,15,669.5,70.0,2.6,17.5,311.5,426.21,343.54
2016,8,10,17,30,629.0,65.0,2.6,17.0,260.0,367.74,294.7
2016,8,10,17,45,571.0,58.5,2.6,17.0,210.0,303.83,239.56
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,245.37,187.74
2016,8,10,18,15,421.5,42.5,2.55,16.5,115.0,179.62,130.72
2016,8,10,18,30,330.0,33.0,2.5,16.0,70.0,123.8,81.4
2016,8,10,18,45,165.0,16.5,2.45,15.5,35.0,53.2,7.63
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.0,17.0,1.6,13.5,33.5,12.76,0.0
2016,8,11,6,0,292.0,34.0,1.7,14.0,67.0,26.32,16.53
2016,8,11,6,15,382.0,45.0,1.7,14.5,111.0,33.46,23.71
2016,8,11,6,30,472.0,56.0,1.7,15.0,155.0,40.13,29.98
2016,8,11,6,45,523.5,65.0,1.75,15.5,203.5,76.36,42.95
2016,8,11,7,0,575.0,74.0,1.8,16.0,252.0,121.07,71.79
2016,8,11,7,15,287.5,93.0,1.75,16.5,182.0,125.09,87.04
2016,8,11,7,30,0.0,112.0,1.7,17.0,112.0,106.54,83.52
2016,8,11,7,45,4.0,138.5,1.65,17.5,140.5,132.48,104.27
2016,8,11,8,0,8.0,165.0,1.6,18.0,169.0,159.05,125.09
2016,8,11,8,15,9.0,178.5,1.6,18.0,184.0,173.16,135.98
2016,8,11,8,30,10.0,192.0,1.6,18.0,199.0,187.38,146.89
2016,8,11,8,45,55.0,244.5,1.65,18.5,281.5,257.56,201.51
2016,8,11,9,0,100.0,297.0,1.7,19.0,364.0,334.46,260.06
2016,8,11,9,15,221.0,304.5,1.7,19.0,463.5,419.0,324.96
2016,8,11,9,30,342.0,312.0,1.7,19.0,563.0,515.22,397.4
2016,8,11,9,45,604.0,213.5,1.75,19.5,682.5,618.96,476.97
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,740.34,565.74
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,782.45,593.32
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,822.73,620.17
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,858.58,642.62
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,892.02,663.31
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,920.97,682.19
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,947.17,699.3
2016,8,11,11,45,900.5,124.0,2.15,21.5,946.0,968.67,712.01
2016,8,11,12,0,902.0,125.0,2.2,22.0,954.0,987.11,722.79
2016,8,11,12,15,902.0,125.0,2.25,22.0,954.0,999.94,731.41
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,1009.51,738.09
2016,8,11,12,45,895.0,127.5,2.35,22.0,944.5,1011.5,740.01
2016,8,11,13,0,888.0,130.0,2.4,22.0,935.0,1010.16,739.97
2016,8,11,13,15,884.5,129.5,2.45,21.5,919.5,1005.85,739.57
2016,8,11,13,30,881.0,129.0,2.5,21.0,904.0,998.27,737.15
2016,8,11,13,45,877.0,127.0,2.55,21.0,882.0,985.42,729.96
2016,8,11,14,0,873.0,125.0,2.6,21.0,860.0,969.4,720.79
2016,8,11,14,15,865.5,123.0,2.6,21.0,830.5,947.03,706.99
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,921.83,691.36
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,892.06,672.63
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,864.89,655.64
2016,8,11,15,15,826.0,113.5,2.6,20.5,688.5,826.01,631.64
2016,8,11,15,30,812.0,111.0,2.6,20.0,647.0,785.36,606.14
2016,8,11,15,45,795.5,107.5,2.6,20.0,601.5,740.14,575.87
2016,8,11,16,0,779.0,104.0,2.6,20.0,556.0,693.81,544.38
2016,8,11,16,15,755.5,100.0,2.6,19.5,507.0,641.26,508.3
2016,8,11,16,30,732.0,96.0,2.6,19.0,458.0,590.58,471.34
2016,8,11,16,45,702.5,90.5,2.6,18.5,407.0,533.15,428.09
2016,8,11,17,0,673.0,85.0,2.6,18.0,356.0,476.97,384.34
2016,8,11,17,15,630.0,79.0,2.6,17.5,304.5,414.98,334.44
2016,8,11,17,30,587.0,73.0,2.6,17.0,253.0,356.22,285.44
2016,8,11,17,45,527.5,64.5,2.6,16.5,203.0,291.7,230.41
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,232.86,178.78
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,168.24,122.76
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,113.56,74.34
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,48.94,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,1.9,12.5,33.0,12.87,0.0
2016,8,12,6,0,298.0,34.0,2.0,13.0,66.0,26.51,16.64
2016,8,12,6,15,389.0,44.5,1.95,13.5,110.5,33.17,23.53
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,39.41,29.45
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,74.22,41.09
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,119.83,69.85
2016,8,12,7,15,363.5,116.5,1.9,15.5,233.5,157.17,110.67
2016,8,12,7,30,122.0,163.0,1.9,16.0,212.0,172.42,133.52
2016,8,12,7,45,123.0,186.5,1.9,16.5,241.5,202.26,157.97
2016,8,12,8,0,124.0,210.0,1.9,17.0,271.0,232.37,182.22
2016,8,12,8,15,169.0,231.0,1.85,17.5,324.0,277.51,217.33
2016,8,12,8,30,214.0,252.0,1.8,18.0,377.0,327.47,255.9
2016,8,12,8,45,526.0,176.0,1.8,18.5,515.0,421.86,329.37
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,549.06,427.24
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,601.55,466.46
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,651.93,503.56
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.0,698.42,536.79
2016,8,12,10,0,878.0,110.0,2.0,21.0,805.0,743.39,566.52
2016,8,12,10,15,885.5,111.5,2.1,21.0,834.5,785.57,595.25
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,825.85,622.53
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,861.82,645.5
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,895.42,666.75
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.0,924.74,685.94
2016,8,12,11,30,912.0,116.0,2.5,22.0,940.0,951.26,703.29
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.0,972.39,717.61
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,990.43,730.01
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,1003.37,738.74
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,1013.0,745.45
2016,8,12,12,45,919.0,113.0,2.85,22.0,949.5,1019.15,750.03
2016,8,12,13,0,921.0,111.0,2.9,22.0,943.0,1021.89,752.55
2016,8,12,13,15,918.0,110.0,2.9,22.0,927.5,1017.34,749.98
2016,8,12,13,30,915.0,109.0,2.9,22.0,912.0,1009.38,745.38
2016,8,12,13,45,911.0,107.5,2.9,22.0,889.5,996.56,737.71
2016,8,12,14,0,907.0,106.0,2.9,22.0,867.0,980.48,728.02
2016,8,12,14,15,900.0,105.0,2.85,22.0,837.5,958.93,714.37
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,934.44,698.83
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,904.16,679.82
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,871.3,658.99
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,833.24,635.34
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,793.24,610.08
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,752.26,582.67
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,705.67,550.92
2016,8,12,16,15,798.5,86.0,2.5,21.0,514.0,653.94,514.74
2016,8,12,16,30,777.0,83.0,2.4,21.0,465.0,601.99,476.11
2016,8,12,16,45,748.0,79.0,2.35,21.0,413.5,544.5,432.24
2016,8,12,17,0,719.0,75.0,2.3,21.0,362.0,488.1,387.92
2016,8,12,17,15,678.0,69.5,2.15,20.5,309.5,426.91,338.91
2016,8,12,17,30,637.0,64.0,2.0,20.0,257.0,367.3,289.55
2016,8,12,17,45,577.0,57.5,1.9,19.5,206.5,302.36,234.69
2016,8,12,18,0,517.0,51.0,1.8,19.0,156.0,243.1,183.14
2016,8,12,18,15,421.5,41.5,1.8,18.0,110.5,176.4,126.31
2016,8,12,18,30,326.0,32.0,1.8,17.0,65.0,120.1,76.45
2016,8,12,18,45,163.0,16.0,1.8,16.5,32.5,50.61,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,32.0,12.52,0.0
2016,8,13,6,0,293.0,33.0,2.1,14.0,64.0,25.7,15.75
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.5,31.94,22.31
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,37.79,27.87
2016,8,13,6,45,541.0,60.0,1.95,15.5,201.0,71.03,38.64
2016,8,13,7,0,604.0,67.0,1.9,16.0,251.0,116.12,66.62
2016,8,13,7,15,645.5,72.5,1.85,16.5,302.0,163.58,103.51
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,215.62,147.45
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,270.18,194.54
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,325.39,241.77
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,379.03,287.51
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,434.19,333.09
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,487.95,376.16
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,543.93,419.35
2016,8,13,9,15,848.5,97.0,1.75,21.0,685.5,594.45,458.31
2016,8,13,9,30,861.0,99.0,1.8,21.0,726.0,644.38,495.85
2016,8,13,9,45,874.5,98.5,1.85,21.5,762.5,691.77,529.7
2016,8,13,10,0,888.0,98.0,1.9,22.0,799.0,738.14,560.1
2016,8,13,10,15,895.0,99.5,1.95,22.0,828.5,780.27,588.28
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,820.44,614.93
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,856.64,637.5
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,890.43,658.3
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.0,918.99,676.82
2016,8,13,11,30,920.0,103.0,2.2,23.0,933.0,944.66,693.5
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.0,966.37,706.78
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,984.94,718.08
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,997.89,726.72
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,1007.48,733.36
2016,8,13,12,45,909.0,111.0,2.55,24.0,936.5,1006.37,733.24
2016,8,13,13,0,893.0,119.0,2.6,24.0,924.0,1001.83,731.12
2016,8,13,13,15,889.5,118.5,2.65,23.5,909.0,997.37,730.6
2016,8,13,13,30,886.0,118.0,2.7,23.0,894.0,989.61,728.02
2016,8,13,13,45,885.0,114.5,2.75,23.0,872.5,977.84,721.5
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,962.78,712.92
2016,8,13,14,15,877.0,109.5,2.8,23.0,821.5,941.05,699.55
2016,8,13,14,30,870.0,108.0,2.8,23.0,792.0,916.44,684.33
2016,8,13,14,45,864.0,104.5,2.85,23.0,757.5,887.81,666.76
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,856.52,647.28
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,818.96,624.2
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,783.9,602.61
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,739.58,572.97
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,693.9,542.0
2016,8,13,16,15,784.0,85.5,2.9,21.5,503.5,641.82,506.79
2016,8,13,16,30,762.0,82.0,2.9,21.0,455.0,589.6,468.82
2016,8,13,16,45,735.5,77.5,2.9,21.0,404.0,533.74,425.9
2016,8,13,17,0,709.0,73.0,2.9,21.0,353.0,478.76,382.34
2016,8,13,17,15,667.5,68.0,2.8,20.5,301.5,418.38,333.59
2016,8,13,17,30,626.0,63.0,2.7,20.0,250.0,359.71,284.62
2016,8,13,17,45,566.0,56.5,2.65,19.5,200.5,295.46,229.92
2016,8,13,18,0,506.0,50.0,2.6,19.0,151.0,236.93,178.63
2016,8,13,18,15,408.5,40.5,2.6,18.5,106.5,170.5,121.55
2016,8,13,18,30,311.0,31.0,2.6,18.0,62.0,114.75,71.5
2016,8,13,18,45,155.5,15.5,2.6,17.5,31.0,47.91,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,165.5,15.5,2.1,13.5,32.5,11.7,0.0
2016,8,14,6,0,331.0,31.0,2.2,14.0,65.0,23.93,14.14
2016,8,14,6,15,426.5,40.0,2.15,14.5,110.0,29.35,20.02
2016,8,14,6,30,522.0,49.0,2.1,15.0,155.0,34.45,24.91
2016,8,14,6,45,583.5,55.0,2.1,15.5,205.5,67.8,35.07
2016,8,14,7,0,645.0,61.0,2.1,16.0,256.0,114.21,63.41
2016,8,14,7,15,497.5,99.5,2.1,16.5,267.0,163.04,109.36
2016,8,14,7,30,350.0,138.0,2.1,17.0,278.0,194.73,142.84
2016,8,14,7,45,568.5,108.0,2.1,18.0,371.0,249.46,182.5
2016,8,14,8,0,787.0,78.0,2.1,19.0,464.0,329.09,244.52
2016,8,14,8,15,808.5,80.5,2.1,19.5,513.0,383.71,291.41
2016,8,14,8,30,830.0,83.0,2.1,20.0,562.0,441.99,339.77
2016,8,14,8,45,846.0,85.5,2.1,20.5,608.0,496.09,383.48
2016,8,14,9,0,862.0,88.0,2.1,21.0,654.0,550.41,425.85
2016,8,14,9,15,874.0,90.0,2.1,21.0,694.5,601.86,465.59
2016,8,14,9,30,886.0,92.0,2.1,21.0,735.0,652.63,503.72
2016,8,14,9,45,867.5,107.5,2.15,21.5,763.0,694.84,533.45
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,733.38,558.9
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,774.53,586.33
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,813.86,612.2
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,850.38,635.15
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,884.8,656.49
2016,8,14,11,15,886.5,124.5,2.35,23.0,911.0,913.09,674.93
2016,8,14,11,30,890.0,125.0,2.4,23.0,926.0,938.61,691.59
2016,8,14,11,45,894.5,123.5,2.45,23.5,934.5,960.18,704.34
2016,8,14,12,0,899.0,122.0,2.5,24.0,943.0,978.77,715.19
2016,8,14,12,15,898.5,122.0,2.55,24.0,942.5,990.99,723.38
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,999.94,729.62
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,1001.81,731.42
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,1000.35,731.24
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,995.42,730.36
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,987.23,727.47
2016,8,14,13,45,870.5,124.5,2.85,23.0,868.0,973.33,719.52
2016,8,14,14,0,865.0,123.0,2.9,23.0,845.0,956.33,709.6
2016,8,14,14,15,857.0,121.5,2.95,23.0,815.5,933.99,696.18
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,908.87,680.89
2016,8,14,14,45,839.5,117.5,3.05,23.0,750.5,883.93,665.69
2016,8,14,15,0,830.0,115.0,3.1,23.0,715.0,851.2,645.05
2016,8,14,15,15,816.5,112.5,3.15,22.5,674.0,812.89,621.6
2016,8,14,15,30,803.0,110.0,3.2,22.0,633.0,772.81,596.54
2016,8,14,15,45,786.5,106.0,3.25,21.5,588.0,727.24,567.07
2016,8,14,16,0,770.0,102.0,3.3,21.0,543.0,680.6,536.24
2016,8,14,16,15,746.5,98.5,3.3,20.5,494.0,628.9,500.07
2016,8,14,16,30,723.0,95.0,3.3,20.0,445.0,579.15,463.32
2016,8,14,16,45,693.0,89.5,3.35,20.0,394.5,521.84,418.98
2016,8,14,17,0,663.0,84.0,3.4,20.0,344.0,465.85,374.34
2016,8,14,17,15,619.0,78.0,3.3,19.5,293.0,403.99,324.09
2016,8,14,17,30,575.0,72.0,3.2,19.0,242.0,345.5,274.98
2016,8,14,17,45,512.5,63.5,3.15,18.5,192.5,280.74,219.66
2016,8,14,18,0,450.0,55.0,3.1,18.0,143.0,222.01,168.22
2016,8,14,18,15,350.5,43.5,3.0,17.5,99.5,156.11,111.7
2016,8,14,18,30,251.0,32.0,2.9,17.0,56.0,101.19,62.22
2016,8,14,18,45,125.5,16.0,2.85,16.5,28.0,41.82,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,12.28,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,25.09,14.99
2016,8,15,6,15,413.5,42.0,2.15,13.5,109.0,31.37,21.84
2016,8,15,6,30,513.0,52.0,2.1,14.0,155.0,37.25,27.48
2016,8,15,6,45,256.5,59.0,2.1,14.5,110.5,56.58,35.32
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,63.49,48.42
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,76.29,59.07
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,89.15,69.54
2016,8,15,7,45,0.0,121.0,2.0,16.5,121.5,115.38,90.87
2016,8,15,8,0,0.0,149.0,2.0,17.0,150.0,141.73,111.88
2016,8,15,8,15,0.0,154.0,1.95,17.0,154.5,147.06,115.77
2016,8,15,8,30,0.0,159.0,1.9,17.0,159.0,152.27,119.58
2016,8,15,8,45,10.5,198.5,1.85,17.5,206.0,194.88,153.03
2016,8,15,9,0,21.0,238.0,1.8,18.0,253.0,238.74,186.79
2016,8,15,9,15,39.0,275.0,1.8,18.5,303.5,284.83,221.83
2016,8,15,9,30,57.0,312.0,1.8,19.0,354.0,334.25,258.82
2016,8,15,9,45,74.0,338.5,1.85,19.5,395.5,375.03,288.81
2016,8,15,10,0,91.0,365.0,1.9,20.0,437.0,417.39,319.6
2016,8,15,10,15,517.5,230.5,1.95,20.0,660.5,620.66,478.66
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,847.17,639.65
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,884.33,661.43
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,918.91,683.23
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,948.53,702.49
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,975.12,719.79
2016,8,15,11,45,962.5,98.5,2.4,21.0,968.5,997.16,734.71
2016,8,15,12,0,964.0,99.0,2.5,21.0,976.0,1015.89,747.58
2016,8,15,12,15,963.5,99.0,2.5,21.0,976.0,1028.79,755.73
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,1038.17,761.76
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,1039.9,763.53
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,1038.05,763.17
2016,8,15,13,15,942.0,106.5,2.6,20.5,938.5,1033.82,762.36
2016,8,15,13,30,939.0,106.0,2.6,20.0,922.0,1026.09,759.4
2016,8,15,13,45,935.0,104.0,2.6,20.0,899.0,1012.35,751.18
2016,8,15,14,0,931.0,102.0,2.6,20.0,876.0,995.23,740.88
2016,8,15,14,15,923.5,101.0,2.6,20.0,845.5,972.64,727.04
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,947.03,711.23
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,916.03,691.77
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,882.36,670.44
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,843.44,646.57
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,802.52,620.97
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,756.43,590.14
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,712.9,560.76
2016,8,15,16,15,821.0,82.0,2.55,18.5,513.5,659.81,524.57
2016,8,15,16,30,799.0,79.0,2.5,18.0,463.0,606.49,485.55
2016,8,15,16,45,770.0,75.0,2.5,17.5,410.5,547.99,441.24
2016,8,15,17,0,741.0,71.0,2.5,17.0,358.0,490.56,396.14
2016,8,15,17,15,698.5,66.0,2.45,16.5,305.0,426.72,344.17
2016,8,15,17,30,656.0,61.0,2.4,16.0,252.0,367.56,294.06
2016,8,15,17,45,592.5,54.5,2.35,16.0,200.5,300.59,235.81
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,239.72,181.47
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,170.88,121.7
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,113.46,67.73
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,41.45,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.47,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,25.27,14.93
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,32.95,23.18
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,40.12,30.01
2016,8,16,6,45,225.0,65.0,2.0,14.5,109.5,59.51,38.84
2016,8,16,7,0,0.0,75.0,2.0,15.0,75.0,71.52,55.19
2016,8,16,7,15,0.0,91.5,2.0,15.5,91.5,87.11,68.13
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,102.79,80.89
2016,8,16,7,45,0.0,122.0,2.0,16.5,122.0,116.27,91.6
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,129.79,102.16
2016,8,16,8,15,5.5,163.5,1.95,17.5,166.5,157.92,124.31
2016,8,16,8,30,11.0,191.0,1.9,18.0,197.0,186.8,146.72
2016,8,16,8,45,14.5,211.0,1.9,18.5,220.0,208.46,163.13
2016,8,16,9,0,18.0,231.0,1.9,19.0,243.0,230.56,179.72
2016,8,16,9,15,56.5,280.5,1.9,19.0,321.0,300.19,233.67
2016,8,16,9,30,95.0,330.0,1.9,19.0,399.0,375.11,290.5
2016,8,16,9,45,466.5,230.0,1.9,19.5,592.5,538.8,418.81
2016,8,16,10,0,838.0,130.0,1.9,20.0,786.0,731.16,561.14
2016,8,16,10,15,846.5,131.5,1.95,20.0,815.5,773.19,588.17
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,811.92,614.1
2016,8,16,10,45,860.5,134.5,2.05,20.5,867.5,847.31,636.4
2016,8,16,11,0,866.0,136.0,2.1,21.0,890.0,880.4,656.98
2016,8,16,11,15,870.0,137.0,2.15,21.0,905.0,909.22,675.89
2016,8,16,11,30,874.0,138.0,2.2,21.0,920.0,935.35,693.04
2016,8,16,11,45,875.5,138.0,2.25,21.5,927.5,955.36,704.86
2016,8,16,12,0,877.0,138.0,2.3,22.0,935.0,972.34,714.77
2016,8,16,12,15,877.0,138.0,2.3,22.0,935.0,984.8,722.68
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,994.06,728.65
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,996.77,731.05
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,996.22,731.51
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.0,990.81,728.44
2016,8,16,13,30,858.0,140.0,2.4,22.0,884.0,982.18,723.43
2016,8,16,13,45,852.5,138.0,2.45,22.0,861.0,967.92,715.34
2016,8,16,14,0,847.0,136.0,2.5,22.0,838.0,956.48,709.24
2016,8,16,14,15,838.5,134.5,2.5,21.5,808.0,933.86,696.61
2016,8,16,14,30,830.0,133.0,2.5,21.0,778.0,908.48,682.19
2016,8,16,14,45,819.5,130.0,2.5,21.0,742.0,877.11,662.35
2016,8,16,15,0,809.0,127.0,2.5,21.0,706.0,843.41,640.84
2016,8,16,15,15,794.0,124.0,2.5,20.5,664.5,803.85,616.28
2016,8,16,15,30,779.0,121.0,2.5,20.0,623.0,762.66,590.24
2016,8,16,15,45,760.5,117.0,2.5,20.0,577.5,716.33,559.0
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,671.48,528.39
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,618.42,490.58
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,565.68,451.86
2016,8,16,16,45,658.5,97.5,2.5,19.0,383.0,507.22,406.73
2016,8,16,17,0,626.0,91.0,2.5,19.0,332.0,450.39,361.53
2016,8,16,17,15,579.0,84.0,2.5,18.5,281.0,387.83,311.02
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,329.0,261.85
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,264.1,206.61
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,205.56,155.57
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,140.27,99.76
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,87.04,50.17
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,31.67,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.0,25.5,12.09,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,51.0,23.94,13.48
2016,8,17,6,15,305.5,44.0,2.05,15.0,93.0,33.19,23.2
2016,8,17,6,30,399.0,57.0,2.0,15.0,135.0,42.16,31.65
2016,8,17,6,45,463.0,66.0,1.95,15.5,183.0,69.51,40.95
2016,8,17,7,0,527.0,75.0,1.9,16.0,231.0,111.78,66.63
2016,8,17,7,15,263.5,96.5,1.85,16.5,174.5,125.24,88.11
2016,8,17,7,30,0.0,118.0,1.8,17.0,118.0,111.75,87.9
2016,8,17,7,45,76.5,161.0,1.75,17.5,198.5,169.43,132.33
2016,8,17,8,0,153.0,204.0,1.7,18.0,279.0,235.77,183.65
2016,8,17,8,15,247.0,214.5,1.65,18.5,349.0,289.61,224.92
2016,8,17,8,30,341.0,225.0,1.6,19.0,419.0,355.46,275.68
2016,8,17,8,45,559.0,170.0,1.6,19.5,519.5,429.97,333.42
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,526.25,407.39
2016,8,17,9,15,545.5,214.5,1.6,20.0,580.0,522.87,403.27
2016,8,17,9,30,314.0,314.0,1.6,20.0,540.0,498.02,381.91
2016,8,17,9,45,579.5,215.5,1.65,20.5,658.5,601.4,461.98
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,722.3,550.81
2016,8,17,10,15,853.5,118.5,1.75,21.5,806.5,764.03,577.02
2016,8,17,10,30,862.0,120.0,1.8,22.0,836.0,804.01,602.45
2016,8,17,10,45,868.0,121.0,1.9,22.5,858.5,839.48,625.05
2016,8,17,11,0,874.0,122.0,2.0,23.0,881.0,872.65,645.99
2016,8,17,11,15,878.0,123.0,2.05,23.0,896.5,901.58,664.84
2016,8,17,11,30,882.0,124.0,2.1,23.0,912.0,927.8,681.92
2016,8,17,11,45,883.5,124.5,2.15,23.0,919.5,948.36,695.35
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,965.88,706.92
2016,8,17,12,15,885.0,125.0,2.25,23.0,926.5,978.32,715.31
2016,8,17,12,30,885.0,125.0,2.3,23.0,926.0,987.53,721.77
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.0,986.63,722.32
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,982.41,720.9
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.0,976.96,719.69
2016,8,17,13,30,847.0,138.0,2.6,22.0,870.0,968.33,716.49
2016,8,17,13,45,841.0,136.5,2.65,22.0,847.0,960.05,712.24
2016,8,17,14,0,835.0,135.0,2.7,22.0,824.0,942.82,702.13
2016,8,17,14,15,826.0,133.0,2.7,21.5,794.5,919.34,688.83
2016,8,17,14,30,817.0,131.0,2.7,21.0,765.0,893.16,673.69
2016,8,17,14,45,806.0,128.5,2.7,21.0,729.0,862.14,653.89
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,828.87,632.46
2016,8,17,15,15,779.5,123.0,2.7,20.5,652.0,789.27,607.62
2016,8,17,15,30,764.0,120.0,2.7,20.0,611.0,748.11,581.33
2016,8,17,15,45,744.5,116.5,2.7,20.0,565.0,704.41,551.7
2016,8,17,16,0,725.0,113.0,2.7,20.0,519.0,657.67,519.28
2016,8,17,16,15,698.5,108.0,2.7,19.5,470.5,604.07,480.73
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,550.93,441.39
2016,8,17,16,45,636.0,97.5,2.75,19.0,371.5,492.43,396.0
2016,8,17,17,0,600.0,92.0,2.8,19.0,321.0,435.91,350.81
2016,8,17,17,15,552.0,84.5,2.75,18.0,270.5,373.68,300.76
2016,8,17,17,30,504.0,77.0,2.7,17.0,220.0,315.33,252.11
2016,8,17,17,45,433.0,67.5,2.7,16.5,172.0,250.26,196.46
2016,8,17,18,0,362.0,58.0,2.7,16.0,124.0,191.46,145.23
2016,8,17,18,15,264.5,43.5,2.65,15.5,83.5,129.06,91.8
2016,8,17,18,30,167.0,29.0,2.6,15.0,43.0,76.6,41.99
2016,8,17,18,45,83.5,14.5,2.55,15.0,21.5,27.86,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,15.73,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,24.84,14.0
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,34.89,24.68
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,44.44,33.63
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,71.53,43.59
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,113.39,68.98
2016,8,18,7,15,336.5,118.0,1.8,16.5,224.0,151.0,106.18
2016,8,18,7,30,168.0,156.0,1.8,17.0,221.0,174.99,133.32
2016,8,18,7,45,180.0,178.5,1.8,17.5,257.5,209.57,161.52
2016,8,18,8,0,192.0,201.0,1.8,18.0,294.0,245.59,190.59
2016,8,18,8,15,256.5,214.5,1.75,18.0,352.5,292.94,227.91
2016,8,18,8,30,321.0,228.0,1.7,18.0,411.0,349.17,272.13
2016,8,18,8,45,534.0,177.0,1.7,18.5,510.5,423.4,329.94
2016,8,18,9,0,747.0,126.0,1.7,19.0,610.0,519.91,404.43
2016,8,18,9,15,762.0,129.0,1.7,19.0,650.0,569.17,442.19
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,618.31,479.16
2016,8,18,9,45,729.5,164.5,1.75,19.5,709.5,652.95,502.93
2016,8,18,10,0,682.0,197.0,1.8,20.0,729.0,682.93,522.63
2016,8,18,10,15,692.5,200.5,1.85,20.0,757.5,723.14,551.39
2016,8,18,10,30,703.0,204.0,1.9,20.0,786.0,762.26,578.86
2016,8,18,10,45,701.0,211.5,1.95,20.5,805.0,793.71,599.3
2016,8,18,11,0,699.0,219.0,2.0,21.0,824.0,822.94,617.94
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.0,850.06,636.0
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,875.06,652.65
2016,8,18,11,45,704.0,227.0,2.15,21.5,859.0,892.1,662.74
2016,8,18,12,0,699.0,232.0,2.2,22.0,864.0,906.46,671.17
2016,8,18,12,15,699.0,232.0,2.25,21.5,864.0,917.77,680.27
2016,8,18,12,30,699.0,232.0,2.3,21.0,864.0,926.41,687.76
2016,8,18,12,45,701.0,228.5,2.35,21.0,857.0,930.65,691.16
2016,8,18,13,0,703.0,225.0,2.4,21.0,850.0,932.1,692.86
2016,8,18,13,15,698.0,223.0,2.4,21.0,834.5,925.51,688.89
2016,8,18,13,30,693.0,221.0,2.4,21.0,819.0,916.16,683.26
2016,8,18,13,45,685.0,218.5,2.45,21.0,796.5,900.74,674.11
2016,8,18,14,0,677.0,216.0,2.5,21.0,774.0,882.79,663.33
2016,8,18,14,15,666.5,212.5,2.5,20.5,745.0,859.07,649.5
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,833.17,634.15
2016,8,18,14,45,644.5,203.0,2.55,20.0,681.5,801.75,613.84
2016,8,18,15,0,633.0,197.0,2.6,20.0,647.0,768.55,591.89
2016,8,18,15,15,615.5,191.5,2.6,19.5,607.0,729.34,566.04
2016,8,18,15,30,598.0,186.0,2.6,19.0,567.0,689.12,539.01
2016,8,18,15,45,580.0,177.0,2.65,19.0,524.0,641.04,505.08
2016,8,18,16,0,562.0,168.0,2.7,19.0,481.0,595.87,472.52
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.0,543.17,434.05
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,491.58,395.41
2016,8,18,16,45,473.0,138.0,2.7,17.5,339.5,436.97,353.34
2016,8,18,17,0,442.0,126.0,2.7,17.0,292.0,384.27,311.53
2016,8,18,17,15,395.0,112.5,2.65,16.5,244.0,324.4,262.62
2016,8,18,17,30,348.0,99.0,2.6,16.0,196.0,268.7,215.86
2016,8,18,17,45,291.0,82.0,2.55,16.0,151.5,209.84,165.33
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,152.51,115.78
2016,8,18,18,15,162.5,45.0,2.4,15.5,69.5,98.53,69.73
2016,8,18,18,30,91.0,25.0,2.3,15.0,32.0,50.7,24.65
2016,8,18,18,45,45.5,12.5,2.25,15.0,16.0,19.57,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.0,2.0,13.5,18.5,13.76,0.0
2016,8,19,6,0,103.0,28.0,2.1,14.0,37.0,23.38,12.53
2016,8,19,6,15,171.0,47.5,2.1,14.5,75.0,38.69,27.9
2016,8,19,6,30,239.0,67.0,2.1,15.0,113.0,50.09,38.55
2016,8,19,6,45,294.5,84.0,2.1,15.5,157.5,76.42,51.63
2016,8,19,7,0,350.0,101.0,2.1,16.0,202.0,115.5,77.24
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.0,147.09,107.25
2016,8,19,7,30,125.0,156.0,2.0,17.0,204.0,165.67,127.41
2016,8,19,7,45,127.5,179.0,1.95,17.5,234.5,195.74,152.01
2016,8,19,8,0,130.0,202.0,1.9,18.0,265.0,226.23,176.57
2016,8,19,8,15,217.0,216.0,1.85,18.0,334.0,281.04,219.22
2016,8,19,8,30,304.0,230.0,1.8,18.0,403.0,343.33,267.92
2016,8,19,8,45,321.5,248.0,1.8,18.5,444.0,386.49,301.28
2016,8,19,9,0,339.0,266.0,1.8,19.0,485.0,431.1,335.07
2016,8,19,9,15,347.5,283.0,1.8,19.0,520.5,470.83,365.09
2016,8,19,9,30,356.0,300.0,1.8,19.0,556.0,510.83,394.76
2016,8,19,9,45,497.0,257.5,1.8,19.5,633.5,584.38,450.31
2016,8,19,10,0,638.0,215.0,1.8,20.0,711.0,668.26,511.95
2016,8,19,10,15,648.5,219.0,1.85,20.0,739.0,707.36,539.48
2016,8,19,10,30,659.0,223.0,1.9,20.0,767.0,745.48,566.32
2016,8,19,10,45,658.0,230.5,1.95,20.5,786.5,776.39,586.49
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,805.27,605.04
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,831.87,623.26
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,856.5,640.07
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,873.66,650.82
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,888.31,659.93
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,899.21,667.59
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,907.56,673.63
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.0,913.85,678.52
2016,8,19,13,0,677.0,236.0,2.5,22.0,836.0,917.45,681.61
2016,8,19,13,15,672.5,234.0,2.55,21.5,821.0,911.39,679.69
2016,8,19,13,30,668.0,232.0,2.6,21.0,806.0,902.67,676.14
2016,8,19,13,45,657.5,230.5,2.65,21.0,783.0,886.12,666.09
2016,8,19,14,0,647.0,229.0,2.7,21.0,760.0,867.2,654.39
2016,8,19,14,15,636.0,225.0,2.7,21.0,731.0,842.96,638.55
2016,8,19,14,30,625.0,221.0,2.7,21.0,702.0,816.65,621.24
2016,8,19,14,45,609.5,216.5,2.7,21.0,667.0,783.96,599.32
2016,8,19,15,0,594.0,212.0,2.7,21.0,632.0,749.79,576.17
2016,8,19,15,15,575.5,205.0,2.7,20.5,592.0,706.43,547.37
2016,8,19,15,30,557.0,198.0,2.7,20.0,552.0,665.39,519.63
