Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,45,534.5,189.5,2.75,20.0,508.5,619.23,486.79
2016,8,19,16,0,512.0,181.0,2.8,20.0,465.0,573.17,453.36
2016,8,19,16,15,483.5,170.5,2.8,19.5,419.0,521.28,415.43
2016,8,19,16,30,455.0,160.0,2.8,19.0,373.0,470.58,377.42
2016,8,19,16,45,420.5,147.0,2.8,18.5,325.5,415.15,334.67
2016,8,19,17,0,386.0,134.0,2.8,18.0,278.0,362.1,292.6
2016,8,19,17,15,341.5,118.0,2.8,17.5,231.0,303.63,245.01
2016,8,19,17,30,297.0,102.0,2.8,17.0,184.0,244.03,195.37
2016,8,19,17,45,244.0,82.5,2.8,17.0,140.5,187.22,146.8
2016,8,19,18,0,191.0,63.0,2.8,17.0,97.0,135.82,102.46
2016,8,19,18,15,130.0,41.5,2.75,16.5,61.5,85.3,59.44
2016,8,19,18,30,69.0,20.0,2.7,16.0,26.0,39.21,15.75
2016,8,19,18,45,34.5,10.0,2.65,15.5,13.0,15.24,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.5,12.29,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,33.0,20.99,10.35
2016,8,20,6,15,145.0,46.5,1.9,14.5,69.5,37.9,27.17
2016,8,20,6,30,206.0,68.0,1.9,15.0,106.0,54.14,42.08
2016,8,20,6,45,258.0,86.5,1.95,15.5,150.0,79.93,55.66
2016,8,20,7,0,310.0,105.0,2.0,16.0,194.0,117.62,80.69
2016,8,20,7,15,226.0,129.5,1.95,16.5,201.5,145.77,106.63
2016,8,20,7,30,142.0,154.0,1.9,17.0,209.0,167.33,128.09
2016,8,20,7,45,171.0,176.0,1.9,17.5,251.0,204.52,157.77
2016,8,20,8,0,200.0,198.0,1.9,18.0,293.0,245.05,190.08
2016,8,20,8,15,235.5,216.5,1.9,18.0,340.5,286.28,223.08
2016,8,20,8,30,271.0,235.0,1.9,18.0,388.0,333.36,260.46
2016,8,20,8,45,305.5,249.5,1.9,18.5,435.5,379.86,296.45
2016,8,20,9,0,340.0,264.0,1.9,19.0,483.0,429.49,334.2
2016,8,20,9,15,470.0,237.0,1.95,19.5,560.5,498.62,387.31
2016,8,20,9,30,600.0,210.0,2.0,20.0,638.0,579.58,448.31
2016,8,20,9,45,629.5,207.0,2.05,20.5,676.0,625.35,481.38
2016,8,20,10,0,659.0,204.0,2.1,21.0,714.0,672.08,514.7
2016,8,20,10,15,669.0,207.5,2.15,21.0,742.5,711.06,542.56
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,748.96,569.32
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,782.45,591.94
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,814.33,613.11
2016,8,20,11,15,700.0,216.5,2.45,22.0,828.5,841.28,631.13
2016,8,20,11,30,705.0,218.0,2.5,22.0,843.0,866.11,647.76
2016,8,20,11,45,708.5,218.0,2.6,22.0,850.5,885.79,661.33
2016,8,20,12,0,712.0,218.0,2.7,22.0,858.0,903.01,673.38
2016,8,20,12,15,712.0,218.0,2.75,22.0,858.0,914.34,681.19
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,922.94,687.32
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,919.75,686.07
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,913.71,683.08
2016,8,20,13,15,669.0,234.0,3.0,21.5,817.0,907.14,680.43
2016,8,20,13,30,664.0,232.0,3.0,21.0,802.0,897.9,676.07
2016,8,20,13,45,663.0,226.0,3.05,21.0,781.5,885.7,668.84
2016,8,20,14,0,662.0,220.0,3.1,21.0,761.0,870.86,659.88
2016,8,20,14,15,651.5,216.0,3.1,21.0,732.0,846.78,644.27
2016,8,20,14,30,641.0,212.0,3.1,21.0,703.0,820.58,627.03
2016,8,20,14,45,635.0,203.5,3.1,21.0,670.5,791.63,607.86
2016,8,20,15,0,629.0,195.0,3.1,21.0,638.0,760.65,587.08
2016,8,20,15,15,611.5,189.0,3.1,20.5,598.0,720.98,560.68
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,680.33,533.1
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,633.28,499.55
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,588.94,467.29
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.0,536.7,428.93
2016,8,20,16,30,507.0,145.0,3.1,19.0,379.0,485.59,390.44
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.0,431.5,347.95
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,379.16,305.73
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.5,318.88,256.54
2016,8,20,17,30,354.0,93.0,3.1,18.0,190.0,262.84,209.51
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.5,204.86,160.03
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,152.67,114.83
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,98.07,68.11
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,48.13,17.06
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,17.4,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.5,13.27,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,37.0,22.57,11.12
2016,8,21,6,15,183.0,46.0,2.8,14.5,75.0,35.12,24.69
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,48.71,37.27
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,72.96,48.61
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,112.18,73.42
2016,8,21,7,15,234.5,123.5,3.05,16.0,195.0,141.73,103.28
2016,8,21,7,30,88.0,152.0,3.0,16.0,186.0,156.74,122.2
2016,8,21,7,45,163.5,172.5,2.95,16.5,246.0,199.32,154.8
2016,8,21,8,0,239.0,193.0,2.9,17.0,306.0,250.75,195.19
2016,8,21,8,15,272.5,210.5,2.8,17.5,353.0,294.54,230.37
2016,8,21,8,30,306.0,228.0,2.7,18.0,400.0,341.77,267.85
2016,8,21,8,45,482.5,192.5,2.65,18.5,490.0,411.33,322.55
2016,8,21,9,0,659.0,157.0,2.6,19.0,580.0,498.68,390.76
2016,8,21,9,15,676.0,161.5,2.55,19.0,619.5,546.8,428.12
2016,8,21,9,30,693.0,166.0,2.5,19.0,659.0,595.19,464.93
2016,8,21,9,45,680.5,182.5,2.45,19.5,687.5,635.41,493.4
2016,8,21,10,0,668.0,199.0,2.4,20.0,716.0,673.06,519.16
2016,8,21,10,15,678.5,202.5,2.45,20.0,744.0,712.73,547.85
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,751.32,575.35
2016,8,21,10,45,699.0,206.5,2.55,20.5,794.5,785.26,598.2
2016,8,21,11,0,709.0,207.0,2.6,21.0,817.0,817.64,619.2
2016,8,21,11,15,714.0,208.5,2.65,21.0,832.0,844.88,637.53
2016,8,21,11,30,719.0,210.0,2.7,21.0,847.0,869.96,654.43
2016,8,21,11,45,722.5,210.5,2.8,21.0,854.5,890.34,668.53
2016,8,21,12,0,726.0,211.0,2.9,21.0,862.0,908.21,681.06
2016,8,21,12,15,726.0,211.0,2.95,21.0,861.5,919.64,688.96
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,928.29,695.15
2016,8,21,12,45,739.0,201.0,3.1,21.0,857.5,936.18,701.35
2016,8,21,13,0,752.0,191.0,3.2,21.0,854.0,941.12,705.66
2016,8,21,13,15,747.5,189.5,3.2,21.0,838.5,935.14,702.03
2016,8,21,13,30,743.0,188.0,3.2,21.0,823.0,926.25,696.63
2016,8,21,13,45,736.5,185.5,3.25,21.0,800.5,911.55,687.73
2016,8,21,14,0,730.0,183.0,3.3,21.0,778.0,894.12,677.07
2016,8,21,14,15,720.0,180.0,3.3,20.5,748.5,870.33,663.02
2016,8,21,14,30,710.0,177.0,3.3,20.0,719.0,844.19,647.31
2016,8,21,14,45,697.5,173.0,3.35,20.0,683.5,812.61,626.73
2016,8,21,15,0,685.0,169.0,3.4,20.0,648.0,779.17,604.7
2016,8,21,15,15,667.5,164.0,3.4,19.5,607.5,738.89,578.42
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,697.5,550.39
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,651.38,517.05
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,604.9,482.81
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,551.58,443.41
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,496.23,401.46
2016,8,21,16,45,420.5,131.5,3.45,18.0,311.0,396.09,321.47
2016,8,21,17,0,290.0,132.0,3.5,18.0,238.0,301.15,244.22
2016,8,21,17,15,249.5,117.0,3.45,17.5,198.0,251.36,203.19
2016,8,21,17,30,209.0,102.0,3.4,17.0,158.0,205.43,164.4
2016,8,21,17,45,231.5,79.5,3.4,16.5,129.0,178.09,139.56
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,152.45,114.61
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,97.24,66.99
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,46.62,11.83
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,16.92,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,12.78,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,24.13,11.73
2016,8,22,6,15,49.5,46.5,2.8,14.5,55.5,39.9,28.73
2016,8,22,6,30,90.0,67.0,2.8,15.0,84.0,56.25,43.83
2016,8,22,6,45,115.5,89.0,2.85,15.5,117.5,79.12,58.58
2016,8,22,7,0,141.0,111.0,2.9,16.0,151.0,108.86,80.44
2016,8,22,7,15,166.0,130.0,2.8,16.0,186.5,139.35,104.26
2016,8,22,7,30,191.0,149.0,2.7,16.0,222.0,172.75,131.34
2016,8,22,7,45,231.5,168.0,2.65,16.5,269.0,210.64,161.79
2016,8,22,8,0,272.0,187.0,2.6,17.0,316.0,255.7,198.25
2016,8,22,8,15,446.5,165.0,2.5,17.5,403.0,316.58,245.5
2016,8,22,8,30,621.0,143.0,2.4,18.0,490.0,397.11,309.1
2016,8,22,8,45,482.5,202.0,2.35,18.5,485.5,419.6,327.91
2016,8,22,9,0,344.0,261.0,2.3,19.0,481.0,428.24,334.06
2016,8,22,9,15,520.5,211.5,2.3,19.0,569.0,503.04,393.28
2016,8,22,9,30,697.0,162.0,2.3,19.0,657.0,593.17,463.1
2016,8,22,9,45,699.0,171.0,2.35,19.5,688.5,636.03,493.9
2016,8,22,10,0,701.0,180.0,2.4,20.0,720.0,677.46,523.2
2016,8,22,10,15,711.0,183.0,2.45,20.0,748.5,717.41,552.11
2016,8,22,10,30,721.0,186.0,2.5,20.0,777.0,756.15,579.73
2016,8,22,10,45,726.0,189.0,2.6,20.5,798.0,789.36,601.65
2016,8,22,11,0,731.0,192.0,2.7,21.0,819.0,820.65,621.99
2016,8,22,11,15,735.5,193.5,2.75,21.0,833.0,847.9,640.36
2016,8,22,11,30,740.0,195.0,2.8,21.0,847.0,872.9,657.2
2016,8,22,11,45,740.0,196.5,2.9,21.0,853.5,891.35,670.01
2016,8,22,12,0,740.0,198.0,3.0,21.0,860.0,907.13,681.13
2016,8,22,12,15,740.0,198.0,3.05,21.0,859.5,918.6,689.09
2016,8,22,12,30,740.0,198.0,3.1,21.0,859.0,927.25,695.29
2016,8,22,12,45,706.0,216.5,3.2,21.0,841.5,919.65,690.96
2016,8,22,13,0,672.0,235.0,3.3,21.0,824.0,908.99,684.76
2016,8,22,13,15,667.0,233.0,3.3,21.0,809.0,902.33,680.74
2016,8,22,13,30,662.0,231.0,3.3,21.0,794.0,893.01,674.98
2016,8,22,13,45,660.5,224.5,3.35,21.0,773.5,879.72,666.91
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,863.8,657.1
2016,8,22,14,15,649.0,214.0,3.4,20.5,724.0,840.14,642.92
2016,8,22,14,30,639.0,210.0,3.4,20.0,695.0,814.36,626.98
2016,8,22,14,45,632.0,201.5,3.45,20.0,662.0,784.47,607.14
2016,8,22,15,0,625.0,193.0,3.5,20.0,629.0,752.62,585.69
2016,8,22,15,15,607.5,187.0,3.5,19.5,589.5,713.03,558.98
2016,8,22,15,30,590.0,181.0,3.5,19.0,550.0,672.46,531.09
2016,8,22,15,45,575.5,171.0,3.5,19.0,507.5,626.06,497.58
2016,8,22,16,0,561.0,161.0,3.5,19.0,465.0,582.39,465.4
2016,8,22,16,15,531.5,152.0,3.45,18.5,418.5,529.48,425.97
2016,8,22,16,30,502.0,143.0,3.4,18.0,372.0,477.77,386.48
2016,8,22,16,45,473.0,130.5,3.35,18.0,325.0,423.99,343.72
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,371.98,301.29
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.5,311.69,251.56
2016,8,22,17,30,347.0,91.0,3.1,17.0,183.0,255.78,204.22
2016,8,22,17,45,290.0,74.0,3.05,16.5,139.0,197.56,154.25
2016,8,22,18,0,233.0,57.0,3.0,16.0,95.0,145.27,108.79
2016,8,22,18,15,155.5,37.5,2.85,15.5,59.0,91.01,61.96
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,37.48,3.3
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,14.61,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.0,2.2,14.5,19.5,12.78,0.0
2016,8,23,6,0,162.0,26.0,2.3,15.0,39.0,20.18,8.29
2016,8,23,6,15,255.5,41.0,2.3,15.0,79.0,31.22,21.17
2016,8,23,6,30,349.0,56.0,2.3,15.0,119.0,41.71,31.09
2016,8,23,6,45,416.5,67.0,2.3,15.5,166.0,64.38,39.83
2016,8,23,7,0,484.0,78.0,2.3,16.0,213.0,105.91,64.19
2016,8,23,7,15,242.0,85.0,2.2,16.5,152.5,106.38,73.36
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,88.08,68.41
2016,8,23,7,45,2.5,122.5,2.05,17.5,124.0,117.23,92.08
2016,8,23,8,0,5.0,153.0,2.0,18.0,156.0,146.82,115.62
2016,8,23,8,15,35.0,193.0,1.95,18.0,212.5,193.72,152.57
2016,8,23,8,30,65.0,233.0,1.9,18.0,269.0,246.07,193.53
2016,8,23,8,45,126.5,260.0,1.85,18.5,338.0,304.21,238.22
2016,8,23,9,0,188.0,287.0,1.8,19.0,407.0,370.18,288.34
2016,8,23,9,15,286.5,287.0,1.8,19.0,483.0,438.24,340.6
2016,8,23,9,30,385.0,287.0,1.8,19.0,559.0,515.56,399.12
2016,8,23,9,45,577.0,219.0,1.8,19.5,650.0,600.06,463.44
2016,8,23,10,0,769.0,151.0,1.8,20.0,741.0,696.88,535.22
2016,8,23,10,15,778.5,153.0,1.85,20.5,770.0,737.56,562.36
2016,8,23,10,30,788.0,155.0,1.9,21.0,799.0,776.76,587.69
2016,8,23,10,45,795.0,156.0,1.95,21.5,821.0,811.25,609.52
2016,8,23,11,0,802.0,157.0,2.0,22.0,843.0,843.7,629.84
2016,8,23,11,15,806.5,158.0,2.05,22.0,857.5,871.74,648.32
2016,8,23,11,30,811.0,159.0,2.1,22.0,872.0,897.27,665.17
2016,8,23,11,45,813.5,159.5,2.2,22.0,879.5,917.83,679.26
2016,8,23,12,0,816.0,160.0,2.3,22.0,887.0,935.55,691.6
2016,8,23,12,15,815.5,160.0,2.35,22.0,886.0,946.98,699.42
2016,8,23,12,30,815.0,160.0,2.4,22.0,885.0,955.34,705.39
2016,8,23,12,45,806.5,163.0,2.45,22.5,874.5,956.01,705.07
2016,8,23,13,0,798.0,166.0,2.5,23.0,864.0,953.54,702.88
2016,8,23,13,15,793.0,164.5,2.55,22.5,848.0,946.65,700.63
2016,8,23,13,30,788.0,163.0,2.6,22.0,832.0,936.72,696.47
2016,8,23,13,45,781.5,161.0,2.7,22.0,808.5,921.87,688.19
2016,8,23,14,0,775.0,159.0,2.8,22.0,785.0,904.16,678.01
2016,8,23,14,15,765.0,156.5,2.8,21.5,755.0,879.98,663.98
2016,8,23,14,30,755.0,154.0,2.8,21.0,725.0,853.31,648.22
2016,8,23,14,45,743.0,150.5,2.85,21.0,689.0,824.91,630.27
2016,8,23,15,0,731.0,147.0,2.9,21.0,653.0,791.11,608.42
2016,8,23,15,15,714.0,143.0,2.9,20.5,612.0,750.89,582.65
2016,8,23,15,30,697.0,139.0,2.9,20.0,571.0,709.42,555.61
2016,8,23,15,45,677.0,133.0,2.95,20.0,526.5,662.51,522.82
2016,8,23,16,0,657.0,127.0,3.0,20.0,482.0,615.1,488.41
2016,8,23,16,15,628.5,121.0,3.0,19.5,433.5,561.85,449.37
2016,8,23,16,30,600.0,115.0,3.0,19.0,385.0,509.39,409.82
2016,8,23,16,45,428.5,123.5,3.05,18.5,304.5,389.62,315.3
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,282.68,228.77
2016,8,23,17,15,341.5,105.0,3.1,17.5,206.5,285.78,230.78
2016,8,23,17,30,426.0,78.0,3.1,17.0,189.0,273.19,217.73
2016,8,23,17,45,357.0,65.0,3.1,17.0,143.5,210.93,163.61
2016,8,23,18,0,288.0,52.0,3.1,17.0,98.0,155.93,115.42
2016,8,23,18,15,195.5,35.0,3.0,16.5,61.0,97.9,65.13
2016,8,23,18,30,103.0,18.0,2.9,16.0,24.0,44.6,0.0
2016,8,23,18,45,51.5,9.0,2.85,15.5,12.0,16.3,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,12.5,2.15,12.5,20.5,12.29,0.0
2016,8,24,6,0,204.0,25.0,2.3,13.0,41.0,19.72,7.43
2016,8,24,6,15,307.5,38.5,2.3,13.5,82.5,29.63,19.89
2016,8,24,6,30,411.0,52.0,2.3,14.0,124.0,38.88,28.7
2016,8,24,6,45,481.5,61.0,2.35,14.5,173.5,60.39,35.64
2016,8,24,7,0,552.0,70.0,2.4,15.0,223.0,103.84,60.11
2016,8,24,7,15,276.0,83.5,2.35,15.5,160.0,109.68,74.93
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,92.62,72.48
2016,8,24,7,45,21.0,139.5,2.3,16.5,149.5,137.36,108.49
2016,8,24,8,0,42.0,182.0,2.3,17.0,202.0,182.26,144.11
2016,8,24,8,15,44.0,202.5,2.25,17.0,225.5,205.46,162.51
2016,8,24,8,30,46.0,223.0,2.2,17.0,249.0,228.97,180.98
2016,8,24,8,45,145.0,251.0,2.2,17.5,341.5,304.77,240.16
2016,8,24,9,0,244.0,279.0,2.2,18.0,434.0,391.55,307.0
2016,8,24,9,15,539.5,196.0,2.15,18.5,568.0,498.36,390.74
2016,8,24,9,30,835.0,113.0,2.1,19.0,702.0,631.09,491.98
2016,8,24,9,45,854.5,111.0,2.1,19.5,740.0,680.44,527.1
2016,8,24,10,0,874.0,109.0,2.1,20.0,778.0,728.84,560.2
2016,8,24,10,15,881.5,110.5,2.1,20.0,807.0,770.87,588.37
2016,8,24,10,30,889.0,112.0,2.1,20.0,836.0,810.96,614.94
2016,8,24,10,45,891.5,114.5,2.15,20.5,857.5,845.82,636.93
2016,8,24,11,0,894.0,117.0,2.2,21.0,879.0,878.05,657.01
2016,8,24,11,15,897.5,118.0,2.25,21.0,893.5,906.9,676.01
2016,8,24,11,30,901.0,119.0,2.3,21.0,908.0,932.9,693.14
2016,8,24,11,45,898.5,121.5,2.35,21.5,914.0,951.95,704.37
2016,8,24,12,0,896.0,124.0,2.4,22.0,920.0,967.74,713.55
2016,8,24,12,15,896.0,123.5,2.45,22.0,919.0,979.52,721.58
2016,8,24,12,30,896.0,123.0,2.5,22.0,918.0,987.98,727.6
2016,8,24,12,45,877.5,132.0,2.6,22.0,904.5,985.16,726.85
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,978.96,724.07
2016,8,24,13,15,855.0,140.0,2.75,21.5,874.0,973.13,722.59
2016,8,24,13,30,851.0,139.0,2.8,21.0,857.0,970.04,723.03
2016,8,24,13,45,844.5,137.5,2.9,21.0,833.5,954.96,714.56
2016,8,24,14,0,838.0,136.0,3.0,21.0,810.0,936.83,704.14
2016,8,24,14,15,828.5,134.0,3.05,21.0,779.0,912.46,689.12
2016,8,24,14,30,819.0,132.0,3.1,21.0,748.0,885.39,672.25
2016,8,24,14,45,807.5,129.0,3.15,21.0,711.5,852.98,651.6
2016,8,24,15,0,796.0,126.0,3.2,21.0,675.0,818.33,629.25
2016,8,24,15,15,780.0,122.5,3.2,20.5,633.0,777.46,603.16
2016,8,24,15,30,764.0,119.0,3.2,20.0,591.0,735.07,575.6
2016,8,24,15,45,744.0,114.5,3.2,20.0,544.5,689.84,544.46
2016,8,24,16,0,724.0,110.0,3.2,20.0,498.0,641.49,509.8
2016,8,24,16,15,695.5,105.0,3.2,19.5,448.5,586.6,469.58
2016,8,24,16,30,667.0,100.0,3.2,19.0,399.0,532.39,428.67
2016,8,24,16,45,631.0,93.5,3.2,19.0,348.0,473.26,381.87
2016,8,24,17,0,595.0,87.0,3.2,19.0,297.0,416.19,335.33
2016,8,24,17,15,542.0,79.0,3.15,18.5,246.0,351.94,282.22
2016,8,24,17,30,489.0,71.0,3.1,18.0,195.0,292.15,231.21
2016,8,24,17,45,415.5,59.5,3.1,17.5,148.0,226.17,174.36
2016,8,24,18,0,342.0,48.0,3.1,17.0,101.0,166.99,122.64
2016,8,24,18,15,231.0,33.5,3.05,16.5,63.0,104.61,68.18
2016,8,24,18,30,120.0,19.0,3.0,16.0,25.0,48.42,0.0
2016,8,24,18,45,60.0,9.5,2.95,15.5,12.5,17.84,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,11.8,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,18.89,6.09
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,27.88,18.23
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,36.25,26.25
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,44.62,28.02
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,52.18,38.65
2016,8,25,7,15,0.0,67.0,2.05,16.5,67.0,64.65,49.1
2016,8,25,7,30,0.0,80.0,2.0,17.0,80.0,77.01,59.25
2016,8,25,7,45,0.0,89.5,2.0,17.5,89.5,86.16,66.55
2016,8,25,8,0,0.0,99.0,2.0,18.0,99.0,95.32,73.74
2016,8,25,8,15,0.0,102.0,2.0,18.0,102.0,98.36,75.97
2016,8,25,8,30,0.0,105.0,2.0,18.0,105.0,101.35,78.16
2016,8,25,8,45,0.0,128.0,2.0,18.5,128.0,123.36,95.58
2016,8,25,9,0,0.0,151.0,2.0,19.0,151.0,145.44,112.78
2016,8,25,9,15,5.5,186.5,2.0,19.0,190.5,182.68,142.08
2016,8,25,9,30,11.0,222.0,2.0,19.0,230.0,220.61,171.51
2016,8,25,9,45,53.5,288.5,2.05,19.5,329.0,313.83,243.5
2016,8,25,10,0,96.0,355.0,2.1,20.0,428.0,411.38,316.48
2016,8,25,10,15,228.5,355.0,2.15,20.0,538.0,517.66,397.41
2016,8,25,10,30,361.0,355.0,2.2,20.0,648.0,634.22,483.66
2016,8,25,10,45,637.5,229.5,2.25,20.0,764.0,755.04,576.02
2016,8,25,11,0,914.0,104.0,2.3,20.0,880.0,880.87,663.3
2016,8,25,11,15,918.5,104.5,2.3,20.0,895.5,910.51,681.56
2016,8,25,11,30,923.0,105.0,2.3,20.0,911.0,937.28,698.78
2016,8,25,11,45,926.5,104.5,2.35,20.5,919.5,959.08,711.86
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,977.7,722.9
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,990.25,730.92
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,999.35,736.85
2016,8,25,12,45,922.5,107.5,2.45,21.0,916.5,1001.46,738.89
2016,8,25,13,0,915.0,111.0,2.5,21.0,906.0,1000.08,738.83
2016,8,25,13,15,911.0,110.0,2.55,20.5,889.5,993.87,737.17
2016,8,25,13,30,907.0,109.0,2.6,20.0,873.0,984.25,733.38
2016,8,25,13,45,901.0,108.0,2.65,20.0,848.5,969.38,724.81
2016,8,25,14,0,895.0,107.0,2.7,20.0,824.0,951.29,714.18
2016,8,25,14,15,887.0,105.5,2.75,20.0,793.0,927.74,699.89
2016,8,25,14,30,879.0,104.0,2.8,20.0,762.0,901.28,683.63
2016,8,25,14,45,867.0,102.5,2.85,20.0,725.0,868.63,663.03
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,833.63,640.66
2016,8,25,15,15,840.5,98.5,2.95,19.5,645.5,798.03,618.82
2016,8,25,15,30,826.0,96.0,3.0,19.0,603.0,755.85,591.89
2016,8,25,15,45,806.0,93.0,3.1,18.5,555.5,707.55,560.21
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,658.43,527.16
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,604.29,487.62
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,550.44,446.65
2016,8,25,16,45,697.5,78.0,3.2,17.0,356.0,491.45,399.44
2016,8,25,17,0,661.0,73.0,3.2,17.0,304.0,432.74,351.06
2016,8,25,17,15,609.5,66.5,3.15,16.5,252.0,367.76,296.7
2016,8,25,17,30,558.0,60.0,3.1,16.0,200.0,307.07,244.13
2016,8,25,17,45,478.0,51.5,3.05,15.5,151.0,238.65,184.42
2016,8,25,18,0,398.0,43.0,3.0,15.0,102.0,178.38,130.91
2016,8,25,18,15,276.0,30.0,2.85,14.5,63.0,111.83,71.43
2016,8,25,18,30,154.0,17.0,2.7,14.0,24.0,52.33,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.0,19.04,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,11.8,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.07,5.23
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,28.56,18.69
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,37.39,27.22
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,41.84,25.89
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,45.4,32.92
2016,8,26,7,15,0.0,58.0,2.2,16.0,58.0,56.05,41.96
2016,8,26,7,30,0.0,69.0,2.2,16.0,69.0,66.7,50.86
2016,8,26,7,45,0.0,85.0,2.2,16.5,85.0,81.95,63.34
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,97.18,75.6
2016,8,26,8,15,0.0,116.0,2.15,17.0,116.0,111.54,87.12
2016,8,26,8,30,0.0,131.0,2.1,17.0,131.0,125.95,98.57
2016,8,26,8,45,0.0,147.0,2.05,17.5,147.0,141.36,110.5
2016,8,26,9,0,0.0,163.0,2.0,18.0,163.0,156.84,122.33
2016,8,26,9,15,7.0,199.0,2.0,18.5,204.0,195.43,152.44
2016,8,26,9,30,14.0,235.0,2.0,19.0,245.0,234.86,182.66
2016,8,26,9,45,53.0,293.5,2.0,19.5,333.5,318.28,246.76
2016,8,26,10,0,92.0,352.0,2.0,20.0,422.0,405.67,311.96
2016,8,26,10,15,470.0,243.0,2.05,20.0,621.0,592.66,458.35
2016,8,26,10,30,848.0,134.0,2.1,20.0,820.0,800.2,609.38
2016,8,26,10,45,852.0,136.5,2.15,20.0,842.0,835.53,631.41
2016,8,26,11,0,856.0,139.0,2.2,20.0,864.0,868.45,653.31
2016,8,26,11,15,860.0,139.5,2.25,20.0,878.5,893.43,669.83
2016,8,26,11,30,864.0,140.0,2.3,20.0,893.0,918.56,686.54
2016,8,26,11,45,864.5,141.0,2.35,20.5,899.5,938.15,698.26
2016,8,26,12,0,865.0,142.0,2.4,21.0,906.0,954.68,708.02
2016,8,26,12,15,865.0,142.0,2.45,21.0,905.0,966.6,716.19
2016,8,26,12,30,865.0,142.0,2.5,21.0,904.0,975.31,722.41
2016,8,26,12,45,867.0,139.0,2.6,21.0,896.5,979.61,726.34
2016,8,26,13,0,869.0,136.0,2.7,21.0,889.0,980.6,728.24
2016,8,26,13,15,864.5,135.0,2.7,20.5,872.0,974.12,725.82
2016,8,26,13,30,860.0,134.0,2.7,20.0,855.0,964.4,721.4
2016,8,26,13,45,855.0,131.5,2.75,20.0,831.0,949.44,712.65
2016,8,26,14,0,850.0,129.0,2.8,20.0,807.0,937.11,705.78
2016,8,26,14,15,840.5,127.5,2.8,20.0,776.0,912.95,690.51
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,886.06,673.46
2016,8,26,14,45,821.5,122.0,2.8,20.0,708.5,853.87,652.73
2016,8,26,15,0,812.0,118.0,2.8,20.0,672.0,819.31,630.24
2016,8,26,15,15,796.0,115.0,2.75,19.5,629.5,778.41,603.95
2016,8,26,15,30,780.0,112.0,2.7,19.0,587.0,735.96,576.22
2016,8,26,15,45,761.0,107.5,2.7,19.0,540.5,688.38,543.51
2016,8,26,16,0,742.0,103.0,2.7,19.0,494.0,642.23,510.79
2016,8,26,16,15,714.0,98.5,2.7,18.5,444.0,587.52,470.73
2016,8,26,16,30,686.0,94.0,2.7,18.0,394.0,533.42,429.89
2016,8,26,16,45,648.0,88.0,2.7,18.0,342.5,472.96,381.98
2016,8,26,17,0,610.0,82.0,2.7,18.0,291.0,414.74,334.4
2016,8,26,17,15,556.0,74.0,2.65,17.5,240.0,349.54,280.32
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,288.95,228.37
2016,8,26,17,45,421.5,55.5,2.55,16.5,141.5,221.32,169.95
2016,8,26,18,0,341.0,45.0,2.5,16.0,94.0,161.96,117.95
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.0,87.82,54.63
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,19.66,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.83,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,11.5,2.0,13.5,17.0,11.3,0.0
2016,8,27,6,0,163.0,23.0,2.1,14.0,34.0,17.93,3.56
2016,8,27,6,15,265.0,38.0,2.15,14.5,74.5,29.09,19.1
2016,8,27,6,30,367.0,53.0,2.2,15.0,115.0,39.7,29.2
2016,8,27,6,45,183.5,49.5,2.3,15.5,80.5,41.64,26.32
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,44.43,32.1
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,55.56,41.55
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,66.7,50.86
2016,8,27,7,45,0.0,87.0,2.4,16.5,87.0,83.81,64.9
2016,8,27,8,0,0.0,105.0,2.4,17.0,105.0,100.91,78.71
2016,8,27,8,15,0.0,107.5,2.4,17.0,107.5,103.54,80.58
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,106.09,82.4
2016,8,27,8,45,0.0,136.5,2.4,17.5,136.5,131.42,102.57
2016,8,27,9,0,0.0,163.0,2.4,18.0,163.0,156.85,122.47
2016,8,27,9,15,3.5,183.5,2.35,18.0,186.0,178.68,139.55
2016,8,27,9,30,7.0,204.0,2.3,18.0,209.0,200.95,156.85
2016,8,27,9,45,35.0,270.0,2.3,18.5,296.5,283.91,221.41
2016,8,27,10,0,63.0,336.0,2.3,19.0,384.0,369.85,286.34
2016,8,27,10,15,68.5,353.0,2.3,19.0,407.0,394.52,304.25
2016,8,27,10,30,74.0,370.0,2.3,19.0,430.0,419.58,322.62
2016,8,27,10,45,464.0,254.0,2.35,19.5,644.5,635.75,491.49
2016,8,27,11,0,854.0,138.0,2.4,20.0,859.0,864.7,654.43
2016,8,27,11,15,858.0,139.0,2.45,20.0,873.5,890.09,669.46
2016,8,27,11,30,862.0,140.0,2.5,20.0,888.0,915.63,686.51
2016,8,27,11,45,864.5,139.5,2.6,20.5,895.5,935.46,698.86
2016,8,27,12,0,867.0,139.0,2.7,21.0,903.0,952.28,709.29
2016,8,27,12,15,867.0,139.0,2.75,21.0,901.5,964.15,717.45
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,972.81,723.63
2016,8,27,12,45,857.0,142.5,2.85,21.0,888.5,972.25,723.84
2016,8,27,13,0,847.0,146.0,2.9,21.0,877.0,974.34,726.02
2016,8,27,13,15,842.0,145.0,2.95,20.5,860.5,967.55,723.77
2016,8,27,13,30,837.0,144.0,3.0,20.0,844.0,957.54,719.51
2016,8,27,13,45,834.0,140.5,3.05,20.0,820.5,943.58,711.31
2016,8,27,14,0,831.0,137.0,3.1,20.0,797.0,926.49,701.07
2016,8,27,14,15,821.5,135.0,3.1,20.0,766.0,902.08,685.51
2016,8,27,14,30,812.0,133.0,3.1,20.0,735.0,874.99,668.16
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.0,844.62,648.48
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,811.72,626.95
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,770.2,600.26
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,727.2,572.13
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,682.47,541.2
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,638.6,509.84
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,583.87,469.41
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,529.75,428.23
2016,8,27,16,45,658.5,84.0,3.1,17.5,340.0,472.35,383.16
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,416.3,337.52
2016,8,27,17,15,577.0,69.0,3.0,16.5,239.0,351.84,283.36
2016,8,27,17,30,524.0,62.0,2.9,16.0,188.0,291.87,231.27
2016,8,27,17,45,451.5,51.5,2.85,16.0,141.0,226.16,173.39
2016,8,27,18,0,379.0,41.0,2.8,16.0,94.0,167.93,121.28
2016,8,27,18,15,189.5,30.0,2.7,15.5,56.5,88.95,52.87
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,18.68,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.0,10.5,1.65,13.5,18.5,10.32,0.0
2016,8,28,6,0,246.0,21.0,1.7,14.0,37.0,16.42,1.61
2016,8,28,6,15,360.0,32.5,1.65,14.0,79.5,24.6,15.25
2016,8,28,6,30,474.0,44.0,1.6,14.0,122.0,32.2,22.73
2016,8,28,6,45,241.0,68.0,1.6,14.5,108.0,57.42,38.97
2016,8,28,7,0,8.0,92.0,1.6,15.0,94.0,86.09,67.03
2016,8,28,7,15,14.5,111.5,1.55,15.5,116.5,106.06,83.31
2016,8,28,7,30,21.0,131.0,1.5,16.0,139.0,126.9,100.05
2016,8,28,7,45,34.5,155.5,1.5,16.5,171.0,152.48,120.25
2016,8,28,8,0,48.0,180.0,1.5,17.0,203.0,182.07,143.54
2016,8,28,8,15,127.0,207.5,1.45,17.0,275.0,238.36,187.25
2016,8,28,8,30,206.0,235.0,1.4,17.0,347.0,305.27,239.36
2016,8,28,8,45,534.5,161.0,1.4,17.5,486.5,403.03,315.06
2016,8,28,9,0,863.0,87.0,1.4,18.0,626.0,535.91,417.09
2016,8,28,9,15,876.0,89.0,1.45,18.5,667.5,588.12,456.44
2016,8,28,9,30,889.0,91.0,1.5,19.0,709.0,639.67,494.7
2016,8,28,9,45,887.0,98.5,1.55,19.5,741.5,685.77,527.7
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,729.5,557.2
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,771.87,586.16
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,812.25,613.57
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,848.22,636.66
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,881.7,657.95
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,910.34,677.22
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,936.05,694.62
2016,8,28,11,45,922.0,110.5,2.3,21.0,914.0,957.21,709.1
2016,8,28,12,0,925.0,110.0,2.4,21.0,921.0,975.17,721.58
2016,8,28,12,15,924.5,109.5,2.45,21.0,919.5,986.54,729.36
2016,8,28,12,30,924.0,109.0,2.5,21.0,918.0,994.45,735.06
2016,8,28,12,45,931.5,103.0,2.6,21.0,911.5,1000.72,740.33
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,1003.42,743.38
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,997.39,740.36
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,987.86,735.2
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,973.34,726.84
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,955.46,716.33
2016,8,28,14,15,914.0,92.0,2.9,20.5,790.5,931.7,702.86
2016,8,28,14,30,906.0,91.0,2.9,20.0,759.0,904.97,687.35
2016,8,28,14,45,896.0,88.5,2.9,20.0,721.5,872.03,666.19
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,836.56,643.17
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,796.1,617.63
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,753.82,590.4
2016,8,28,15,45,840.0,79.5,2.9,19.0,550.5,706.47,557.93
2016,8,28,16,0,822.0,77.0,2.9,19.0,503.0,661.93,527.06
2016,8,28,16,15,796.5,73.5,2.85,18.5,452.5,606.63,486.96
2016,8,28,16,30,771.0,70.0,2.8,18.0,402.0,551.55,445.04
2016,8,28,16,45,736.0,66.0,2.75,17.5,349.5,491.18,397.52
2016,8,28,17,0,701.0,62.0,2.7,17.0,297.0,432.61,349.69
2016,8,28,17,15,649.5,56.5,2.6,16.5,244.5,367.02,294.48
2016,8,28,17,30,598.0,51.0,2.5,16.0,192.0,307.46,242.34
2016,8,28,17,45,515.0,43.5,2.45,16.0,143.0,237.82,180.99
2016,8,28,18,0,432.0,36.0,2.4,16.0,94.0,176.77,126.22
2016,8,28,18,15,296.0,24.5,2.35,15.5,56.0,107.01,59.39
2016,8,28,18,30,160.0,13.0,2.3,15.0,18.0,41.68,0.0
2016,8,28,18,45,80.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,10.5,2.5,13.5,17.0,10.32,0.0
2016,8,29,6,0,212.0,21.0,2.6,14.0,34.0,16.57,0.2
2016,8,29,6,15,327.5,32.5,2.7,14.5,75.0,24.75,15.23
2016,8,29,6,30,443.0,44.0,2.8,15.0,116.0,32.36,22.71
2016,8,29,6,45,515.0,51.5,2.95,15.5,165.5,48.82,27.45
2016,8,29,7,0,587.0,59.0,3.1,16.0,215.0,92.62,49.96
2016,8,29,7,15,389.0,100.0,3.1,16.0,213.0,137.31,92.89
2016,8,29,7,30,191.0,141.0,3.1,16.0,211.0,163.83,123.96
2016,8,29,7,45,124.0,161.5,3.1,16.5,209.5,178.02,138.61
2016,8,29,8,0,57.0,182.0,3.1,17.0,208.0,186.5,147.42
2016,8,29,8,15,126.0,208.0,3.05,17.5,274.0,238.29,187.83
2016,8,29,8,30,195.0,234.0,3.0,18.0,340.0,299.56,235.8
2016,8,29,8,45,398.0,201.5,3.0,18.5,441.5,375.93,295.74
2016,8,29,9,0,601.0,169.0,3.0,19.0,543.0,474.22,372.82
2016,8,29,9,15,736.5,129.5,2.95,19.0,618.5,544.79,428.82
2016,8,29,9,30,872.0,90.0,2.9,19.0,694.0,627.12,492.92
2016,8,29,9,45,889.5,88.5,2.85,19.5,731.5,676.52,529.05
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,725.12,562.07
2016,8,29,10,15,914.5,88.0,2.8,20.0,798.5,767.71,591.12
2016,8,29,10,30,922.0,89.0,2.8,20.0,828.0,808.23,618.48
2016,8,29,10,45,928.0,89.0,2.85,20.5,850.5,844.25,641.59
2016,8,29,11,0,934.0,89.0,2.9,21.0,873.0,877.7,662.78
2016,8,29,11,15,937.5,90.0,2.95,21.0,888.0,907.27,682.5
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,933.82,700.2
2016,8,29,11,45,944.0,90.5,3.05,21.0,910.0,955.23,714.49
2016,8,29,12,0,947.0,90.0,3.1,21.0,917.0,973.34,726.69
2016,8,29,12,15,947.0,90.0,3.15,21.0,916.0,985.78,735.22
2016,8,29,12,30,947.0,90.0,3.2,21.0,915.0,994.7,741.57
2016,8,29,12,45,927.5,100.0,3.25,21.0,901.5,992.11,740.39
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,985.95,737.05
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,979.49,733.66
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,969.63,728.08
2016,8,29,13,45,899.5,104.5,3.45,21.0,831.0,957.01,720.75
