Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,0,899.0,101.0,3.5,21.0,808.0,941.0,711.22
2016,8,29,14,15,891.0,99.5,3.5,21.0,777.0,917.09,696.02
2016,8,29,14,30,883.0,98.0,3.5,21.0,746.0,890.27,678.87
2016,8,29,14,45,606.0,190.5,3.55,21.0,625.5,740.91,574.33
2016,8,29,15,0,329.0,283.0,3.6,21.0,505.0,583.08,453.72
2016,8,29,15,15,585.0,184.5,3.6,21.0,546.5,682.25,535.17
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,742.99,582.35
2016,8,29,15,45,824.5,82.5,3.6,21.0,541.5,700.3,552.37
2016,8,29,16,0,808.0,79.0,3.6,21.0,495.0,652.21,518.64
2016,8,29,16,15,782.0,75.5,3.6,20.5,444.5,597.18,478.44
2016,8,29,16,30,756.0,72.0,3.6,20.0,394.0,542.45,436.71
2016,8,29,16,45,719.5,68.0,3.6,19.5,342.0,481.99,389.02
2016,8,29,17,0,683.0,64.0,3.6,19.0,290.0,423.49,341.16
2016,8,29,17,15,629.5,58.5,3.5,18.5,238.0,359.78,287.35
2016,8,29,17,30,576.0,53.0,3.4,18.0,186.0,299.0,234.3
2016,8,29,17,45,489.0,45.0,3.3,18.0,137.5,228.84,172.76
2016,8,29,18,0,402.0,37.0,3.2,18.0,89.0,167.69,118.28
2016,8,29,18,15,201.0,26.5,3.15,17.5,52.5,84.57,42.86
2016,8,29,18,30,0.0,16.0,3.1,17.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.5,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,9.83,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,15.6,0.0
2016,8,30,6,15,249.0,34.0,3.1,15.5,65.5,26.03,16.11
2016,8,30,6,30,336.0,48.0,3.1,16.0,102.0,35.94,25.68
2016,8,30,6,45,388.0,61.0,3.1,16.5,145.5,53.93,33.98
2016,8,30,7,0,440.0,74.0,3.1,17.0,189.0,93.73,56.45
2016,8,30,7,15,476.0,84.5,3.0,17.5,234.0,135.23,86.84
2016,8,30,7,30,512.0,95.0,2.9,18.0,279.0,180.75,124.11
2016,8,30,7,45,656.5,80.5,2.85,18.5,354.0,234.48,166.25
2016,8,30,8,0,801.0,66.0,2.8,19.0,429.0,305.62,224.42
2016,8,30,8,15,823.5,69.0,2.75,19.5,478.5,364.24,275.44
2016,8,30,8,30,846.0,72.0,2.7,20.0,528.0,421.7,324.24
2016,8,30,8,45,865.5,73.0,2.65,20.5,575.0,476.93,369.83
2016,8,30,9,0,885.0,74.0,2.6,21.0,622.0,532.63,414.17
2016,8,30,9,15,897.0,75.5,2.6,21.5,663.0,584.73,454.47
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,636.02,492.85
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.0,683.79,527.7
2016,8,30,10,0,924.0,81.0,2.7,23.0,774.0,729.88,558.53
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.0,772.33,587.36
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,812.58,614.46
2016,8,30,10,45,943.5,83.0,2.9,23.5,854.0,849.43,638.14
2016,8,30,11,0,950.0,83.0,3.0,24.0,876.0,883.68,659.91
2016,8,30,11,15,952.5,83.5,3.1,23.5,890.5,912.21,680.37
2016,8,30,11,30,955.0,84.0,3.2,23.0,905.0,937.61,698.87
2016,8,30,11,45,956.5,83.5,3.3,23.0,911.5,957.83,712.65
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,974.64,724.28
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,986.64,732.48
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,995.06,738.46
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.0,996.85,740.54
2016,8,30,13,0,944.0,88.0,3.7,23.0,893.0,995.02,740.38
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.0,988.79,736.74
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,979.03,730.89
2016,8,30,13,45,932.5,85.0,3.75,23.0,835.0,964.63,722.39
2016,8,30,14,0,929.0,83.0,3.8,23.0,811.0,946.82,711.67
2016,8,30,14,15,921.5,81.5,3.75,22.5,779.5,922.64,697.43
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,895.44,681.12
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,863.95,660.75
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,829.82,638.44
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,789.28,612.37
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,746.83,584.6
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,699.65,552.04
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,651.36,518.17
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,597.47,479.16
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,547.03,440.35
2016,8,30,16,45,752.5,58.5,3.5,19.5,341.0,486.89,392.8
2016,8,30,17,0,718.0,55.0,3.5,19.0,289.0,428.51,344.86
2016,8,30,17,15,666.5,50.0,3.45,18.5,237.0,362.94,289.4
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,301.61,235.58
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.5,230.86,173.19
2016,8,30,18,0,439.0,32.0,3.3,18.0,88.0,171.37,119.4
2016,8,30,18,15,219.5,23.0,3.25,17.5,51.0,84.02,37.14
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,9.34,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,14.91,0.0
2016,8,31,6,15,378.5,28.5,3.1,14.5,75.0,21.33,12.14
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,27.3,18.23
2016,8,31,6,45,572.5,44.5,3.3,15.5,167.0,44.82,24.33
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,90.44,46.45
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,139.06,81.2
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,192.76,125.66
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,246.99,173.61
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,304.24,224.55
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,362.32,276.17
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,419.33,325.85
2016,8,31,8,45,859.5,74.0,3.4,18.5,571.0,473.95,371.79
2016,8,31,9,0,876.0,76.0,3.4,19.0,617.0,528.74,416.35
2016,8,31,9,15,889.0,78.0,3.4,19.5,658.5,581.47,457.88
2016,8,31,9,30,902.0,80.0,3.4,20.0,700.0,633.49,497.57
2016,8,31,9,45,907.0,83.5,3.4,20.5,734.5,680.79,532.53
2016,8,31,10,0,912.0,87.0,3.4,21.0,769.0,726.23,563.59
2016,8,31,10,15,919.0,88.0,3.4,21.0,798.0,768.6,592.7
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,808.82,620.05
2016,8,31,10,45,931.0,90.0,3.45,21.5,849.0,845.11,643.47
2016,8,31,11,0,936.0,91.0,3.5,22.0,871.0,878.75,664.89
2016,8,31,11,15,939.0,91.5,3.5,22.0,885.0,907.35,683.75
2016,8,31,11,30,942.0,92.0,3.5,22.0,899.0,932.88,700.53
2016,8,31,11,45,944.0,91.5,3.55,22.0,906.0,953.29,714.21
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,970.37,725.75
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.0,982.21,733.56
2016,8,31,12,30,945.0,91.0,3.6,22.0,909.0,990.51,739.15
2016,8,31,12,45,935.5,95.0,3.6,22.5,897.5,990.97,738.22
2016,8,31,13,0,926.0,99.0,3.6,23.0,886.0,987.88,735.1
2016,8,31,13,15,922.0,98.0,3.65,23.0,868.5,981.16,731.49
2016,8,31,13,30,918.0,97.0,3.7,23.0,851.0,970.97,725.68
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.0,956.76,717.28
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,939.19,706.7
2016,8,31,14,15,902.0,91.5,3.8,23.0,771.0,913.99,690.66
2016,8,31,14,30,893.0,90.0,3.8,23.0,739.0,885.88,672.67
2016,8,31,14,45,885.0,87.0,3.85,23.0,702.0,854.23,652.42
2016,8,31,15,0,877.0,84.0,3.9,23.0,665.0,819.96,630.21
2016,8,31,15,15,862.5,82.0,3.9,22.5,622.0,779.25,604.17
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,736.78,576.49
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,689.65,543.86
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,645.23,512.75
2016,8,31,16,15,789.0,69.5,3.85,21.5,435.0,589.93,472.02
2016,8,31,16,30,763.0,66.0,3.8,21.0,385.0,534.93,429.81
2016,8,31,16,45,729.0,62.0,3.8,21.0,333.0,475.65,382.13
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,418.12,334.26
2016,8,31,17,15,642.0,52.5,3.7,20.0,229.5,352.58,279.54
2016,8,31,17,30,589.0,47.0,3.6,19.0,178.0,291.46,226.51
2016,8,31,17,45,502.5,39.5,3.55,18.5,130.0,223.75,167.11
2016,8,31,18,0,416.0,32.0,3.5,18.0,82.0,163.41,112.83
2016,8,31,18,15,262.0,21.0,3.5,17.5,47.0,89.82,32.13
2016,8,31,18,30,108.0,10.0,3.5,17.0,12.0,28.2,0.0
2016,8,31,18,45,54.0,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,8.85,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,14.08,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,21.47,12.14
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,28.33,19.11
2016,9,1,6,45,556.5,46.5,2.3,15.5,164.5,42.71,23.41
2016,9,1,7,0,623.0,54.0,2.3,16.0,214.0,88.25,45.54
2016,9,1,7,15,311.5,68.0,2.15,16.5,148.0,97.95,63.3
2016,9,1,7,30,0.0,82.0,2.0,17.0,82.0,78.73,60.69
2016,9,1,7,45,2.0,114.5,1.9,17.5,115.5,109.58,85.92
2016,9,1,8,0,4.0,147.0,1.8,18.0,149.0,140.81,110.91
2016,9,1,8,15,10.5,168.5,1.75,18.0,174.0,164.01,129.17
2016,9,1,8,30,17.0,190.0,1.7,18.0,199.0,188.05,147.97
2016,9,1,8,45,26.5,216.5,1.65,18.5,232.0,218.92,171.69
2016,9,1,9,0,36.0,243.0,1.6,19.0,265.0,250.06,195.26
2016,9,1,9,15,40.0,263.0,1.65,19.0,289.5,274.3,213.65
2016,9,1,9,30,44.0,283.0,1.7,19.0,314.0,299.01,232.29
2016,9,1,9,45,147.0,314.0,1.75,19.5,422.5,400.7,310.4
2016,9,1,10,0,250.0,345.0,1.8,20.0,531.0,512.26,393.21
2016,9,1,10,15,313.0,343.0,1.9,20.0,585.5,569.31,435.42
2016,9,1,10,30,376.0,341.0,2.0,20.0,640.0,630.05,480.22
2016,9,1,10,45,450.0,321.5,2.1,20.0,688.5,688.64,523.5
2016,9,1,11,0,524.0,302.0,2.2,20.0,737.0,747.65,566.71
2016,9,1,11,15,732.0,200.5,2.35,20.0,819.0,843.17,638.26
2016,9,1,11,30,940.0,99.0,2.5,20.0,901.0,936.84,701.78
2016,9,1,11,45,937.5,101.0,2.65,20.5,906.5,955.71,713.22
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,971.14,723.13
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,982.87,730.76
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,991.09,736.23
2016,9,1,12,45,931.0,103.0,2.85,21.0,899.0,993.42,738.39
2016,9,1,13,0,928.0,103.0,2.9,21.0,889.0,992.19,738.39
2016,9,1,13,15,924.0,102.5,2.85,21.0,871.5,985.97,734.35
2016,9,1,13,30,920.0,102.0,2.8,21.0,854.0,976.26,728.18
2016,9,1,13,45,915.5,100.0,2.75,21.0,829.5,961.06,718.49
2016,9,1,14,0,911.0,98.0,2.7,21.0,805.0,942.53,706.71
2016,9,1,14,15,902.0,96.5,2.75,21.0,773.0,917.29,691.32
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,889.15,673.95
2016,9,1,14,45,881.0,93.5,2.85,21.0,702.5,855.74,652.85
2016,9,1,15,0,869.0,92.0,2.9,21.0,664.0,819.96,629.93
2016,9,1,15,15,853.5,89.5,2.9,20.5,620.5,778.15,603.36
2016,9,1,15,30,838.0,87.0,2.9,20.0,577.0,738.98,578.31
2016,9,1,15,45,813.5,85.5,2.95,20.0,528.5,688.56,543.73
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,637.67,507.91
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,581.87,466.58
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,526.62,424.29
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,464.96,374.69
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,404.43,324.49
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,337.38,268.17
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,275.53,214.41
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,203.64,152.32
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,142.15,97.92
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,63.54,14.16
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,8.85,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,14.08,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,24.47,14.47
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,34.02,24.03
2016,9,2,6,45,438.5,54.5,2.2,15.5,148.0,47.1,29.1
2016,9,2,7,0,514.0,64.0,2.2,16.0,195.0,88.17,49.73
2016,9,2,7,15,566.0,71.0,2.1,16.5,245.0,132.69,81.1
2016,9,2,7,30,618.0,78.0,2.0,17.0,295.0,183.11,121.85
2016,9,2,7,45,656.5,83.0,1.9,17.5,346.0,234.06,165.71
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,288.86,213.12
2016,9,2,8,15,721.5,92.0,1.75,18.5,445.5,342.04,258.98
2016,9,2,8,30,748.0,96.0,1.7,19.0,494.0,398.85,306.42
2016,9,2,8,45,663.5,134.5,1.65,20.0,510.5,435.28,336.3
2016,9,2,9,0,579.0,173.0,1.6,21.0,527.0,463.98,358.16
2016,9,2,9,15,701.0,139.5,1.65,21.5,597.0,530.86,409.72
2016,9,2,9,30,823.0,106.0,1.7,22.0,667.0,607.86,467.49
2016,9,2,9,45,856.5,97.5,1.75,22.5,708.0,659.08,504.59
2016,9,2,10,0,890.0,89.0,1.8,23.0,749.0,710.42,539.85
2016,9,2,10,15,897.0,90.0,1.85,23.0,777.5,751.87,567.63
2016,9,2,10,30,904.0,91.0,1.9,23.0,806.0,791.24,593.85
2016,9,2,10,45,906.5,93.5,1.95,23.5,827.0,826.24,615.76
2016,9,2,11,0,909.0,96.0,2.0,24.0,848.0,858.52,635.71
2016,9,2,11,15,912.0,96.5,2.05,24.0,862.0,886.34,653.86
2016,9,2,11,30,915.0,97.0,2.1,24.0,876.0,911.17,670.09
2016,9,2,11,45,915.5,98.0,2.2,24.0,882.0,931.18,683.72
2016,9,2,12,0,916.0,99.0,2.3,24.0,888.0,947.9,695.32
2016,9,2,12,15,916.0,98.5,2.35,24.0,886.5,959.24,703.06
2016,9,2,12,30,916.0,98.0,2.4,24.0,885.0,967.15,708.72
2016,9,2,12,45,898.5,106.5,2.5,24.0,871.5,964.62,708.19
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,958.64,705.59
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,952.02,702.67
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,942.1,697.63
2016,9,2,13,45,870.5,110.0,2.9,24.0,800.5,928.16,689.99
2016,9,2,14,0,868.0,107.0,3.0,24.0,777.0,911.0,680.23
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.0,886.53,666.82
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,859.3,651.42
2016,9,2,14,45,842.0,100.5,3.3,23.0,678.5,828.13,631.86
2016,9,2,15,0,834.0,97.0,3.4,23.0,642.0,799.25,613.74
2016,9,2,15,15,818.0,94.5,3.45,22.5,599.5,757.97,587.48
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,715.12,559.68
2016,9,2,15,45,784.0,88.0,3.55,22.0,511.0,667.85,527.05
2016,9,2,16,0,766.0,84.0,3.6,22.0,465.0,619.7,492.67
2016,9,2,16,15,737.0,80.0,3.55,21.5,415.0,564.03,451.08
2016,9,2,16,30,708.0,76.0,3.5,21.0,365.0,509.04,408.72
2016,9,2,16,45,667.0,71.5,3.5,20.5,313.5,449.92,361.7
2016,9,2,17,0,626.0,67.0,3.5,20.0,262.0,391.66,313.76
2016,9,2,17,15,565.5,60.5,3.5,19.0,211.5,325.59,258.55
2016,9,2,17,30,505.0,54.0,3.5,18.0,161.0,264.89,205.98
2016,9,2,17,45,406.0,44.5,3.5,17.5,115.0,194.08,144.64
2016,9,2,18,0,307.0,35.0,3.5,17.0,69.0,133.74,90.83
2016,9,2,18,15,153.5,17.5,3.45,16.5,34.5,59.08,2.56
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,11.3,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,21.01,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,27.15,16.52
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,36.18,25.97
2016,9,3,6,45,421.5,58.5,2.85,14.5,146.5,49.94,32.29
2016,9,3,7,0,492.0,70.0,2.9,15.0,194.0,91.36,53.62
2016,9,3,7,15,545.0,78.0,2.8,15.5,244.5,135.54,84.78
2016,9,3,7,30,598.0,86.0,2.7,16.0,295.0,185.8,125.42
2016,9,3,7,45,631.0,93.5,2.6,16.5,345.0,236.56,169.41
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,290.62,216.52
2016,9,3,8,15,691.5,106.0,2.4,17.0,443.5,343.44,262.73
2016,9,3,8,30,719.0,111.0,2.3,17.0,492.0,398.43,309.68
2016,9,3,8,45,738.0,116.0,2.2,17.5,537.0,451.36,353.19
2016,9,3,9,0,757.0,121.0,2.1,18.0,582.0,505.01,395.72
2016,9,3,9,15,772.5,124.0,2.1,18.0,622.5,556.27,436.17
2016,9,3,9,30,788.0,127.0,2.1,18.0,663.0,606.02,474.45
2016,9,3,9,45,831.5,114.0,2.1,18.5,705.5,657.87,512.96
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,710.63,550.49
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,752.41,579.44
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,792.19,606.9
2016,9,3,10,45,892.5,106.0,2.45,19.5,825.5,826.25,629.45
2016,9,3,11,0,895.0,108.0,2.6,20.0,846.0,857.64,650.08
2016,9,3,11,15,898.0,108.5,2.75,20.0,860.0,885.11,669.25
2016,9,3,11,30,901.0,109.0,2.9,20.0,874.0,909.65,686.48
2016,9,3,11,45,902.0,109.5,3.05,20.0,880.0,929.33,700.51
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,945.79,712.47
2016,9,3,12,15,903.0,110.0,3.3,20.0,884.5,957.5,720.99
2016,9,3,12,30,903.0,110.0,3.4,20.0,883.0,965.84,727.37
2016,9,3,12,45,889.5,116.0,3.5,20.0,870.5,964.37,727.26
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,959.5,725.02
2016,9,3,13,15,872.0,121.5,3.6,20.0,841.5,953.4,721.44
2016,9,3,13,30,868.0,121.0,3.6,20.0,825.0,944.02,715.74
2016,9,3,13,45,868.0,116.5,3.65,20.0,802.0,930.82,707.86
2016,9,3,14,0,868.0,112.0,3.7,20.0,779.0,914.31,697.81
2016,9,3,14,15,859.5,110.5,3.7,19.5,748.5,890.25,683.59
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,863.42,667.4
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,837.65,650.66
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,804.16,628.33
2016,9,3,15,15,820.5,99.0,3.75,19.0,602.5,762.61,600.23
2016,9,3,15,30,805.0,96.0,3.8,19.0,560.0,719.45,570.63
2016,9,3,15,45,781.5,93.5,3.85,19.0,512.5,669.81,535.74
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,619.7,498.88
2016,9,3,16,15,728.5,87.0,3.95,18.5,414.5,566.08,458.39
2016,9,3,16,30,699.0,83.0,4.0,18.0,364.0,511.28,415.68
2016,9,3,16,45,649.0,79.0,4.05,17.5,311.5,446.64,363.64
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,385.44,312.62
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,317.82,254.82
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,255.89,200.32
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,182.36,136.66
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,121.35,82.12
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,52.96,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,10.0,7.86,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,20.0,13.6,0.0
2016,9,4,6,15,177.0,34.0,2.8,12.5,57.0,26.39,15.74
2016,9,4,6,30,283.0,52.0,2.8,13.0,94.0,39.65,29.06
2016,9,4,6,45,374.5,63.5,2.8,13.5,142.0,52.46,35.46
2016,9,4,7,0,466.0,75.0,2.8,14.0,190.0,93.56,56.82
2016,9,4,7,15,522.0,83.5,2.65,14.5,241.0,136.93,87.27
2016,9,4,7,30,578.0,92.0,2.5,15.0,292.0,186.81,127.41
2016,9,4,7,45,628.5,96.0,2.45,15.5,345.0,237.4,170.63
2016,9,4,8,0,679.0,100.0,2.4,16.0,398.0,293.29,218.91
2016,9,4,8,15,707.5,104.5,2.3,16.5,447.5,346.81,265.37
2016,9,4,8,30,736.0,109.0,2.2,17.0,497.0,402.56,312.44
2016,9,4,8,45,764.0,110.5,2.1,17.5,544.5,458.72,358.39
2016,9,4,9,0,792.0,112.0,2.0,18.0,592.0,514.58,402.6
2016,9,4,9,15,807.5,114.5,1.95,18.5,633.0,565.65,441.87
2016,9,4,9,30,823.0,117.0,1.9,19.0,674.0,616.46,479.6
2016,9,4,9,45,850.0,112.0,1.9,19.5,713.5,666.81,516.36
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,716.67,551.36
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,758.9,580.03
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,799.15,607.16
2016,9,4,10,45,898.5,111.0,2.05,20.5,832.5,834.71,629.72
2016,9,4,11,0,904.0,112.0,2.1,21.0,854.0,867.74,650.4
2016,9,4,11,15,907.0,112.5,2.2,21.0,868.0,895.42,669.13
2016,9,4,11,30,910.0,113.0,2.3,21.0,882.0,920.14,685.96
2016,9,4,11,45,912.0,113.0,2.4,21.5,888.5,940.34,698.53
2016,9,4,12,0,914.0,113.0,2.5,22.0,895.0,957.32,709.04
2016,9,4,12,15,914.0,113.0,2.6,22.0,893.5,969.12,717.6
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,977.5,724.06
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.0,981.18,727.57
2016,9,4,13,0,917.0,108.0,2.9,22.0,874.0,981.35,728.92
2016,9,4,13,15,913.0,107.0,2.95,22.0,856.5,974.44,725.28
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,964.08,719.51
2016,9,4,13,45,902.0,105.0,3.1,22.0,813.5,947.59,710.11
2016,9,4,14,0,895.0,104.0,3.2,22.0,788.0,927.89,698.6
2016,9,4,14,15,886.0,102.5,3.2,21.5,756.0,902.8,684.04
2016,9,4,14,30,877.0,101.0,3.2,21.0,724.0,874.85,667.49
2016,9,4,14,45,864.0,99.0,3.25,21.0,686.0,840.33,645.27
2016,9,4,15,0,851.0,97.0,3.3,21.0,648.0,808.31,624.68
2016,9,4,15,15,834.5,94.5,3.3,20.5,604.0,766.03,597.42
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,722.17,568.62
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,672.05,533.63
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,621.45,496.73
2016,9,4,16,15,741.0,83.0,3.35,19.5,413.0,564.97,454.54
2016,9,4,16,30,711.0,79.0,3.4,19.0,362.0,511.25,412.97
2016,9,4,16,45,663.0,74.5,3.5,18.5,309.0,446.7,361.44
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,385.41,310.67
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,317.57,252.94
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,255.5,198.45
2016,9,4,17,45,381.0,44.5,3.6,16.5,107.5,182.98,135.63
2016,9,4,18,0,275.0,34.0,3.6,16.0,61.0,121.77,79.89
2016,9,4,18,15,137.5,17.0,3.45,15.5,30.5,52.02,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.0,1.05,12.5,10.5,7.86,0.0
2016,9,5,6,0,134.0,16.0,1.0,13.0,21.0,15.73,0.0
2016,9,5,6,15,260.0,29.0,1.0,13.5,59.5,22.57,12.38
2016,9,5,6,30,386.0,42.0,1.0,14.0,98.0,31.76,22.08
2016,9,5,6,45,468.0,51.0,1.0,14.5,146.5,42.24,26.47
2016,9,5,7,0,550.0,60.0,1.0,15.0,195.0,84.74,46.34
2016,9,5,7,15,602.5,66.5,0.9,15.5,246.5,130.81,78.13
2016,9,5,7,30,655.0,73.0,0.8,16.0,298.0,182.79,119.77
2016,9,5,7,45,692.5,77.5,0.75,17.0,349.5,235.02,164.17
2016,9,5,8,0,730.0,82.0,0.7,18.0,401.0,292.9,213.23
2016,9,5,8,15,756.5,86.0,0.65,18.5,450.5,347.67,259.6
2016,9,5,8,30,783.0,90.0,0.6,19.0,500.0,404.38,306.02
2016,9,5,8,45,802.5,92.5,0.6,19.5,545.5,458.07,348.9
2016,9,5,9,0,822.0,95.0,0.6,20.0,591.0,512.37,390.65
2016,9,5,9,15,836.5,97.5,0.65,20.5,632.0,564.2,429.57
2016,9,5,9,30,851.0,100.0,0.7,21.0,673.0,615.96,467.17
2016,9,5,9,45,868.5,98.5,0.8,21.5,710.0,664.26,501.98
2016,9,5,10,0,886.0,97.0,0.9,22.0,747.0,711.76,534.73
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.0,754.23,563.94
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,794.69,591.71
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,829.45,614.4
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,861.5,635.22
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.0,889.61,654.65
2016,9,5,11,30,915.0,105.0,1.8,23.0,875.0,914.75,672.19
2016,9,5,11,45,913.5,106.5,1.95,23.5,880.5,933.35,684.19
2016,9,5,12,0,912.0,108.0,2.1,24.0,886.0,948.6,694.1
2016,9,5,12,15,911.5,108.0,2.2,24.0,884.0,959.81,702.3
2016,9,5,12,30,911.0,108.0,2.3,24.0,882.0,967.6,708.41
2016,9,5,12,45,895.0,115.5,2.4,24.0,868.5,965.32,708.11
2016,9,5,13,0,879.0,123.0,2.5,24.0,855.0,959.61,705.74
2016,9,5,13,15,874.5,122.0,2.55,23.5,837.0,952.38,703.39
2016,9,5,13,30,870.0,121.0,2.6,23.0,819.0,941.85,698.95
2016,9,5,13,45,863.5,119.5,2.7,23.0,794.0,925.72,689.93
2016,9,5,14,0,857.0,118.0,2.8,23.0,769.0,906.5,678.88
2016,9,5,14,15,847.0,116.0,2.8,23.0,737.5,886.09,666.28
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,857.48,648.11
2016,9,5,14,45,826.0,110.5,2.85,23.0,668.5,823.84,626.77
2016,9,5,15,0,815.0,107.0,2.9,23.0,631.0,787.91,603.65
2016,9,5,15,15,798.0,104.5,2.85,22.5,587.5,746.35,576.87
2016,9,5,15,30,781.0,102.0,2.8,22.0,544.0,703.34,548.67
2016,9,5,15,45,762.0,97.0,2.8,22.0,497.5,654.97,515.29
2016,9,5,16,0,743.0,92.0,2.8,22.0,451.0,605.87,479.38
2016,9,5,16,15,712.0,87.5,2.7,21.5,401.0,551.59,438.77
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,496.19,396.11
2016,9,5,16,45,640.0,76.5,2.55,20.5,299.5,434.55,347.32
2016,9,5,17,0,599.0,70.0,2.5,20.0,248.0,375.58,298.91
2016,9,5,17,15,535.0,62.0,2.45,19.0,197.5,308.21,242.76
2016,9,5,17,30,471.0,54.0,2.4,18.0,147.0,246.65,189.68
2016,9,5,17,45,369.5,42.5,2.35,17.5,102.0,175.8,128.71
2016,9,5,18,0,268.0,31.0,2.3,17.0,57.0,116.01,73.33
2016,9,5,18,15,134.0,15.5,2.3,16.5,28.5,42.74,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,142.0,14.0,0.8,14.0,20.0,13.76,0.0
2016,9,6,6,15,269.5,27.0,0.7,14.5,58.0,20.8,10.65
2016,9,6,6,30,397.0,40.0,0.6,15.0,96.0,30.06,20.48
2016,9,6,6,45,474.0,49.0,0.55,16.0,144.0,39.77,29.45
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,82.19,44.01
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,128.25,75.29
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,180.23,116.41
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,232.32,160.62
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,289.75,209.42
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.0,343.79,255.27
2016,9,6,8,30,779.0,88.0,0.6,20.0,494.0,399.77,301.43
2016,9,6,8,45,797.0,91.5,0.7,21.0,539.5,453.49,344.22
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,507.68,385.83
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,559.42,424.25
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,611.11,461.27
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,658.16,492.89
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,703.86,522.21
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,745.89,549.59
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,786.0,575.51
2016,9,6,10,45,887.0,109.0,1.0,25.5,816.5,820.69,597.29
2016,9,6,11,0,892.0,110.0,1.1,26.0,838.0,852.85,617.34
2016,9,6,11,15,895.5,110.5,1.25,26.0,852.0,880.52,636.38
2016,9,6,11,30,899.0,111.0,1.4,26.0,866.0,905.27,653.6
2016,9,6,11,45,900.5,111.5,1.6,26.5,872.0,925.19,667.12
2016,9,6,12,0,902.0,112.0,1.8,27.0,878.0,941.9,678.57
2016,9,6,12,15,902.0,112.0,1.9,26.5,876.0,953.42,688.28
2016,9,6,12,30,902.0,112.0,2.0,26.0,874.0,961.54,696.0
2016,9,6,12,45,895.0,114.0,2.15,26.0,863.0,961.82,697.99
2016,9,6,13,0,888.0,116.0,2.3,26.0,852.0,958.66,697.89
2016,9,6,13,15,884.0,115.0,2.35,26.0,834.5,951.76,694.45
2016,9,6,13,30,880.0,114.0,2.4,26.0,817.0,941.51,688.96
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.0,926.37,680.82
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,908.02,670.59
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,882.81,656.28
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,854.87,640.09
2016,9,6,14,45,843.5,102.5,2.6,25.0,668.0,827.12,622.72
2016,9,6,15,0,834.0,99.0,2.6,25.0,631.0,791.83,600.05
2016,9,6,15,15,817.5,96.0,2.55,25.0,587.5,749.47,571.98
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,705.59,542.57
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,657.37,509.88
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,608.33,474.87
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,551.93,433.47
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,498.3,392.74
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,437.1,344.8
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,378.41,297.04
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,310.37,240.77
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,248.24,187.61
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,177.32,127.12
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,117.68,70.33
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,42.96,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,12.78,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,20.48,9.89
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,30.24,20.27
2016,9,7,6,45,461.0,49.5,1.3,19.0,141.0,39.39,28.67
2016,9,7,7,0,542.0,59.0,1.4,20.0,189.0,81.67,43.58
2016,9,7,7,15,594.0,66.0,1.45,20.5,240.0,127.53,74.43
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,179.27,115.19
2016,9,7,7,45,683.5,77.5,1.55,21.5,342.5,230.92,158.97
2016,9,7,8,0,721.0,82.0,1.6,22.0,394.0,288.21,207.87
2016,9,7,8,15,747.5,86.0,1.55,22.5,443.0,342.42,253.99
2016,9,7,8,30,774.0,90.0,1.5,23.0,492.0,398.58,300.38
2016,9,7,8,45,793.5,93.0,1.45,24.0,537.5,452.23,342.77
2016,9,7,9,0,813.0,96.0,1.4,25.0,583.0,506.5,383.87
2016,9,7,9,15,827.5,98.5,1.3,25.5,623.5,557.84,421.68
2016,9,7,9,30,842.0,101.0,1.2,26.0,664.0,608.75,457.64
2016,9,7,9,45,853.0,103.0,1.15,27.0,699.0,656.09,489.16
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,701.86,518.19
2016,9,7,10,15,872.0,106.5,1.0,28.5,762.5,743.45,542.45
2016,9,7,10,30,880.0,108.0,0.9,29.0,791.0,783.07,564.77
2016,9,7,10,45,885.5,109.0,0.85,29.5,812.5,818.05,584.26
2016,9,7,11,0,891.0,110.0,0.8,30.0,834.0,850.51,601.85
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.0,878.61,619.36
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,903.79,635.13
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,923.56,647.18
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,940.14,657.33
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.0,951.12,666.24
2016,9,7,12,30,901.0,112.0,1.4,31.0,870.0,958.7,673.14
2016,9,7,12,45,875.0,124.5,1.55,31.0,853.5,952.25,671.38
2016,9,7,13,0,849.0,137.0,1.7,31.0,837.0,948.04,671.11
2016,9,7,13,15,844.0,135.5,1.8,30.5,819.5,939.96,669.13
2016,9,7,13,30,839.0,134.0,1.9,30.0,802.0,928.64,665.14
2016,9,7,13,45,830.5,133.0,2.0,30.0,776.5,911.51,656.12
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,891.42,645.19
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,865.66,631.31
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,837.31,615.62
2016,9,7,14,45,785.0,125.5,2.3,29.0,648.5,801.43,593.86
2016,9,7,15,0,769.0,123.0,2.4,29.0,610.0,763.66,570.52
2016,9,7,15,15,750.0,119.5,2.4,28.5,567.0,723.64,545.76
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,679.71,517.81
2016,9,7,15,45,704.5,112.0,2.45,27.5,476.5,629.11,483.68
2016,9,7,16,0,678.0,108.0,2.5,27.0,429.0,578.51,448.23
2016,9,7,16,15,643.0,102.0,2.45,26.0,379.0,520.82,406.82
2016,9,7,16,30,608.0,96.0,2.4,25.0,329.0,464.58,365.01
2016,9,7,16,45,560.0,88.5,2.4,24.5,278.5,401.76,316.02
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,342.36,268.04
2016,9,7,17,15,442.0,70.5,2.2,23.0,179.0,274.46,212.29
2016,9,7,17,30,372.0,60.0,2.0,22.0,130.0,212.62,160.18
2016,9,7,17,45,271.5,45.5,1.85,21.0,87.5,145.61,104.08
2016,9,7,18,0,171.0,31.0,1.7,20.0,45.0,88.87,50.38
2016,9,7,18,15,85.5,15.5,1.6,19.5,22.5,32.13,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,11.8,0.0
2016,9,8,6,15,170.0,28.5,1.35,15.0,48.5,22.11,10.86
2016,9,8,6,30,277.0,45.0,1.4,15.0,83.0,34.29,23.98
2016,9,8,6,45,359.0,57.5,1.45,15.5,129.0,44.97,33.97
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,84.62,50.5
2016,9,8,7,15,249.0,99.5,1.5,16.5,161.5,116.69,81.59
2016,9,8,7,30,57.0,129.0,1.5,17.0,148.0,128.48,99.51
2016,9,8,7,45,58.0,150.0,1.5,17.5,172.5,152.36,119.0
2016,9,8,8,0,59.0,171.0,1.5,18.0,197.0,176.48,138.37
2016,9,8,8,15,164.5,191.5,1.5,18.5,274.0,235.59,183.59
2016,9,8,8,30,270.0,212.0,1.5,19.0,351.0,306.79,238.56
2016,9,8,8,45,270.0,233.5,1.55,19.5,383.5,343.22,266.97
2016,9,8,9,0,270.0,255.0,1.6,20.0,416.0,379.42,294.63
2016,9,8,9,15,518.0,193.0,1.6,20.0,528.5,474.42,368.89
2016,9,8,9,30,766.0,131.0,1.6,20.0,641.0,591.31,458.06
2016,9,8,9,45,783.5,131.5,1.65,20.5,677.0,638.31,491.79
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,684.77,524.84
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,725.75,553.87
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,765.03,580.41
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,800.21,602.82
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,833.18,623.57
2016,9,8,11,15,838.0,139.0,1.95,22.0,826.5,860.8,641.84
2016,9,8,11,30,842.0,140.0,2.0,22.0,840.0,885.7,658.35
2016,9,8,11,45,845.5,139.5,2.05,22.5,846.5,905.75,670.4
2016,9,8,12,0,849.0,139.0,2.1,23.0,853.0,922.8,680.54
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.0,933.06,687.65
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,940.07,692.8
2016,9,8,12,45,840.5,140.0,2.25,23.0,837.5,939.95,693.42
2016,9,8,13,0,833.0,142.0,2.3,23.0,826.0,936.54,692.06
2016,9,8,13,15,827.5,141.0,2.3,23.0,808.0,928.55,687.34
2016,9,8,13,30,822.0,140.0,2.3,23.0,790.0,917.38,680.68
2016,9,8,13,45,818.5,136.0,2.35,23.0,766.0,901.7,671.59
2016,9,8,14,0,815.0,132.0,2.4,23.0,742.0,882.95,660.51
2016,9,8,14,15,804.0,130.0,2.4,22.5,710.0,856.83,645.29
2016,9,8,14,30,793.0,128.0,2.4,22.0,678.0,828.16,628.3
2016,9,8,14,45,783.5,123.0,2.45,22.0,641.5,795.12,607.31
2016,9,8,15,0,774.0,118.0,2.5,22.0,605.0,759.84,584.55
2016,9,8,15,15,755.0,114.5,2.5,21.5,561.5,716.86,556.81
2016,9,8,15,30,736.0,111.0,2.5,21.0,518.0,675.34,529.69
2016,9,8,15,45,716.5,105.0,2.55,21.0,472.0,627.18,495.48
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,578.47,459.57
