Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,521.24,416.51
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,465.36,373.13
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,404.54,324.53
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,346.54,276.43
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,279.18,219.37
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,218.17,166.3
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,150.4,107.93
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,91.57,47.9
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,33.43,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,1.5,13.0,14.0,11.8,0.0
2016,9,9,6,15,200.0,27.0,1.5,13.5,49.5,20.94,9.61
2016,9,9,6,30,324.0,42.0,1.5,14.0,85.0,32.58,22.55
2016,9,9,6,45,411.5,52.5,1.5,14.5,132.5,40.59,30.24
2016,9,9,7,0,499.0,63.0,1.5,15.0,180.0,81.05,45.94
2016,9,9,7,15,249.5,75.0,1.4,15.5,133.5,92.72,61.91
2016,9,9,7,30,0.0,87.0,1.3,16.0,87.0,83.11,64.61
2016,9,9,7,45,0.0,102.0,1.2,16.5,102.0,97.48,76.32
2016,9,9,8,0,0.0,117.0,1.1,17.0,117.0,111.91,87.81
2016,9,9,8,15,0.0,136.0,1.05,17.5,136.0,130.12,102.16
2016,9,9,8,30,0.0,155.0,1.0,18.0,155.0,148.43,116.33
2016,9,9,8,45,7.5,181.5,0.95,19.0,186.0,177.3,138.38
2016,9,9,9,0,15.0,208.0,0.9,20.0,217.0,207.1,160.7
2016,9,9,9,15,36.0,245.5,0.9,20.0,269.0,255.64,197.93
2016,9,9,9,30,57.0,283.0,0.9,20.0,321.0,306.95,236.6
2016,9,9,9,45,455.0,196.0,0.95,20.5,523.0,487.4,376.99
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,695.58,529.06
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,737.04,553.95
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,776.59,578.97
2016,9,9,10,45,878.0,112.0,1.2,22.5,804.0,812.13,601.7
2016,9,9,11,0,886.0,112.0,1.3,23.0,826.0,845.31,622.77
2016,9,9,11,15,889.5,113.0,1.4,23.0,839.5,873.17,641.49
2016,9,9,11,30,893.0,114.0,1.5,23.0,853.0,898.12,658.39
2016,9,9,11,45,896.0,113.5,1.65,23.5,859.5,918.05,671.44
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,934.81,682.48
2016,9,9,12,15,898.5,113.0,1.9,24.0,864.0,945.62,690.49
2016,9,9,12,30,898.0,113.0,2.0,24.0,862.0,953.04,696.47
2016,9,9,12,45,878.5,121.5,2.1,24.0,847.0,948.39,694.73
2016,9,9,13,0,859.0,130.0,2.2,24.0,832.0,940.35,690.96
2016,9,9,13,15,854.0,129.0,2.25,23.5,814.0,938.08,691.94
2016,9,9,13,30,849.0,128.0,2.3,23.0,796.0,927.06,687.18
2016,9,9,13,45,843.5,125.5,2.4,23.0,771.0,910.77,678.18
2016,9,9,14,0,838.0,123.0,2.5,23.0,746.0,891.38,667.12
2016,9,9,14,15,827.0,121.0,2.55,22.5,714.0,864.77,651.99
2016,9,9,14,30,816.0,119.0,2.6,22.0,682.0,835.54,634.98
2016,9,9,14,45,803.5,115.5,2.65,22.0,644.0,801.02,612.89
2016,9,9,15,0,791.0,112.0,2.7,22.0,606.0,764.36,589.1
2016,9,9,15,15,772.0,109.0,2.7,21.5,562.5,721.38,561.3
2016,9,9,15,30,753.0,106.0,2.7,21.0,519.0,677.16,532.14
2016,9,9,15,45,730.0,101.0,2.75,20.5,472.0,629.52,499.26
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,579.14,462.66
2016,9,9,16,15,672.0,91.0,2.85,19.5,374.5,521.51,419.22
2016,9,9,16,30,637.0,86.0,2.9,19.0,324.0,465.31,375.37
2016,9,9,16,45,589.5,79.0,2.95,18.5,273.0,402.27,324.54
2016,9,9,17,0,542.0,72.0,3.0,18.0,222.0,342.63,274.65
2016,9,9,17,15,470.5,62.5,2.95,17.0,173.0,274.25,216.69
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,212.59,162.94
2016,9,9,17,45,288.5,40.0,2.9,15.5,82.0,142.48,102.29
2016,9,9,18,0,178.0,27.0,2.9,15.0,40.0,82.72,38.17
2016,9,9,18,15,89.0,13.5,2.8,14.5,20.0,30.19,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,9.83,0.0
2016,9,10,6,15,158.5,27.0,2.15,13.0,45.5,21.0,9.1
2016,9,10,6,30,271.0,44.0,2.2,13.0,79.0,33.65,23.5
2016,9,10,6,45,353.0,56.0,2.25,13.5,124.0,42.52,32.02
2016,9,10,7,0,435.0,68.0,2.3,14.0,169.0,81.15,48.59
2016,9,10,7,15,217.5,76.5,2.25,14.5,127.0,92.83,63.7
2016,9,10,7,30,0.0,85.0,2.2,15.0,85.0,81.26,63.36
2016,9,10,7,45,0.0,107.0,2.2,15.5,107.0,102.03,80.51
2016,9,10,8,0,0.0,129.0,2.2,16.0,129.0,122.95,97.43
2016,9,10,8,15,8.0,155.5,2.1,16.5,160.0,150.94,119.67
2016,9,10,8,30,16.0,182.0,2.0,17.0,191.0,179.98,142.47
2016,9,10,8,45,19.0,200.0,1.95,17.5,211.5,199.84,157.66
2016,9,10,9,0,22.0,218.0,1.9,18.0,232.0,220.05,172.95
2016,9,10,9,15,110.0,260.0,1.9,18.5,332.5,310.62,243.83
2016,9,10,9,30,198.0,302.0,1.9,19.0,433.0,410.21,319.69
2016,9,10,9,45,496.5,216.0,1.95,19.5,567.5,532.86,415.52
2016,9,10,10,0,795.0,130.0,2.0,20.0,702.0,676.24,523.74
2016,9,10,10,15,804.0,132.0,2.05,20.0,730.0,716.86,552.19
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,755.81,578.84
2016,9,10,10,45,819.0,135.5,2.2,20.5,779.0,789.98,601.24
2016,9,10,11,0,825.0,137.0,2.3,21.0,800.0,821.88,621.97
2016,9,10,11,15,829.0,138.0,2.35,21.0,813.5,849.14,640.26
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,873.7,656.78
2016,9,10,11,45,834.0,139.5,2.45,21.0,832.5,892.25,669.29
2016,9,10,12,0,835.0,140.0,2.5,21.0,838.0,907.76,679.89
2016,9,10,12,15,834.5,140.0,2.55,21.0,835.5,918.26,687.25
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,925.56,692.63
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.0,923.76,690.73
2016,9,10,13,0,810.0,149.0,2.7,22.0,807.0,918.73,686.85
2016,9,10,13,15,804.0,147.5,2.7,21.5,789.0,909.73,682.69
2016,9,10,13,30,798.0,146.0,2.7,21.0,771.0,897.64,676.56
2016,9,10,13,45,790.5,144.0,2.75,21.0,746.0,880.65,666.27
2016,9,10,14,0,783.0,142.0,2.8,21.0,721.0,860.81,654.08
2016,9,10,14,15,771.5,139.5,2.8,20.5,689.0,834.22,638.12
2016,9,10,14,30,760.0,137.0,2.8,20.0,657.0,805.21,620.4
2016,9,10,14,45,745.0,133.5,2.85,20.0,619.5,773.21,599.55
2016,9,10,15,0,730.0,130.0,2.9,20.0,582.0,736.26,574.97
2016,9,10,15,15,709.5,126.0,2.9,19.5,539.0,693.0,546.31
2016,9,10,15,30,689.0,122.0,2.9,19.0,496.0,648.81,515.86
2016,9,10,15,45,662.5,116.5,2.9,19.0,449.5,598.18,478.34
2016,9,10,16,0,636.0,111.0,2.9,19.0,403.0,547.7,440.07
2016,9,10,16,15,599.5,104.5,2.9,18.5,354.0,490.55,396.36
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,435.09,352.6
2016,9,10,16,45,513.5,89.0,2.9,18.0,255.5,372.4,301.07
2016,9,10,17,0,464.0,80.0,2.9,18.0,206.0,311.55,249.68
2016,9,10,17,15,393.5,68.5,2.85,17.5,159.0,246.35,194.06
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,188.2,143.39
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,123.37,87.49
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,65.06,23.08
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,23.53,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,7.86,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,22.53,9.43
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,35.38,24.9
2016,9,11,6,45,268.0,63.0,2.9,13.5,114.5,47.5,36.36
2016,9,11,7,0,341.0,80.0,3.0,14.0,158.0,84.58,54.8
2016,9,11,7,15,170.5,80.5,2.95,14.5,119.5,90.35,63.69
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,77.59,60.28
2016,9,11,7,45,11.0,117.5,2.85,15.5,122.5,114.1,90.24
2016,9,11,8,0,22.0,154.0,2.8,16.0,164.0,152.07,120.92
2016,9,11,8,15,41.5,181.5,2.75,16.0,202.0,184.78,147.06
2016,9,11,8,30,61.0,209.0,2.7,16.0,240.0,221.49,176.35
2016,9,11,8,45,207.5,221.0,2.65,16.5,340.5,303.06,240.63
2016,9,11,9,0,354.0,233.0,2.6,17.0,441.0,400.07,316.57
2016,9,11,9,15,360.5,250.5,2.55,17.0,475.0,439.68,347.35
2016,9,11,9,30,367.0,268.0,2.5,17.0,509.0,479.32,377.73
2016,9,11,9,45,450.5,252.5,2.5,17.5,564.0,538.01,422.65
2016,9,11,10,0,534.0,237.0,2.5,18.0,619.0,601.14,470.07
2016,9,11,10,15,659.0,190.5,2.5,18.0,681.0,669.77,522.84
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,742.57,576.96
2016,9,11,10,45,791.5,145.5,2.55,18.5,764.0,777.0,599.34
2016,9,11,11,0,799.0,147.0,2.6,19.0,785.0,809.32,620.37
2016,9,11,11,15,803.0,148.0,2.65,19.0,798.5,835.91,638.5
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,859.88,654.88
2016,9,11,11,45,809.0,149.0,2.75,19.0,817.5,878.31,667.51
2016,9,11,12,0,811.0,149.0,2.8,19.0,823.0,893.82,678.25
2016,9,11,12,15,810.5,149.0,2.85,19.0,821.0,904.03,685.51
2016,9,11,12,30,810.0,149.0,2.9,19.0,819.0,911.11,690.79
2016,9,11,12,45,818.0,142.5,3.0,19.0,812.0,916.0,695.1
2016,9,11,13,0,826.0,136.0,3.1,19.0,805.0,917.63,697.32
2016,9,11,13,15,821.0,135.0,3.15,19.0,787.0,909.9,692.9
2016,9,11,13,30,816.0,134.0,3.2,19.0,769.0,899.02,686.49
2016,9,11,13,45,813.0,130.0,3.3,19.0,745.5,883.61,677.35
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,865.14,666.13
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.0,838.96,650.42
2016,9,11,14,30,788.0,122.0,3.5,18.0,658.0,810.27,632.84
2016,9,11,14,45,779.0,117.0,3.55,18.0,621.5,777.6,611.05
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,742.7,587.46
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,699.82,558.58
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,658.27,530.25
2016,9,11,15,45,712.5,99.0,3.65,17.0,454.0,610.26,494.52
2016,9,11,16,0,693.0,93.0,3.7,17.0,408.0,561.75,457.25
2016,9,11,16,15,658.5,88.0,3.7,16.5,359.0,505.2,413.19
2016,9,11,16,30,624.0,83.0,3.7,16.0,310.0,450.08,368.85
2016,9,11,16,45,578.0,75.5,3.7,16.0,260.0,388.16,316.96
2016,9,11,17,0,532.0,68.0,3.7,16.0,210.0,329.55,266.27
2016,9,11,17,15,460.0,59.0,3.65,15.5,162.5,262.58,208.09
2016,9,11,17,30,388.0,50.0,3.6,15.0,115.0,202.41,154.62
2016,9,11,17,45,274.0,36.5,3.55,14.5,74.0,132.29,93.19
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,70.75,15.98
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,25.92,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,9,12,6,15,125.0,29.0,3.3,13.0,44.5,22.83,8.71
2016,9,12,6,30,250.0,47.0,3.4,13.0,78.0,36.35,25.63
2016,9,12,6,45,344.5,59.0,3.5,13.5,124.5,44.28,33.48
2016,9,12,7,0,439.0,71.0,3.6,14.0,171.0,82.09,49.68
2016,9,12,7,15,502.5,79.5,3.55,14.0,221.5,125.13,78.68
2016,9,12,7,30,566.0,88.0,3.5,14.0,272.0,174.6,117.9
2016,9,12,7,45,427.0,123.5,3.5,14.5,276.0,208.52,154.12
2016,9,12,8,0,288.0,159.0,3.5,15.0,280.0,228.33,176.96
2016,9,12,8,15,309.5,177.5,3.45,15.5,321.5,270.64,212.48
2016,9,12,8,30,331.0,196.0,3.4,16.0,363.0,315.06,249.15
2016,9,12,8,45,557.5,153.5,3.35,16.5,465.5,396.3,313.95
2016,9,12,9,0,784.0,111.0,3.3,17.0,568.0,500.69,396.96
2016,9,12,9,15,801.0,114.0,3.3,17.0,609.5,552.38,438.71
2016,9,12,9,30,818.0,117.0,3.3,17.0,651.0,603.93,479.52
2016,9,12,9,45,843.5,113.0,3.3,17.5,689.5,653.53,517.16
2016,9,12,10,0,869.0,109.0,3.3,18.0,728.0,702.27,553.23
2016,9,12,10,15,878.5,110.5,3.3,18.0,757.5,744.9,583.42
2016,9,12,10,30,888.0,112.0,3.3,18.0,787.0,785.63,611.64
2016,9,12,10,45,897.5,111.5,3.35,18.0,809.5,822.24,636.98
2016,9,12,11,0,907.0,111.0,3.4,18.0,832.0,856.49,660.58
2016,9,12,11,15,911.0,111.5,3.45,18.0,846.5,884.6,679.82
2016,9,12,11,30,915.0,112.0,3.5,18.0,861.0,909.73,697.05
2016,9,12,11,45,917.5,112.0,3.6,18.0,867.0,929.91,711.23
2016,9,12,12,0,920.0,112.0,3.7,18.0,873.0,946.82,723.28
2016,9,12,12,15,920.0,112.0,3.75,18.0,871.0,958.1,731.26
2016,9,12,12,30,920.0,112.0,3.8,18.0,869.0,965.91,737.04
2016,9,12,12,45,914.5,113.5,3.85,18.0,858.0,966.75,738.17
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,964.08,737.08
2016,9,12,13,15,904.5,114.5,3.9,17.5,829.0,956.73,734.0
2016,9,12,13,30,900.0,114.0,3.9,17.0,811.0,945.98,728.7
2016,9,12,13,45,898.0,110.5,3.95,17.0,786.5,930.88,719.4
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,912.43,707.85
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,886.0,690.42
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,856.79,671.04
2016,9,12,14,45,863.5,101.0,4.0,17.0,656.5,826.19,650.6
2016,9,12,15,0,851.0,98.0,4.0,17.0,617.0,788.22,624.68
2016,9,12,15,15,832.0,95.5,3.95,16.5,572.0,743.85,594.73
2016,9,12,15,30,813.0,93.0,3.9,16.0,527.0,698.09,563.3
2016,9,12,15,45,784.0,90.5,3.85,16.0,477.5,644.46,523.77
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,590.82,482.1
2016,9,12,16,15,719.0,83.5,3.75,15.5,376.0,533.56,437.25
2016,9,12,16,30,683.0,79.0,3.7,15.0,324.0,475.51,390.37
2016,9,12,16,45,624.0,74.0,3.65,14.5,270.5,407.22,333.63
2016,9,12,17,0,565.0,69.0,3.6,14.0,217.0,343.35,278.74
2016,9,12,17,15,485.0,60.0,3.5,13.5,166.5,271.69,216.19
2016,9,12,17,30,405.0,51.0,3.4,13.0,116.0,207.55,158.96
2016,9,12,17,45,266.0,37.5,3.35,13.0,74.0,130.55,91.33
2016,9,12,18,0,127.0,24.0,3.3,13.0,32.0,63.05,1.37
2016,9,12,18,15,63.5,12.0,3.25,13.0,16.0,23.17,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,7.86,0.0
2016,9,13,6,15,136.5,25.5,1.85,13.5,41.0,19.94,5.91
2016,9,13,6,30,244.0,43.0,1.9,14.0,73.0,33.1,22.68
2016,9,13,6,45,325.5,57.5,1.95,14.5,118.0,43.17,32.35
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,80.44,49.32
2016,9,13,7,15,466.0,82.0,1.95,15.0,212.0,121.94,77.22
2016,9,13,7,30,525.0,92.0,1.9,15.0,261.0,170.52,115.43
2016,9,13,7,45,569.0,99.5,1.85,15.5,311.0,219.22,156.63
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,272.57,202.43
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.0,324.4,247.09
2016,9,13,8,30,675.0,119.0,1.7,17.0,457.0,378.82,292.85
2016,9,13,8,45,700.5,122.5,1.7,17.5,502.5,430.69,335.59
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,483.95,378.1
2016,9,13,9,15,743.5,129.5,1.75,18.0,588.0,533.93,417.84
2016,9,13,9,30,761.0,133.0,1.8,18.0,628.0,583.94,456.62
2016,9,13,9,45,770.5,137.5,1.85,18.5,662.0,629.91,490.55
2016,9,13,10,0,780.0,142.0,1.9,19.0,696.0,674.1,522.34
2016,9,13,10,15,790.0,144.5,1.9,19.0,724.0,715.29,552.0
2016,9,13,10,30,800.0,147.0,1.9,19.0,752.0,754.89,579.26
2016,9,13,10,45,814.5,144.0,1.9,19.5,775.0,790.68,602.0
2016,9,13,11,0,829.0,141.0,1.9,20.0,798.0,824.65,623.26
2016,9,13,11,15,833.0,142.0,1.85,20.0,811.5,851.84,640.46
2016,9,13,11,30,837.0,143.0,1.8,20.0,825.0,876.3,655.79
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.0,897.91,668.47
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,916.64,679.26
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,927.15,685.41
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,934.37,689.57
2016,9,13,12,45,859.5,130.5,1.7,21.5,826.5,931.95,686.87
2016,9,13,13,0,862.0,127.0,1.7,22.0,817.0,931.35,685.62
2016,9,13,13,15,856.5,126.0,1.7,22.0,798.5,928.25,684.15
2016,9,13,13,30,851.0,125.0,1.7,22.0,780.0,916.48,677.16
2016,9,13,13,45,847.5,121.0,1.7,22.0,755.5,900.02,667.27
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,880.39,655.39
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.0,853.45,639.9
2016,9,13,14,30,822.0,113.0,1.7,21.0,665.0,823.91,622.59
2016,9,13,14,45,810.5,109.5,1.7,21.0,627.0,789.87,600.88
2016,9,13,15,0,799.0,106.0,1.7,21.0,589.0,753.64,577.49
2016,9,13,15,15,779.5,102.5,1.7,20.5,545.0,709.45,549.26
2016,9,13,15,30,760.0,99.0,1.7,20.0,501.0,664.06,519.66
2016,9,13,15,45,734.5,95.0,1.75,20.0,453.5,615.49,485.31
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,564.6,447.8
2016,9,13,16,15,673.0,85.5,1.8,19.5,355.5,506.05,403.82
2016,9,13,16,30,637.0,80.0,1.8,19.0,305.0,449.06,359.47
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.0,384.46,307.0
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,323.83,255.99
2016,9,13,17,15,454.5,57.5,1.8,18.0,155.0,255.11,197.97
2016,9,13,17,30,378.0,48.0,1.7,17.0,107.0,193.7,144.74
2016,9,13,17,45,258.5,34.0,1.6,16.5,67.0,123.32,83.09
2016,9,13,18,0,139.0,20.0,1.5,16.0,27.0,59.83,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,13.5,22.02,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,16.67,2.99
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,33.19,22.59
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,44.08,33.0
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,79.85,49.76
2016,9,14,7,15,435.5,85.5,1.0,16.0,205.5,120.82,77.2
2016,9,14,7,30,494.0,97.0,1.0,16.0,254.0,168.39,114.16
2016,9,14,7,45,536.0,106.0,1.0,16.5,303.5,217.05,154.71
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,269.31,198.87
2016,9,14,8,15,610.0,121.5,1.0,17.5,400.5,319.98,241.75
2016,9,14,8,30,642.0,128.0,1.0,18.0,448.0,373.42,285.91
2016,9,14,8,45,666.0,133.5,1.0,18.5,492.5,424.81,327.39
2016,9,14,9,0,690.0,139.0,1.0,19.0,537.0,477.53,368.55
2016,9,14,9,15,708.5,143.0,1.05,19.0,577.0,526.84,407.01
2016,9,14,9,30,727.0,147.0,1.1,19.0,617.0,576.37,444.69
2016,9,14,9,45,796.5,124.0,1.15,19.5,664.5,631.84,485.83
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,689.32,527.52
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,730.59,554.98
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,769.84,580.68
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.0,804.59,603.17
2016,9,14,11,0,896.0,104.0,1.4,21.0,811.0,836.87,623.89
2016,9,14,11,15,899.5,105.0,1.45,21.0,824.5,864.6,642.14
2016,9,14,11,30,903.0,106.0,1.5,21.0,838.0,889.36,658.48
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.0,909.04,670.91
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,925.5,681.31
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,936.0,688.63
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,943.06,693.89
2016,9,14,12,45,896.5,109.0,1.85,22.0,832.0,940.86,693.27
2016,9,14,13,0,885.0,113.0,1.9,22.0,819.0,935.23,690.61
2016,9,14,13,15,880.5,112.0,1.95,22.0,800.5,927.28,686.58
2016,9,14,13,30,876.0,111.0,2.0,22.0,782.0,916.02,680.46
2016,9,14,13,45,871.0,108.5,2.05,22.0,757.0,899.43,670.89
2016,9,14,14,0,866.0,106.0,2.1,22.0,732.0,879.69,659.28
2016,9,14,14,15,856.0,104.5,2.1,22.0,699.5,853.72,643.01
2016,9,14,14,30,846.0,103.0,2.1,22.0,667.0,830.13,628.4
2016,9,14,14,45,835.0,99.5,2.15,22.0,629.0,795.81,606.71
2016,9,14,15,0,824.0,96.0,2.2,22.0,591.0,759.21,583.26
2016,9,14,15,15,805.5,93.0,2.2,21.5,547.0,715.51,555.19
2016,9,14,15,30,787.0,90.0,2.2,21.0,503.0,670.49,525.66
2016,9,14,15,45,765.5,85.5,2.2,21.0,455.5,620.75,490.35
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,570.52,452.84
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,514.51,410.29
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,457.96,365.88
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,394.62,314.66
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,334.57,264.14
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,264.88,204.46
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,202.65,149.79
2016,9,14,17,45,304.5,29.5,1.8,17.5,66.5,130.94,85.53
2016,9,14,18,0,181.0,17.0,1.7,17.0,26.0,65.1,0.0
2016,9,14,18,15,90.5,8.5,1.75,16.5,13.0,23.91,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,12.19,0.0
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,25.05,15.65
2016,9,15,6,45,469.5,42.0,1.65,14.5,124.5,30.35,21.06
2016,9,15,7,0,560.0,51.0,1.7,15.0,172.0,68.91,35.38
2016,9,15,7,15,616.5,57.0,1.6,15.5,223.5,114.88,64.82
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,169.28,107.55
2016,9,15,7,45,711.0,67.5,1.45,16.5,326.5,221.88,152.73
2016,9,15,8,0,749.0,72.0,1.4,17.0,378.0,278.21,201.9
2016,9,15,8,15,775.5,75.0,1.3,17.5,427.0,332.65,249.35
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,388.93,296.9
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,443.86,341.99
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,499.36,385.77
2016,9,15,9,15,856.5,86.0,1.1,19.5,607.5,551.84,425.98
2016,9,15,9,30,871.0,88.0,1.1,20.0,648.0,602.72,463.65
2016,9,15,9,45,884.0,88.5,1.15,20.5,683.5,650.33,498.24
2016,9,15,10,0,897.0,89.0,1.2,21.0,719.0,696.69,530.82
2016,9,15,10,15,905.0,90.0,1.25,21.0,747.5,738.49,558.88
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,778.18,585.31
2016,9,15,10,45,917.5,92.0,1.4,21.5,796.5,812.84,607.6
2016,9,15,11,0,922.0,93.0,1.5,22.0,817.0,844.78,627.99
2016,9,15,11,15,925.5,93.5,1.6,22.0,830.5,872.51,646.76
2016,9,15,11,30,929.0,94.0,1.7,22.0,844.0,897.18,663.58
2016,9,15,11,45,929.5,95.0,1.85,22.5,849.0,916.57,676.28
2016,9,15,12,0,930.0,96.0,2.0,23.0,854.0,932.57,686.83
2016,9,15,12,15,929.0,96.0,2.1,22.5,851.5,942.72,695.77
2016,9,15,12,30,928.0,96.0,2.2,22.0,849.0,949.34,702.58
2016,9,15,12,45,910.5,103.0,2.3,22.0,834.0,944.88,700.88
2016,9,15,13,0,893.0,110.0,2.4,22.0,819.0,936.92,697.05
2016,9,15,13,15,888.5,109.5,2.45,22.0,800.5,929.4,693.15
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,918.53,687.11
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,900.63,676.44
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,879.65,663.75
2016,9,15,14,15,858.0,104.0,2.65,22.0,697.0,852.18,646.61
2016,9,15,14,30,847.0,102.0,2.7,22.0,664.0,827.09,631.09
2016,9,15,14,45,833.5,99.5,2.75,22.0,625.0,791.81,608.32
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,754.41,583.85
2016,9,15,15,15,800.5,94.0,2.8,21.5,541.5,710.09,554.91
2016,9,15,15,30,781.0,91.0,2.8,21.0,497.0,664.54,524.54
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.0,613.27,487.33
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,561.8,448.35
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,505.16,404.93
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,448.05,359.67
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,383.61,307.07
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,323.02,255.69
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,252.22,195.25
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,189.38,140.22
2016,9,15,17,45,257.5,30.0,2.8,16.5,61.0,117.27,74.68
2016,9,15,18,0,125.0,17.0,2.8,16.0,22.0,44.21,0.0
2016,9,15,18,15,62.5,8.5,2.75,15.5,11.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,12.29,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,25.22,15.74
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,30.96,21.62
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,67.67,35.44
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,112.72,63.93
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,164.29,103.67
2016,9,16,7,45,349.0,112.5,0.25,16.5,223.5,178.73,129.44
2016,9,16,8,0,47.0,160.0,0.2,17.0,179.0,162.57,126.85
2016,9,16,8,15,50.0,180.0,0.15,17.5,202.5,185.99,145.2
2016,9,16,8,30,53.0,200.0,0.1,18.0,226.0,209.81,163.26
2016,9,16,8,45,127.5,226.0,0.1,19.0,297.0,270.97,209.2
2016,9,16,9,0,202.0,252.0,0.1,20.0,368.0,340.45,260.31
2016,9,16,9,15,528.5,172.0,0.15,20.5,504.0,454.24,345.94
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,595.76,449.0
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,643.27,481.86
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,689.64,514.42
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,731.37,541.53
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,771.04,567.0
2016,9,16,10,45,904.0,97.0,0.7,23.5,787.5,805.6,588.94
2016,9,16,11,0,909.0,98.0,0.8,24.0,808.0,837.52,609.11
2016,9,16,11,15,912.0,98.5,0.95,24.0,821.5,864.46,628.02
2016,9,16,11,30,915.0,99.0,1.1,24.0,835.0,888.35,645.05
2016,9,16,11,45,915.5,100.0,1.25,24.5,840.0,907.44,657.77
2016,9,16,12,0,916.0,101.0,1.4,25.0,845.0,923.19,668.39
2016,9,16,12,15,916.0,101.0,1.45,25.0,842.5,934.04,675.87
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,941.42,681.33
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.0,939.89,681.89
2016,9,16,13,0,897.0,107.0,1.7,25.0,814.0,934.88,680.4
2016,9,16,13,15,892.0,106.0,1.75,25.0,795.5,926.26,676.05
2016,9,16,13,30,887.0,105.0,1.8,25.0,777.0,914.28,669.64
2016,9,16,13,45,880.0,104.0,1.85,25.0,751.0,897.26,660.01
2016,9,16,14,0,873.0,103.0,1.9,25.0,725.0,877.12,648.4
2016,9,16,14,15,863.0,101.0,1.9,25.0,692.5,850.36,631.89
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,825.87,616.92
2016,9,16,14,45,839.5,96.5,1.95,25.0,621.0,790.41,594.83
2016,9,16,15,0,826.0,94.0,2.0,25.0,582.0,752.8,571.07
2016,9,16,15,15,807.5,91.0,2.0,24.5,538.0,709.02,543.35
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,663.94,514.17
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.0,612.73,478.21
2016,9,16,16,0,740.0,80.0,2.1,24.0,398.0,561.28,440.33
2016,9,16,16,15,704.0,75.5,2.1,23.5,347.5,504.8,397.92
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,447.89,353.64
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,383.1,301.59
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,322.19,250.69
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,251.73,191.38
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,189.25,137.24
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,116.05,69.74
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,42.61,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,0.75,13.5,35.5,11.95,0.0
2016,9,17,6,30,353.0,32.0,0.6,14.0,71.0,24.44,14.98
2016,9,17,6,45,450.0,41.0,0.5,15.0,118.0,29.78,20.51
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,65.64,33.56
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,110.8,61.66
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,162.39,101.2
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.0,159.85,114.48
2016,9,17,8,0,0.0,131.0,0.3,18.0,131.0,124.65,97.41
2016,9,17,8,15,4.0,148.5,0.3,18.5,150.5,142.97,111.75
2016,9,17,8,30,8.0,166.0,0.3,19.0,170.0,161.79,126.06
2016,9,17,8,45,37.5,204.0,0.35,19.5,225.0,210.98,163.92
2016,9,17,9,0,67.0,242.0,0.4,20.0,280.0,264.34,204.24
2016,9,17,9,15,466.5,163.5,0.45,20.5,459.0,411.82,317.75
2016,9,17,9,30,866.0,85.0,0.5,21.0,638.0,593.78,451.62
2016,9,17,9,45,878.5,86.0,0.55,22.0,673.0,641.19,482.94
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,687.33,513.87
2016,9,17,10,15,898.5,88.5,0.65,23.5,735.5,728.9,540.14
2016,9,17,10,30,906.0,90.0,0.7,24.0,763.0,768.35,564.72
2016,9,17,10,45,911.5,90.5,0.8,24.5,783.5,802.9,586.62
2016,9,17,11,0,917.0,91.0,0.9,25.0,804.0,834.8,606.72
2016,9,17,11,15,920.0,91.5,1.0,25.0,817.0,861.82,624.84
2016,9,17,11,30,923.0,92.0,1.1,25.0,830.0,885.77,641.07
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.0,904.35,653.96
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,919.56,664.84
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,929.47,672.45
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,935.86,677.98
2016,9,17,12,45,907.0,98.5,1.6,25.0,819.5,931.97,677.03
2016,9,17,13,0,892.0,104.0,1.7,25.0,805.0,924.61,674.01
2016,9,17,13,15,887.0,103.5,1.75,25.0,786.0,916.46,669.97
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,904.99,663.85
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,886.52,653.75
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,864.99,641.62
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.0,838.43,626.35
2016,9,17,14,30,845.0,97.0,2.0,24.0,648.0,814.17,612.57
2016,9,17,14,45,830.0,95.0,2.05,24.0,609.0,778.25,589.89
2016,9,17,15,0,815.0,93.0,2.1,24.0,570.0,740.32,565.61
2016,9,17,15,15,795.5,90.0,2.1,24.0,526.5,696.17,536.25
2016,9,17,15,30,776.0,87.0,2.1,24.0,483.0,650.82,505.6
2016,9,17,15,45,750.0,83.5,2.15,24.0,435.0,599.72,469.23
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,548.54,431.25
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,492.05,388.4
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,435.17,343.79
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,370.92,291.94
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,310.67,241.42
2016,9,17,17,15,462.5,48.0,1.95,21.0,138.0,240.43,182.15
2016,9,17,17,30,379.0,39.0,1.8,20.0,90.0,178.43,128.38
2016,9,17,17,45,242.5,26.0,1.7,19.5,53.0,105.68,59.1
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,35.25,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,11.6,0.0
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,23.66,14.03
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,29.05,19.61
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,63.22,31.98
2016,9,18,7,15,591.0,55.0,1.05,18.5,210.0,107.53,59.23
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,158.32,98.03
2016,9,18,7,45,689.5,65.0,0.95,20.0,310.5,211.46,142.38
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,266.58,189.13
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,320.6,235.39
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,376.58,282.03
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,430.18,324.88
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,484.4,366.47
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.0,536.13,404.23
2016,9,18,9,30,856.0,85.0,0.8,26.0,628.0,586.38,439.29
2016,9,18,9,45,875.0,83.5,0.75,27.0,664.5,634.87,471.75
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,682.58,502.22
2016,9,18,10,15,901.5,83.0,0.6,28.5,728.5,723.66,525.73
2016,9,18,10,30,909.0,84.0,0.5,29.0,756.0,762.59,547.22
2016,9,18,10,45,914.0,85.0,0.45,29.5,777.0,797.24,566.25
2016,9,18,11,0,919.0,86.0,0.4,30.0,798.0,829.22,583.3
2016,9,18,11,15,922.5,86.5,0.5,30.5,811.0,856.59,600.03
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,880.9,614.95
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,899.77,626.57
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,915.27,636.25
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,925.56,644.98
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,932.32,651.63
2016,9,18,12,45,921.0,89.0,1.25,32.0,815.5,931.84,653.84
2016,9,18,13,0,914.0,91.0,1.4,32.0,803.0,927.83,653.91
2016,9,18,13,15,909.0,90.0,1.5,32.0,784.5,918.89,650.25
2016,9,18,13,30,904.0,89.0,1.6,32.0,766.0,906.52,644.49
2016,9,18,13,45,897.5,88.0,1.7,32.0,740.0,889.52,635.79
2016,9,18,14,0,891.0,87.0,1.8,32.0,714.0,869.33,625.04
2016,9,18,14,15,881.0,85.5,1.85,31.5,681.0,842.59,610.71
2016,9,18,14,30,871.0,84.0,1.9,31.0,648.0,813.1,594.46
2016,9,18,14,45,858.0,82.0,2.0,31.0,609.5,778.12,573.53
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,740.96,550.82
2016,9,18,15,15,826.5,77.5,2.15,30.5,526.5,697.28,523.93
2016,9,18,15,30,808.0,75.0,2.2,30.0,482.0,656.44,498.46
2016,9,18,15,45,783.5,71.5,2.25,29.5,434.5,605.15,464.07
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,553.62,427.37
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,495.34,384.65
