Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,438.5,341.25
2016,9,18,16,45,636.0,55.0,2.2,26.5,235.0,374.49,290.04
2016,9,18,17,0,584.0,50.0,2.2,26.0,184.0,316.51,241.59
2016,9,18,17,15,500.5,42.0,2.1,25.0,136.0,245.86,182.56
2016,9,18,17,30,417.0,34.0,2.0,24.0,88.0,183.54,128.72
2016,9,18,17,45,273.0,22.5,1.9,23.0,51.5,107.84,53.56
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,37.64,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.0,15.0,1.05,17.5,32.5,11.25,0.0
2016,9,19,6,30,336.0,30.0,1.1,18.0,65.0,22.88,13.09
2016,9,19,6,45,430.0,39.0,1.15,18.5,110.5,28.31,18.8
2016,9,19,7,0,524.0,48.0,1.2,19.0,156.0,61.07,30.65
2016,9,19,7,15,582.5,54.5,1.15,19.5,205.5,105.26,57.57
2016,9,19,7,30,641.0,61.0,1.1,20.0,255.0,156.01,96.07
2016,9,19,7,45,681.0,65.0,1.05,20.5,305.0,208.51,140.01
2016,9,19,8,0,721.0,69.0,1.0,21.0,355.0,262.93,186.55
2016,9,19,8,15,749.0,72.5,1.0,21.5,403.0,316.56,232.57
2016,9,19,8,30,777.0,76.0,1.0,22.0,451.0,372.21,279.08
2016,9,19,8,45,797.5,78.5,1.05,23.0,496.0,425.33,321.95
2016,9,19,9,0,818.0,81.0,1.1,24.0,541.0,479.08,363.7
2016,9,19,9,15,833.0,83.0,1.1,24.5,580.5,530.34,402.57
2016,9,19,9,30,848.0,85.0,1.1,25.0,620.0,580.15,439.08
2016,9,19,9,45,845.5,92.5,1.15,26.0,650.5,623.75,469.31
2016,9,19,10,0,843.0,100.0,1.2,27.0,681.0,664.95,496.87
2016,9,19,10,15,852.0,101.5,1.2,27.0,708.5,705.7,524.21
2016,9,19,10,30,861.0,103.0,1.2,27.0,736.0,744.57,549.22
2016,9,19,10,45,870.0,102.5,1.3,27.5,757.5,779.3,571.25
2016,9,19,11,0,879.0,102.0,1.4,28.0,779.0,811.71,591.63
2016,9,19,11,15,882.5,102.5,1.5,28.0,792.0,838.1,609.22
2016,9,19,11,30,886.0,103.0,1.6,28.0,805.0,861.57,624.99
2016,9,19,11,45,891.0,101.5,1.75,28.5,811.0,881.19,637.64
2016,9,19,12,0,896.0,100.0,1.9,29.0,817.0,897.68,648.31
2016,9,19,12,15,895.5,100.0,1.95,29.0,814.0,907.62,655.11
2016,9,19,12,30,895.0,100.0,2.0,29.0,811.0,914.16,659.92
2016,9,19,12,45,881.5,105.0,2.15,29.0,797.0,910.95,659.56
2016,9,19,13,0,868.0,110.0,2.3,29.0,783.0,904.36,657.13
2016,9,19,13,15,863.0,109.0,2.35,29.0,765.0,895.69,652.53
2016,9,19,13,30,858.0,108.0,2.4,29.0,747.0,883.77,645.91
2016,9,19,13,45,855.5,104.5,2.5,29.0,722.5,868.14,637.31
2016,9,19,14,0,853.0,101.0,2.6,29.0,698.0,849.33,626.63
2016,9,19,14,15,842.5,99.0,2.65,28.5,665.5,822.4,611.33
2016,9,19,14,30,832.0,97.0,2.7,28.0,633.0,797.8,597.53
2016,9,19,14,45,823.5,93.0,2.75,28.0,595.5,765.05,576.78
2016,9,19,15,0,815.0,89.0,2.8,28.0,558.0,729.94,554.23
2016,9,19,15,15,795.5,86.0,2.8,27.5,514.5,685.81,525.8
2016,9,19,15,30,776.0,83.0,2.8,27.0,471.0,640.5,496.01
2016,9,19,15,45,755.5,78.0,2.85,26.5,424.5,591.38,461.6
2016,9,19,16,0,735.0,73.0,2.9,26.0,378.0,541.76,425.34
2016,9,19,16,15,698.5,69.0,2.85,25.5,328.0,484.02,381.22
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,429.93,338.31
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.0,366.84,286.9
2016,9,19,17,0,565.0,51.0,2.7,24.0,178.0,307.4,236.6
2016,9,19,17,15,478.5,43.0,2.6,23.0,130.5,236.97,177.06
2016,9,19,17,30,392.0,35.0,2.5,22.0,83.0,175.14,122.97
2016,9,19,17,45,248.0,22.5,2.4,21.0,47.5,99.2,42.26
2016,9,19,18,0,104.0,10.0,2.3,20.0,12.0,31.06,0.0
2016,9,19,18,15,52.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,145.5,17.0,2.6,14.0,32.0,13.25,0.0
2016,9,20,6,30,291.0,34.0,2.7,14.0,64.0,27.01,16.57
2016,9,20,6,45,393.5,44.5,2.8,14.5,109.5,33.59,23.69
2016,9,20,7,0,496.0,55.0,2.9,15.0,155.0,65.41,35.92
2016,9,20,7,15,559.0,62.0,2.9,15.5,205.5,108.75,62.58
2016,9,20,7,30,622.0,69.0,2.9,16.0,256.0,159.25,101.37
2016,9,20,7,45,668.0,73.0,2.95,16.5,307.0,210.18,144.76
2016,9,20,8,0,714.0,77.0,3.0,17.0,358.0,265.71,193.38
2016,9,20,8,15,742.5,80.5,2.95,17.5,406.5,320.88,242.12
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,376.36,290.18
2016,9,20,8,45,797.5,85.0,2.85,18.5,500.5,430.31,335.84
2016,9,20,9,0,824.0,86.0,2.8,19.0,546.0,485.48,381.02
2016,9,20,9,15,838.5,88.5,2.8,19.0,586.0,536.64,422.63
2016,9,20,9,30,853.0,91.0,2.8,19.0,626.0,587.4,462.79
2016,9,20,9,45,866.0,91.5,2.8,19.5,660.5,633.91,497.87
2016,9,20,10,0,879.0,92.0,2.8,20.0,695.0,679.18,531.08
2016,9,20,10,15,886.5,93.5,2.8,20.0,722.5,720.12,559.99
2016,9,20,10,30,894.0,95.0,2.8,20.0,750.0,758.96,586.67
2016,9,20,10,45,899.5,95.5,2.85,20.5,770.0,792.93,608.85
2016,9,20,11,0,905.0,96.0,2.9,21.0,790.0,824.28,629.06
2016,9,20,11,15,908.0,96.5,2.95,21.0,802.5,850.8,647.07
2016,9,20,11,30,911.0,97.0,3.0,21.0,815.0,874.28,663.03
2016,9,20,11,45,911.5,97.5,3.05,21.5,819.5,892.44,674.13
2016,9,20,12,0,912.0,98.0,3.1,22.0,824.0,907.28,683.06
2016,9,20,12,15,911.0,98.0,3.15,22.0,820.5,916.85,689.84
2016,9,20,12,30,910.0,98.0,3.2,22.0,817.0,922.96,694.44
2016,9,20,12,45,904.5,99.0,3.25,22.0,805.0,922.62,694.83
2016,9,20,13,0,899.0,100.0,3.3,22.0,793.0,918.82,693.04
2016,9,20,13,15,894.0,99.0,3.3,22.0,774.0,909.87,687.57
2016,9,20,13,30,889.0,98.0,3.3,22.0,755.0,897.56,679.95
2016,9,20,13,45,704.0,166.5,3.35,22.0,675.5,809.77,620.17
2016,9,20,14,0,519.0,235.0,3.4,22.0,596.0,711.65,548.69
2016,9,20,14,15,683.5,164.5,3.4,21.5,615.5,767.15,594.72
2016,9,20,14,30,848.0,94.0,3.4,21.0,635.0,799.65,619.94
2016,9,20,14,45,832.5,92.0,3.45,21.0,596.0,768.07,598.7
2016,9,20,15,0,817.0,90.0,3.5,21.0,557.0,729.64,572.76
2016,9,20,15,15,797.0,87.0,3.5,20.5,513.0,685.09,542.87
2016,9,20,15,30,777.0,84.0,3.5,20.0,469.0,639.39,511.56
2016,9,20,15,45,750.0,80.5,3.55,20.0,421.0,587.74,472.6
2016,9,20,16,0,723.0,77.0,3.6,20.0,373.0,536.12,432.49
2016,9,20,16,15,684.5,72.0,3.55,19.5,322.5,478.86,387.24
2016,9,20,16,30,646.0,67.0,3.5,19.0,272.0,421.44,340.36
2016,9,20,16,45,591.0,60.5,3.5,19.0,222.0,356.83,285.65
2016,9,20,17,0,536.0,54.0,3.5,19.0,172.0,296.54,232.88
2016,9,20,17,15,445.5,45.0,3.45,18.5,125.0,225.31,171.12
2016,9,20,17,30,355.0,36.0,3.4,18.0,78.0,163.13,115.41
2016,9,20,17,45,177.5,18.0,3.35,17.5,39.0,74.36,23.16
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.5,16.5,3.6,13.5,31.0,12.9,0.0
2016,9,21,6,30,293.0,33.0,3.8,14.0,62.0,26.23,15.68
2016,9,21,6,45,396.0,43.0,4.0,14.5,107.5,32.37,22.57
2016,9,21,7,0,499.0,53.0,4.2,15.0,153.0,62.92,34.08
2016,9,21,7,15,562.5,60.0,4.3,15.0,203.0,106.39,60.72
2016,9,21,7,30,626.0,67.0,4.4,15.0,253.0,157.07,99.88
2016,9,21,7,45,459.0,107.0,4.5,15.5,257.0,194.95,140.74
2016,9,21,8,0,292.0,147.0,4.6,16.0,261.0,214.9,165.19
2016,9,21,8,15,535.5,114.5,4.6,16.0,357.5,282.56,217.75
2016,9,21,8,30,779.0,82.0,4.6,16.0,454.0,376.17,293.92
2016,9,21,8,45,622.0,137.0,4.65,16.5,452.0,401.86,318.9
2016,9,21,9,0,465.0,192.0,4.7,17.0,450.0,410.73,327.77
2016,9,21,9,15,662.0,141.5,4.7,17.0,538.5,492.55,394.94
2016,9,21,9,30,859.0,91.0,4.7,17.0,627.0,589.24,473.19
2016,9,21,9,45,874.0,92.0,4.75,17.5,663.0,637.67,510.85
2016,9,21,10,0,889.0,93.0,4.8,18.0,699.0,685.02,546.96
2016,9,21,10,15,898.5,94.0,4.8,18.0,728.0,727.17,577.94
2016,9,21,10,30,908.0,95.0,4.8,18.0,757.0,767.31,606.6
2016,9,21,10,45,916.0,95.5,4.8,18.0,779.0,803.57,632.23
2016,9,21,11,0,924.0,96.0,4.8,18.0,801.0,837.3,655.91
2016,9,21,11,15,929.0,96.5,4.8,18.0,815.0,865.86,675.81
2016,9,21,11,30,934.0,97.0,4.8,18.0,829.0,891.39,693.55
2016,9,21,11,45,937.0,97.0,4.85,18.5,835.5,911.52,706.47
2016,9,21,12,0,940.0,97.0,4.9,19.0,842.0,928.29,717.08
2016,9,21,12,15,941.0,97.0,4.95,19.0,840.0,939.85,725.55
2016,9,21,12,30,942.0,97.0,5.0,19.0,838.0,947.86,731.68
2016,9,21,12,45,936.5,99.0,5.05,19.0,826.5,948.63,732.88
2016,9,21,13,0,931.0,101.0,5.1,19.0,815.0,945.82,731.74
2016,9,21,13,15,926.5,100.0,5.15,19.0,795.5,937.11,726.59
2016,9,21,13,30,922.0,99.0,5.2,19.0,776.0,924.91,719.1
2016,9,21,13,45,918.0,96.5,5.3,19.5,750.5,908.08,707.35
2016,9,21,14,0,914.0,94.0,5.4,20.0,725.0,887.92,693.28
2016,9,21,14,15,903.5,92.0,5.45,19.5,690.5,859.67,675.8
2016,9,21,14,30,893.0,90.0,5.5,19.0,656.0,828.62,656.14
2016,9,21,14,45,883.0,86.5,5.55,19.0,616.5,793.67,632.15
2016,9,21,15,0,873.0,83.0,5.6,19.0,577.0,756.28,606.14
2016,9,21,15,15,853.5,80.5,5.6,18.5,531.5,715.33,578.07
2016,9,21,15,30,834.0,78.0,5.6,18.0,486.0,668.53,545.04
2016,9,21,15,45,810.5,74.0,5.6,18.0,437.0,616.41,504.76
2016,9,21,16,0,787.0,70.0,5.6,18.0,388.0,563.89,462.65
2016,9,21,16,15,749.0,66.0,5.5,17.5,335.5,503.23,413.36
2016,9,21,16,30,711.0,62.0,5.4,17.0,283.0,444.15,363.73
2016,9,21,16,45,653.5,56.0,5.35,16.5,230.5,375.82,305.03
2016,9,21,17,0,596.0,50.0,5.3,16.0,178.0,314.45,250.22
2016,9,21,17,15,500.0,42.0,5.2,15.5,129.0,239.69,183.83
2016,9,21,17,30,404.0,34.0,5.1,15.0,80.0,174.5,123.49
2016,9,21,17,45,202.0,17.0,5.05,15.0,40.0,77.77,12.44
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.5,15.5,3.8,12.5,30.0,12.07,0.0
2016,9,22,6,30,307.0,31.0,3.9,13.0,60.0,24.43,14.05
2016,9,22,6,45,414.5,40.5,4.05,13.5,106.5,30.22,20.76
2016,9,22,7,0,522.0,50.0,4.2,14.0,153.0,60.33,31.79
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,104.59,58.45
2016,9,22,7,30,649.0,63.0,4.0,15.0,255.0,156.01,97.9
2016,9,22,7,45,698.5,66.5,3.95,15.5,307.5,210.39,144.32
2016,9,22,8,0,748.0,70.0,3.9,16.0,360.0,267.65,194.76
2016,9,22,8,15,776.5,73.0,3.7,16.5,409.0,322.25,243.67
2016,9,22,8,30,805.0,76.0,3.5,17.0,458.0,378.86,293.24
2016,9,22,8,45,829.5,77.5,3.35,17.5,504.0,433.99,340.36
2016,9,22,9,0,854.0,79.0,3.2,18.0,550.0,490.96,387.31
2016,9,22,9,15,868.5,81.0,3.1,18.0,590.5,542.52,429.48
2016,9,22,9,30,883.0,83.0,3.0,18.0,631.0,593.45,469.89
2016,9,22,9,45,897.0,83.0,2.9,18.5,666.5,641.15,505.81
2016,9,22,10,0,911.0,83.0,2.8,19.0,702.0,687.61,539.66
2016,9,22,10,15,918.5,84.0,2.75,19.0,729.5,729.04,568.51
2016,9,22,10,30,926.0,85.0,2.7,19.0,757.0,768.26,595.18
2016,9,22,10,45,930.0,86.5,2.65,19.5,777.0,802.9,617.19
2016,9,22,11,0,934.0,88.0,2.6,20.0,797.0,834.75,637.0
2016,9,22,11,15,937.0,88.5,2.65,20.0,809.5,861.78,655.3
2016,9,22,11,30,940.0,89.0,2.7,20.0,822.0,885.66,671.5
2016,9,22,11,45,939.5,90.0,2.75,20.5,826.0,903.81,682.56
2016,9,22,12,0,939.0,91.0,2.8,21.0,830.0,918.5,691.37
2016,9,22,12,15,938.0,90.5,2.8,21.0,826.5,927.62,697.47
2016,9,22,12,30,937.0,90.0,2.8,21.0,823.0,933.16,701.33
2016,9,22,12,45,929.5,92.0,2.85,21.0,810.0,932.03,701.26
2016,9,22,13,0,922.0,94.0,2.9,21.0,797.0,927.35,698.97
2016,9,22,13,15,916.5,93.5,2.95,21.0,777.5,918.23,693.81
2016,9,22,13,30,911.0,93.0,3.0,21.0,758.0,905.68,686.46
2016,9,22,13,45,900.0,93.5,3.05,21.0,730.5,886.16,674.4
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,863.6,660.31
2016,9,22,14,15,877.5,92.0,3.2,21.0,669.0,834.97,642.27
2016,9,22,14,30,866.0,90.0,3.3,21.0,635.0,803.69,622.22
2016,9,22,14,45,847.0,89.5,3.4,21.0,594.5,770.52,600.63
2016,9,22,15,0,828.0,89.0,3.5,21.0,554.0,730.73,573.96
2016,9,22,15,15,807.5,86.0,3.6,20.5,509.0,685.48,543.91
2016,9,22,15,30,787.0,83.0,3.7,20.0,464.0,639.11,512.17
2016,9,22,15,45,752.5,81.0,3.85,19.5,414.5,584.06,471.36
2016,9,22,16,0,718.0,79.0,4.0,19.0,365.0,531.87,431.31
2016,9,22,16,15,677.0,74.0,4.05,18.5,314.5,471.66,383.41
2016,9,22,16,30,636.0,69.0,4.1,18.0,264.0,413.54,335.49
2016,9,22,16,45,572.5,62.5,4.2,17.5,213.0,345.89,278.32
2016,9,22,17,0,509.0,56.0,4.3,17.0,162.0,283.37,223.66
2016,9,22,17,15,410.0,46.0,4.15,16.5,115.5,210.09,159.63
2016,9,22,17,30,311.0,36.0,4.0,16.0,69.0,146.72,101.8
2016,9,22,17,45,155.5,18.0,3.9,15.5,34.5,65.81,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.5,1.85,12.5,29.5,13.27,0.0
2016,9,23,6,30,349.0,27.0,1.9,13.0,59.0,20.71,10.82
2016,9,23,6,45,447.0,35.5,1.95,14.0,104.0,25.83,16.88
2016,9,23,7,0,545.0,44.0,2.0,15.0,149.0,54.99,27.0
2016,9,23,7,15,604.5,49.5,1.9,15.5,199.0,101.21,54.66
2016,9,23,7,30,664.0,55.0,1.8,16.0,249.0,151.8,93.08
2016,9,23,7,45,703.0,59.0,1.75,16.5,299.0,203.05,136.83
2016,9,23,8,0,742.0,63.0,1.7,17.0,349.0,258.08,185.13
2016,9,23,8,15,769.0,66.5,1.65,17.5,396.5,312.23,232.95
2016,9,23,8,30,796.0,70.0,1.6,18.0,444.0,368.23,281.17
2016,9,23,8,45,816.5,72.0,1.6,19.0,488.5,422.74,326.38
2016,9,23,9,0,837.0,74.0,1.6,20.0,533.0,476.3,369.17
2016,9,23,9,15,851.0,75.5,1.55,20.5,572.0,526.17,408.16
2016,9,23,9,30,865.0,77.0,1.5,21.0,611.0,575.38,445.23
2016,9,23,9,45,875.0,78.5,1.5,21.5,644.5,621.21,478.86
2016,9,23,10,0,885.0,80.0,1.5,22.0,678.0,665.54,510.4
2016,9,23,10,15,892.5,81.5,1.55,22.0,705.0,706.4,538.63
2016,9,23,10,30,900.0,83.0,1.6,22.0,732.0,745.12,564.8
2016,9,23,10,45,904.0,84.0,1.65,22.5,751.5,778.34,585.91
2016,9,23,11,0,908.0,85.0,1.7,23.0,771.0,808.83,605.07
2016,9,23,11,15,911.0,85.5,1.8,23.0,783.0,835.11,623.0
2016,9,23,11,30,914.0,86.0,1.9,23.0,795.0,858.32,638.97
2016,9,23,11,45,912.5,87.0,2.0,23.0,798.5,875.06,650.69
2016,9,23,12,0,911.0,88.0,2.1,23.0,802.0,888.4,660.32
2016,9,23,12,15,910.0,88.0,2.25,23.0,798.0,897.66,667.83
2016,9,23,12,30,909.0,88.0,2.4,23.0,794.0,903.46,673.16
2016,9,23,12,45,902.5,89.5,2.55,23.0,782.0,902.53,674.08
2016,9,23,13,0,896.0,91.0,2.7,23.0,770.0,898.15,672.81
2016,9,23,13,15,891.0,90.0,2.8,22.5,751.0,888.96,669.28
2016,9,23,13,30,886.0,89.0,2.9,22.0,732.0,876.43,663.55
2016,9,23,13,45,878.0,88.0,3.05,22.0,705.5,858.07,652.88
2016,9,23,14,0,870.0,87.0,3.2,22.0,679.0,836.66,640.08
2016,9,23,14,15,860.0,85.5,3.25,22.0,646.5,810.14,623.05
2016,9,23,14,30,850.0,84.0,3.3,22.0,614.0,780.97,604.09
2016,9,23,14,45,838.5,81.0,3.4,22.0,576.0,746.47,581.41
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,709.79,556.87
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,670.32,530.59
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,625.25,499.63
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,572.94,459.91
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,520.89,419.18
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,461.66,372.94
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,404.33,326.34
2016,9,23,16,45,594.0,53.0,3.6,18.5,205.5,342.32,273.57
2016,9,23,17,0,538.0,47.0,3.6,18.0,156.0,282.82,221.23
2016,9,23,17,15,441.5,38.5,3.55,17.5,110.5,211.24,158.62
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,149.58,100.87
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,65.18,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,1.35,14.5,29.0,12.29,0.0
2016,9,24,6,30,372.0,25.0,1.4,15.0,58.0,18.98,9.07
2016,9,24,6,45,472.0,32.5,1.5,16.0,104.0,25.41,16.32
2016,9,24,7,0,572.0,40.0,1.6,17.0,150.0,53.66,25.42
2016,9,24,7,15,631.5,45.5,1.65,17.5,200.0,99.03,51.41
2016,9,24,7,30,691.0,51.0,1.7,18.0,250.0,151.07,90.52
2016,9,24,7,45,731.0,54.5,1.75,18.5,301.0,203.5,134.95
2016,9,24,8,0,771.0,58.0,1.8,19.0,352.0,259.77,184.13
2016,9,24,8,15,798.0,61.0,1.9,19.5,401.0,314.91,232.85
2016,9,24,8,30,825.0,64.0,2.0,20.0,450.0,373.35,283.23
2016,9,24,8,45,846.0,66.0,2.1,21.0,495.0,427.97,328.81
2016,9,24,9,0,867.0,68.0,2.2,22.0,540.0,483.1,373.22
2016,9,24,9,15,881.5,69.5,2.2,22.5,580.5,534.55,413.8
2016,9,24,9,30,896.0,71.0,2.2,23.0,621.0,585.31,452.51
2016,9,24,9,45,909.5,71.0,2.2,23.5,656.0,632.99,487.78
2016,9,24,10,0,923.0,71.0,2.2,24.0,691.0,679.34,521.06
2016,9,24,10,15,931.0,71.5,2.15,24.5,718.5,720.81,547.77
2016,9,24,10,30,939.0,72.0,2.1,25.0,746.0,760.05,572.44
2016,9,24,10,45,944.5,73.0,2.1,25.5,766.5,795.48,594.52
2016,9,24,11,0,950.0,74.0,2.1,26.0,787.0,828.14,614.52
2016,9,24,11,15,953.0,74.0,2.05,26.0,800.0,854.78,631.14
2016,9,24,11,30,956.0,74.0,2.0,26.0,813.0,878.2,645.61
2016,9,24,11,45,957.5,74.5,1.95,26.5,817.5,897.55,656.11
2016,9,24,12,0,959.0,75.0,1.9,27.0,822.0,913.42,664.36
2016,9,24,12,15,958.5,75.0,1.9,27.0,818.5,923.45,670.76
2016,9,24,12,30,958.0,75.0,1.9,27.0,815.0,929.85,674.98
2016,9,24,12,45,945.0,80.0,1.95,27.5,801.0,927.01,672.64
2016,9,24,13,0,932.0,85.0,2.0,28.0,787.0,920.58,668.18
2016,9,24,13,15,927.0,84.5,2.05,28.0,767.5,911.67,663.58
2016,9,24,13,30,922.0,84.0,2.1,28.0,748.0,899.29,656.83
2016,9,24,13,45,913.5,83.0,2.15,28.0,721.0,879.96,645.61
2016,9,24,14,0,905.0,82.0,2.2,28.0,694.0,857.48,632.36
2016,9,24,14,15,894.5,80.5,2.2,27.5,660.0,829.79,616.41
2016,9,24,14,30,884.0,79.0,2.2,27.0,626.0,799.35,598.5
2016,9,24,14,45,869.5,77.5,2.25,27.0,586.5,763.28,575.75
2016,9,24,15,0,855.0,76.0,2.3,27.0,547.0,725.14,551.28
2016,9,24,15,15,835.0,73.5,2.3,26.5,502.0,680.11,522.31
2016,9,24,15,30,815.0,71.0,2.3,26.0,457.0,637.98,494.85
2016,9,24,15,45,787.5,68.0,2.35,26.0,408.5,585.37,456.51
2016,9,24,16,0,760.0,65.0,2.4,26.0,360.0,532.79,416.91
2016,9,24,16,15,720.5,60.5,2.35,25.0,309.0,472.33,371.16
2016,9,24,16,30,681.0,56.0,2.3,24.0,258.0,413.71,324.9
2016,9,24,16,45,618.5,51.0,2.3,23.0,207.0,346.44,270.07
2016,9,24,17,0,556.0,46.0,2.3,22.0,156.0,286.64,219.09
2016,9,24,17,15,455.5,37.0,2.25,21.0,109.5,212.59,156.05
2016,9,24,17,30,355.0,28.0,2.2,20.0,63.0,149.0,96.36
2016,9,24,17,45,177.5,14.0,2.2,19.5,31.5,63.82,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,188.0,12.5,1.7,15.5,28.5,12.29,0.0
2016,9,25,6,30,376.0,25.0,1.8,16.0,57.0,19.14,8.79
2016,9,25,6,45,482.0,33.0,1.9,17.0,104.0,26.09,16.76
2016,9,25,7,0,588.0,41.0,2.0,18.0,151.0,54.25,25.88
2016,9,25,7,15,648.5,46.5,2.05,18.5,202.5,100.51,51.88
2016,9,25,7,30,709.0,52.0,2.1,19.0,254.0,153.56,91.44
2016,9,25,7,45,747.5,56.0,2.15,20.0,305.5,207.09,136.44
2016,9,25,8,0,786.0,60.0,2.2,21.0,357.0,264.29,185.92
2016,9,25,8,15,813.0,62.5,2.2,21.5,406.0,319.72,234.6
2016,9,25,8,30,840.0,65.0,2.2,22.0,455.0,378.38,284.82
2016,9,25,8,45,858.5,67.5,2.25,23.0,500.5,433.13,330.21
2016,9,25,9,0,877.0,70.0,2.3,24.0,546.0,488.13,374.12
2016,9,25,9,15,891.0,72.0,2.25,24.5,586.0,540.23,414.75
2016,9,25,9,30,905.0,74.0,2.2,25.0,626.0,591.59,453.37
2016,9,25,9,45,918.0,74.0,2.2,26.0,660.5,639.29,487.39
2016,9,25,10,0,931.0,74.0,2.2,27.0,695.0,685.59,519.24
2016,9,25,10,15,938.0,75.0,2.15,27.5,722.5,727.12,545.81
2016,9,25,10,30,945.0,76.0,2.1,28.0,750.0,766.34,570.09
2016,9,25,10,45,948.0,77.0,2.1,28.5,769.5,800.01,590.66
2016,9,25,11,0,951.0,78.0,2.1,29.0,789.0,830.75,609.11
2016,9,25,11,15,953.5,78.5,2.0,29.5,801.0,857.48,623.9
2016,9,25,11,30,956.0,79.0,1.9,30.0,813.0,880.97,636.41
2016,9,25,11,45,955.0,80.5,1.85,30.5,817.0,899.22,645.94
2016,9,25,12,0,954.0,82.0,1.8,31.0,821.0,913.93,653.25
2016,9,25,12,15,952.5,81.5,1.7,31.5,817.0,922.46,656.12
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,927.36,656.78
2016,9,25,12,45,946.0,82.0,1.5,32.5,800.0,927.16,654.34
2016,9,25,13,0,941.0,83.0,1.4,33.0,787.0,923.34,649.78
2016,9,25,13,15,936.0,82.0,1.25,33.0,767.5,913.75,642.38
2016,9,25,13,30,931.0,81.0,1.1,33.0,748.0,900.65,632.88
2016,9,25,13,45,919.5,81.5,1.0,33.5,720.0,880.27,618.44
2016,9,25,14,0,908.0,82.0,0.9,34.0,692.0,856.82,602.27
2016,9,25,14,15,897.5,80.5,0.8,33.5,658.0,829.03,585.9
2016,9,25,14,30,887.0,79.0,0.7,33.0,624.0,798.5,567.76
2016,9,25,14,45,867.5,79.0,0.6,33.0,583.0,760.23,543.45
2016,9,25,15,0,848.0,79.0,0.5,33.0,542.0,720.19,517.93
2016,9,25,15,15,828.0,76.0,0.55,32.5,497.0,679.13,494.57
2016,9,25,15,30,808.0,73.0,0.6,32.0,452.0,632.44,466.51
2016,9,25,15,45,774.5,71.0,0.65,32.0,402.5,577.56,429.37
2016,9,25,16,0,741.0,69.0,0.7,32.0,353.0,523.19,391.22
2016,9,25,16,15,700.0,64.0,0.8,30.5,302.0,462.27,349.29
2016,9,25,16,30,659.0,59.0,0.9,29.0,251.0,403.37,306.29
2016,9,25,16,45,593.0,53.0,1.05,28.0,200.0,337.09,254.84
2016,9,25,17,0,527.0,47.0,1.2,27.0,149.0,274.12,203.6
2016,9,25,17,15,424.0,37.5,1.3,26.0,103.0,200.58,143.01
2016,9,25,17,30,321.0,28.0,1.4,25.0,57.0,137.82,84.04
2016,9,25,17,45,160.5,14.0,1.5,24.0,28.5,51.15,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,17.5,23.5,13.27,0.0
2016,9,26,6,30,237.0,27.0,0.4,18.0,47.0,21.23,9.84
2016,9,26,6,45,340.0,40.0,0.35,18.5,90.5,30.55,20.45
2016,9,26,7,0,443.0,53.0,0.3,19.0,134.0,57.12,31.85
2016,9,26,7,15,510.5,61.5,0.3,19.5,183.5,98.46,55.51
2016,9,26,7,30,578.0,70.0,0.3,20.0,233.0,147.53,91.09
2016,9,26,7,45,623.5,76.5,0.3,21.0,283.5,197.6,131.43
2016,9,26,8,0,669.0,83.0,0.3,22.0,334.0,252.29,176.5
2016,9,26,8,15,701.0,88.0,0.25,22.5,382.5,305.58,220.8
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,361.38,265.91
2016,9,26,8,45,756.0,97.0,0.2,24.0,475.5,415.8,308.31
2016,9,26,9,0,779.0,101.0,0.2,25.0,520.0,469.74,348.7
2016,9,26,9,15,796.5,104.0,0.3,25.5,560.5,520.49,386.92
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,571.06,423.96
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.0,617.32,456.74
2016,9,26,10,0,838.0,112.0,0.7,28.0,669.0,662.38,487.84
2016,9,26,10,15,847.5,114.0,0.75,28.5,696.5,703.79,515.53
2016,9,26,10,30,857.0,116.0,0.8,29.0,724.0,743.33,540.32
2016,9,26,10,45,863.0,117.5,0.9,29.5,744.5,777.65,561.84
2016,9,26,11,0,869.0,119.0,1.0,30.0,765.0,809.49,581.67
2016,9,26,11,15,873.0,119.5,1.1,30.0,777.5,832.78,597.17
2016,9,26,11,30,877.0,120.0,1.2,30.0,790.0,856.0,612.77
2016,9,26,11,45,879.0,120.0,1.3,30.5,794.5,874.0,623.86
2016,9,26,12,0,881.0,120.0,1.4,31.0,799.0,888.82,633.01
2016,9,26,12,15,880.0,119.5,1.5,31.0,795.0,897.24,639.5
2016,9,26,12,30,879.0,119.0,1.6,31.0,791.0,902.3,644.02
2016,9,26,12,45,902.5,106.0,1.75,31.5,786.5,912.09,650.94
2016,9,26,13,0,926.0,93.0,1.9,32.0,782.0,918.15,655.48
2016,9,26,13,15,921.0,92.0,1.95,31.5,762.5,908.64,651.81
2016,9,26,13,30,916.0,91.0,2.0,31.0,743.0,895.68,646.13
2016,9,26,13,45,909.5,89.0,2.1,31.0,716.0,876.98,635.96
2016,9,26,14,0,903.0,87.0,2.2,31.0,689.0,855.07,623.67
2016,9,26,14,15,892.0,85.5,2.2,30.5,655.0,826.98,607.65
2016,9,26,14,30,881.0,84.0,2.2,30.0,621.0,796.18,589.72
2016,9,26,14,45,868.5,81.0,2.25,30.0,581.0,760.03,567.15
2016,9,26,15,0,856.0,78.0,2.3,30.0,541.0,721.68,542.79
2016,9,26,15,15,836.0,75.5,2.25,29.5,496.0,680.94,516.86
2016,9,26,15,30,816.0,73.0,2.2,29.0,451.0,634.57,486.06
2016,9,26,15,45,791.0,69.0,2.15,28.5,402.5,582.45,448.91
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,530.16,410.36
2016,9,26,16,15,725.5,60.5,1.9,27.0,302.5,469.13,364.05
2016,9,26,16,30,685.0,56.0,1.7,26.0,251.0,410.04,317.39
2016,9,26,16,45,627.5,49.5,1.55,25.5,200.5,343.56,262.88
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,281.52,210.12
2016,9,26,17,15,467.5,34.0,1.35,24.0,103.5,209.56,149.43
2016,9,26,17,30,365.0,25.0,1.3,23.0,57.0,145.01,84.43
2016,9,26,17,45,182.5,12.5,1.3,22.0,28.5,54.07,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.5,0.25,16.5,24.5,12.29,0.0
2016,9,27,6,30,302.0,25.0,0.2,17.0,49.0,19.47,8.11
2016,9,27,6,45,407.0,35.0,0.2,17.5,93.5,26.04,16.66
2016,9,27,7,0,512.0,45.0,0.2,18.0,138.0,51.2,26.01
2016,9,27,7,15,577.0,52.0,0.2,18.5,188.0,94.89,50.28
2016,9,27,7,30,642.0,59.0,0.2,19.0,238.0,145.87,87.29
2016,9,27,7,45,683.5,64.0,0.2,20.0,288.5,198.97,130.5
2016,9,27,8,0,725.0,69.0,0.2,21.0,339.0,254.16,176.57
2016,9,27,8,15,754.5,73.0,0.2,21.5,387.5,308.38,222.33
2016,9,27,8,30,784.0,77.0,0.2,22.0,436.0,364.74,268.67
2016,9,27,8,45,805.5,80.0,0.25,23.0,480.5,418.57,311.52
2016,9,27,9,0,827.0,83.0,0.3,24.0,525.0,473.08,353.26
2016,9,27,9,15,842.5,85.0,0.35,24.5,565.0,523.87,391.56
2016,9,27,9,30,858.0,87.0,0.4,25.0,605.0,574.2,428.3
2016,9,27,9,45,878.5,85.0,0.5,26.0,641.0,622.37,462.24
2016,9,27,10,0,899.0,83.0,0.6,27.0,677.0,669.81,494.71
2016,9,27,10,15,907.0,84.5,0.65,27.0,704.0,711.24,522.61
2016,9,27,10,30,915.0,86.0,0.7,27.0,731.0,750.52,548.02
2016,9,27,10,45,919.0,87.0,0.8,27.5,751.0,783.91,569.06
2016,9,27,11,0,923.0,88.0,0.9,28.0,771.0,814.52,588.25
2016,9,27,11,15,926.0,88.5,0.95,28.0,783.0,840.86,605.12
2016,9,27,11,30,929.0,89.0,1.0,28.0,795.0,864.08,620.07
2016,9,27,11,45,929.5,89.5,1.1,28.5,799.0,881.96,631.22
2016,9,27,12,0,930.0,90.0,1.2,29.0,803.0,896.43,640.31
2016,9,27,12,15,929.0,90.0,1.3,29.0,799.0,905.6,647.42
2016,9,27,12,30,928.0,90.0,1.4,29.0,795.0,911.23,652.45
2016,9,27,12,45,929.5,87.0,1.5,29.0,784.0,912.22,654.67
2016,9,27,13,0,931.0,84.0,1.6,29.0,773.0,909.6,654.71
2016,9,27,13,15,926.0,83.5,1.65,29.0,753.0,900.5,650.11
2016,9,27,13,30,921.0,83.0,1.7,29.0,733.0,887.94,643.43
2016,9,27,13,45,912.0,82.0,1.75,29.0,705.5,868.07,632.08
2016,9,27,14,0,903.0,81.0,1.8,29.0,678.0,845.07,618.73
2016,9,27,14,15,892.0,79.5,1.85,28.5,644.0,816.92,603.11
2016,9,27,14,30,881.0,78.0,1.9,28.0,610.0,786.07,585.5
2016,9,27,14,45,865.0,76.5,2.0,28.0,570.0,748.93,562.57
2016,9,27,15,0,849.0,75.0,2.1,28.0,530.0,709.83,537.9
2016,9,27,15,15,829.0,72.5,2.15,27.5,485.0,669.31,512.45
2016,9,27,15,30,809.0,70.0,2.2,27.0,440.0,623.24,481.91
2016,9,27,15,45,779.5,67.0,2.25,27.0,391.5,569.84,442.82
2016,9,27,16,0,750.0,64.0,2.3,27.0,343.0,516.66,402.62
2016,9,27,16,15,709.0,59.5,2.25,26.0,292.5,456.23,356.66
2016,9,27,16,30,668.0,55.0,2.2,25.0,242.0,397.82,310.28
2016,9,27,16,45,604.0,49.0,2.2,24.0,191.5,330.12,254.9
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,270.26,203.7
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,196.18,140.51
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,131.18,71.41
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,48.81,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,13.5,23.0,12.29,0.0
2016,9,28,6,30,270.0,25.0,1.8,14.0,46.0,19.64,7.69
2016,9,28,6,45,381.0,35.5,1.9,14.5,89.5,26.68,17.31
2016,9,28,7,0,492.0,46.0,2.0,15.0,133.0,50.65,26.7
2016,9,28,7,15,559.5,52.5,1.9,15.5,182.5,92.81,50.12
2016,9,28,7,30,627.0,59.0,1.8,16.0,232.0,142.56,86.78
2016,9,28,7,45,672.5,63.5,1.75,16.5,282.5,195.05,130.75
2016,9,28,8,0,718.0,68.0,1.7,17.0,333.0,250.08,178.51
2016,9,28,8,15,748.5,72.0,1.65,17.5,381.0,304.13,226.07
2016,9,28,8,30,779.0,76.0,1.6,18.0,429.0,360.43,274.51
2016,9,28,8,45,802.0,78.0,1.6,18.5,474.0,413.56,319.38
2016,9,28,9,0,825.0,80.0,1.6,19.0,519.0,467.51,363.43
2016,9,28,9,15,841.0,82.5,1.65,19.0,559.0,519.25,405.32
2016,9,28,9,30,857.0,85.0,1.7,19.0,599.0,569.78,445.19
2016,9,28,9,45,868.5,87.0,1.75,19.5,632.5,616.36,480.23
2016,9,28,10,0,880.0,89.0,1.8,20.0,666.0,661.56,513.31
2016,9,28,10,15,888.5,90.0,1.85,20.0,693.5,702.07,542.71
2016,9,28,10,30,897.0,91.0,1.9,20.0,721.0,740.5,569.12
2016,9,28,10,45,903.0,92.0,2.0,20.5,741.0,774.78,591.74
2016,9,28,11,0,909.0,93.0,2.1,21.0,761.0,806.44,612.45
2016,9,28,11,15,912.0,93.5,2.2,21.0,773.0,832.39,630.37
2016,9,28,11,30,915.0,94.0,2.3,21.0,785.0,855.26,646.28
2016,9,28,11,45,917.5,93.5,2.4,21.5,789.5,873.47,657.86
2016,9,28,12,0,920.0,93.0,2.5,22.0,794.0,888.36,667.28
2016,9,28,12,15,919.0,93.0,2.55,21.5,790.0,897.38,675.02
2016,9,28,12,30,918.0,93.0,2.6,21.0,786.0,902.89,680.61
2016,9,28,12,45,913.0,93.0,2.7,21.0,773.5,901.4,680.7
2016,9,28,13,0,908.0,93.0,2.8,21.0,761.0,896.42,678.59
2016,9,28,13,15,902.0,92.5,2.85,21.0,741.0,886.57,672.9
2016,9,28,13,30,896.0,92.0,2.9,21.0,721.0,873.38,665.04
2016,9,28,13,45,889.0,90.0,3.0,21.0,694.0,854.42,653.61
2016,9,28,14,0,882.0,88.0,3.1,21.0,667.0,832.35,640.02
2016,9,28,14,15,870.0,86.5,3.1,20.5,633.0,803.84,622.45
2016,9,28,14,30,858.0,85.0,3.1,20.0,599.0,772.76,602.94
2016,9,28,14,45,842.5,82.5,3.15,20.0,559.0,740.1,581.21
2016,9,28,15,0,827.0,80.0,3.2,20.0,519.0,700.79,554.38
2016,9,28,15,15,805.0,77.5,3.25,19.5,474.5,655.28,523.55
2016,9,28,15,30,783.0,75.0,3.3,19.0,430.0,608.81,490.3
2016,9,28,15,45,751.5,71.5,3.35,18.5,381.0,554.68,449.34
2016,9,28,16,0,720.0,68.0,3.4,18.0,332.0,501.0,407.32
2016,9,28,16,15,675.5,63.5,3.35,17.5,282.0,440.14,357.86
2016,9,28,16,30,631.0,59.0,3.3,17.0,232.0,384.1,310.47
2016,9,28,16,45,556.0,53.0,3.3,16.5,182.0,313.93,250.3
2016,9,28,17,0,481.0,47.0,3.3,16.0,132.0,250.14,193.93
2016,9,28,17,15,366.0,36.5,3.25,15.5,88.5,175.28,128.25
2016,9,28,17,30,251.0,26.0,3.2,15.0,45.0,109.15,54.19
