Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,45,125.5,13.0,3.15,15.0,22.5,40.54,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,13.27,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,21.13,7.93
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,30.25,20.46
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,52.96,30.39
2016,9,29,7,15,508.0,59.5,2.85,13.5,176.5,93.86,53.64
2016,9,29,7,30,579.0,68.0,2.8,14.0,225.0,142.87,89.89
2016,9,29,7,45,292.5,97.0,2.8,14.5,177.0,146.28,106.37
2016,9,29,8,0,6.0,126.0,2.8,15.0,129.0,121.33,96.57
2016,9,29,8,15,26.0,152.5,2.8,15.0,164.5,152.48,121.81
2016,9,29,8,30,46.0,179.0,2.8,15.0,200.0,187.01,149.71
2016,9,29,8,45,72.5,204.5,2.8,15.5,241.0,225.67,180.48
2016,9,29,9,0,99.0,230.0,2.8,16.0,282.0,267.2,213.28
2016,9,29,9,15,181.5,245.0,2.8,16.5,349.5,331.31,263.98
2016,9,29,9,30,264.0,260.0,2.8,17.0,417.0,403.84,320.61
2016,9,29,9,45,270.0,275.5,2.8,17.5,444.0,436.3,344.87
2016,9,29,10,0,276.0,291.0,2.8,18.0,471.0,468.7,368.8
2016,9,29,10,15,580.5,192.0,2.8,18.0,591.0,595.19,469.96
2016,9,29,10,30,885.0,93.0,2.8,18.0,711.0,731.73,573.8
2016,9,29,10,45,892.5,93.0,2.85,18.5,730.5,765.65,595.63
2016,9,29,11,0,900.0,93.0,2.9,19.0,750.0,797.06,616.29
2016,9,29,11,15,902.5,93.5,2.95,19.0,761.5,822.3,633.72
2016,9,29,11,30,905.0,94.0,3.0,19.0,773.0,844.49,649.08
2016,9,29,11,45,906.0,93.5,3.05,19.5,776.5,861.18,659.43
2016,9,29,12,0,907.0,93.0,3.1,20.0,780.0,874.55,667.59
2016,9,29,12,15,905.5,93.0,3.15,20.0,776.0,882.93,673.69
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,887.86,677.57
2016,9,29,12,45,900.5,92.5,3.25,20.0,759.5,887.04,677.64
2016,9,29,13,0,897.0,92.0,3.3,20.0,747.0,882.76,675.5
2016,9,29,13,15,891.0,91.0,3.3,20.0,727.0,872.36,668.94
2016,9,29,13,30,885.0,90.0,3.3,20.0,707.0,858.66,660.23
2016,9,29,13,45,876.0,89.0,3.35,20.0,680.0,839.23,647.88
2016,9,29,14,0,867.0,88.0,3.4,20.0,653.0,816.8,633.47
2016,9,29,14,15,855.5,86.5,3.45,19.5,619.5,788.98,616.36
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,758.63,597.26
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,725.8,575.02
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,686.47,547.73
2016,9,29,15,15,788.5,78.0,3.65,18.5,463.0,641.35,516.67
2016,9,29,15,30,767.0,75.0,3.7,18.0,419.0,595.27,482.94
2016,9,29,15,45,735.0,71.5,3.75,18.0,371.0,541.56,440.89
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,488.39,398.04
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,430.04,350.18
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,372.27,301.15
2016,9,29,16,45,544.5,51.5,3.7,16.5,175.0,305.02,243.02
2016,9,29,17,0,475.0,45.0,3.7,16.0,126.0,243.69,188.36
2016,9,29,17,15,360.5,34.5,3.55,15.5,83.5,169.88,123.1
2016,9,29,17,30,246.0,24.0,3.4,15.0,41.0,103.63,42.24
2016,9,29,17,45,123.0,12.0,3.3,14.5,20.5,38.53,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,12.29,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.03,6.2
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,27.54,18.04
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,49.0,27.09
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,89.92,49.74
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,138.7,85.7
2016,9,30,7,45,644.5,67.0,4.0,14.5,272.5,188.55,127.73
2016,9,30,8,0,693.0,72.0,4.1,15.0,322.0,243.26,175.87
2016,9,30,8,15,724.0,76.0,4.1,15.0,369.5,297.57,225.05
2016,9,30,8,30,755.0,80.0,4.1,15.0,417.0,352.57,274.38
2016,9,30,8,45,780.5,82.0,4.2,15.5,461.5,405.35,320.69
2016,9,30,9,0,806.0,84.0,4.3,16.0,506.0,459.23,366.7
2016,9,30,9,15,822.5,86.5,4.3,16.5,545.5,509.78,408.65
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,559.97,449.05
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,605.48,484.77
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,649.81,518.64
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,690.45,549.53
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,729.09,577.05
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,762.56,600.72
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,793.4,622.39
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,819.22,640.61
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,842.04,656.69
2016,9,30,11,45,901.5,98.0,4.35,18.0,774.0,859.54,669.21
2016,9,30,12,0,903.0,98.0,4.4,18.0,778.0,873.77,679.54
2016,9,30,12,15,902.5,97.5,4.4,18.0,774.0,882.39,685.66
2016,9,30,12,30,902.0,97.0,4.4,18.0,770.0,887.58,689.52
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.0,886.83,689.69
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,882.64,687.6
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.0,872.68,681.17
2016,9,30,13,30,883.0,95.0,4.5,18.0,706.0,859.41,672.53
2016,9,30,13,45,877.0,92.5,4.55,18.0,679.5,840.84,660.52
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,819.17,646.3
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,791.27,626.94
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,765.51,609.17
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,729.38,583.87
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,691.21,556.84
2016,9,30,15,15,800.0,78.0,4.45,17.5,463.5,646.09,525.0
2016,9,30,15,30,779.0,75.0,4.4,17.0,419.0,599.96,490.33
2016,9,30,15,45,749.0,71.0,4.35,17.0,371.5,546.51,447.74
2016,9,30,16,0,719.0,67.0,4.3,17.0,324.0,493.41,404.27
2016,9,30,16,15,674.5,62.0,4.2,16.5,274.0,432.35,353.7
2016,9,30,16,30,630.0,57.0,4.1,16.0,224.0,376.17,305.31
2016,9,30,16,45,557.5,50.5,4.05,15.5,174.0,307.16,245.22
2016,9,30,17,0,485.0,44.0,4.0,15.0,124.0,244.36,188.87
2016,9,30,17,15,366.5,33.0,3.85,14.5,81.0,168.73,121.36
2016,9,30,17,30,248.0,22.0,3.7,14.0,38.0,100.08,28.38
2016,9,30,17,45,124.0,11.0,3.55,14.0,19.0,37.3,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,11.8,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,19.23,4.52
2016,10,1,6,45,370.0,34.0,2.2,13.0,84.5,25.84,16.47
2016,10,1,7,0,491.0,44.0,2.3,14.0,128.0,46.3,24.57
2016,10,1,7,15,562.5,51.0,2.35,14.5,177.5,88.77,47.31
2016,10,1,7,30,634.0,58.0,2.4,15.0,227.0,139.28,84.05
2016,10,1,7,45,681.5,62.5,2.45,15.5,278.0,192.2,128.35
2016,10,1,8,0,729.0,67.0,2.5,16.0,329.0,247.88,177.01
2016,10,1,8,15,760.0,71.0,2.4,16.0,377.5,302.4,225.94
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,359.19,276.07
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,413.35,322.58
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,468.35,368.24
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,519.88,409.73
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,570.23,448.9
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,617.86,485.08
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,664.47,519.44
2016,10,1,10,15,912.5,84.0,2.1,19.0,693.5,705.56,549.37
2016,10,1,10,30,921.0,85.0,2.1,19.0,721.0,744.5,576.0
2016,10,1,10,45,926.0,86.0,2.1,19.5,740.5,778.48,597.8
2016,10,1,11,0,931.0,87.0,2.1,20.0,760.0,809.7,617.51
2016,10,1,11,15,934.5,87.5,2.2,20.0,772.0,836.29,635.94
2016,10,1,11,30,938.0,88.0,2.3,20.0,784.0,859.74,652.32
2016,10,1,11,45,938.0,89.0,2.4,20.5,788.0,877.58,663.68
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,891.96,672.81
2016,10,1,12,15,937.0,89.5,2.6,21.0,787.5,900.37,679.3
2016,10,1,12,30,936.0,89.0,2.7,21.0,783.0,905.2,683.54
2016,10,1,12,45,931.5,89.0,2.85,21.0,770.5,903.98,684.2
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,899.2,682.55
2016,10,1,13,15,921.5,88.5,3.05,21.0,737.5,889.51,676.93
2016,10,1,13,30,916.0,88.0,3.1,21.0,717.0,876.39,669.09
2016,10,1,13,45,907.0,87.0,3.2,21.0,689.5,856.48,656.93
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,833.47,642.61
2016,10,1,14,15,886.0,84.5,3.35,20.5,627.5,804.59,624.99
2016,10,1,14,30,874.0,83.0,3.4,20.0,593.0,773.09,605.33
2016,10,1,14,45,857.5,81.0,3.5,20.0,552.5,735.28,579.91
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,699.94,555.99
2016,10,1,15,15,818.5,76.0,3.65,19.5,466.5,653.18,523.93
2016,10,1,15,30,796.0,73.0,3.7,19.0,421.0,605.46,488.93
2016,10,1,15,45,764.5,69.5,3.75,19.0,372.0,551.1,446.48
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,497.17,403.05
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.5,434.62,351.89
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,377.12,302.91
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,307.35,242.65
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,243.82,186.05
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,165.97,116.75
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,94.9,9.47
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,35.51,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,19.0,11.3,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,38.0,18.41,2.57
2016,10,2,6,45,339.5,34.0,2.65,13.5,79.0,26.03,16.48
2016,10,2,7,0,453.0,45.0,2.8,14.0,120.0,45.5,25.02
2016,10,2,7,15,524.5,52.5,2.9,14.0,168.5,86.07,46.79
2016,10,2,7,30,596.0,60.0,3.0,14.0,217.0,134.71,82.24
2016,10,2,7,45,639.0,66.0,3.15,14.5,265.5,184.16,123.89
2016,10,2,8,0,682.0,72.0,3.3,15.0,314.0,237.87,171.17
2016,10,2,8,15,465.0,125.0,3.35,15.5,301.0,259.81,199.2
2016,10,2,8,30,248.0,178.0,3.4,16.0,288.0,258.25,204.08
2016,10,2,8,45,178.5,202.0,3.45,16.5,285.0,266.85,212.44
2016,10,2,9,0,109.0,226.0,3.5,17.0,282.0,267.55,213.14
2016,10,2,9,15,120.5,245.0,3.5,17.0,312.0,299.43,238.56
2016,10,2,9,30,132.0,264.0,3.5,17.0,342.0,331.53,263.83
2016,10,2,9,45,138.5,280.5,3.55,17.0,366.5,359.09,285.32
2016,10,2,10,0,145.0,297.0,3.6,17.0,391.0,387.0,306.89
2016,10,2,10,15,83.5,276.0,3.6,17.0,330.5,328.6,260.19
2016,10,2,10,30,22.0,255.0,3.6,17.0,270.0,264.56,208.44
2016,10,2,10,45,113.0,298.5,3.65,17.5,379.0,385.22,304.34
2016,10,2,11,0,204.0,342.0,3.7,18.0,488.0,504.31,395.78
2016,10,2,11,15,200.5,348.0,3.7,18.0,494.0,514.68,402.83
2016,10,2,11,30,197.0,354.0,3.7,18.0,500.0,524.23,409.75
2016,10,2,11,45,226.5,352.0,3.75,18.0,520.5,551.88,431.34
2016,10,2,12,0,256.0,350.0,3.8,18.0,541.0,586.67,457.97
2016,10,2,12,15,578.5,225.0,3.85,18.0,652.0,743.3,582.92
2016,10,2,12,30,901.0,100.0,3.9,18.0,763.0,884.11,685.84
2016,10,2,12,45,896.5,100.0,3.95,18.0,751.0,882.84,684.53
2016,10,2,13,0,892.0,100.0,4.0,18.0,739.0,878.13,681.98
2016,10,2,13,15,886.0,99.0,4.05,18.0,719.0,867.68,675.5
2016,10,2,13,30,880.0,98.0,4.1,18.0,699.0,853.94,666.82
2016,10,2,13,45,872.0,96.5,4.2,18.0,672.0,834.81,654.57
2016,10,2,14,0,864.0,95.0,4.3,18.0,645.0,812.68,640.15
2016,10,2,14,15,851.0,93.0,4.3,17.5,610.5,788.0,624.73
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,755.95,603.75
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.0,716.44,576.13
2016,10,2,15,0,798.0,87.0,4.4,17.0,494.0,675.31,546.94
2016,10,2,15,15,773.5,84.0,4.35,16.5,449.0,628.68,513.17
2016,10,2,15,30,749.0,81.0,4.3,16.0,404.0,581.33,476.94
2016,10,2,15,45,714.5,76.5,4.3,16.0,356.0,528.25,434.37
2016,10,2,16,0,680.0,72.0,4.3,16.0,308.0,473.86,389.61
2016,10,2,16,15,630.5,66.5,4.2,15.5,258.0,411.89,337.86
2016,10,2,16,30,581.0,61.0,4.1,15.0,208.0,352.96,286.94
2016,10,2,16,45,510.0,52.5,4.0,15.0,160.0,285.2,227.1
2016,10,2,17,0,439.0,44.0,3.9,15.0,112.0,223.6,171.35
2016,10,2,17,15,310.0,32.5,3.7,14.5,71.5,147.62,102.95
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,77.61,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,29.0,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,37.5,11.0,1.55,11.5,13.0,10.81,0.0
2016,10,3,6,30,75.0,22.0,1.6,12.0,26.0,18.49,0.79
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.0,32.44,21.84
2016,10,3,7,0,192.0,57.0,1.8,14.0,88.0,51.44,34.47
2016,10,3,7,15,222.0,75.5,1.8,14.0,124.0,83.19,56.17
2016,10,3,7,30,252.0,94.0,1.8,14.0,160.0,118.53,83.66
2016,10,3,7,45,271.5,111.5,1.85,14.5,196.0,154.4,113.56
2016,10,3,8,0,291.0,129.0,1.9,15.0,232.0,192.35,145.84
2016,10,3,8,15,145.5,122.5,1.9,15.0,174.0,160.65,125.53
2016,10,3,8,30,0.0,116.0,1.9,15.0,116.0,111.62,88.2
2016,10,3,8,45,0.0,123.5,1.9,15.5,123.5,119.04,93.99
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,126.45,99.6
2016,10,3,9,15,44.0,193.5,1.9,16.0,219.5,209.81,167.13
2016,10,3,9,30,88.0,256.0,1.9,16.0,308.0,297.61,236.56
2016,10,3,9,45,57.5,251.0,1.95,16.0,285.5,279.63,221.56
2016,10,3,10,0,27.0,246.0,2.0,16.0,263.0,256.36,202.56
2016,10,3,10,15,15.5,218.5,2.05,16.0,228.5,223.07,175.95
2016,10,3,10,30,4.0,191.0,2.1,16.0,194.0,188.72,148.28
2016,10,3,10,45,27.0,249.5,2.15,16.5,269.0,267.66,210.83
2016,10,3,11,0,50.0,308.0,2.2,17.0,344.0,346.49,271.43
2016,10,3,11,15,54.0,316.5,2.25,17.0,356.0,360.78,282.04
2016,10,3,11,30,58.0,325.0,2.3,17.0,368.0,375.18,293.02
2016,10,3,11,45,29.0,228.5,2.35,17.0,250.0,253.2,198.49
2016,10,3,12,0,0.0,132.0,2.4,17.0,132.0,128.39,99.0
2016,10,3,12,15,3.0,169.5,2.4,17.0,172.0,168.21,131.23
2016,10,3,12,30,6.0,207.0,2.4,17.0,212.0,208.61,163.33
2016,10,3,12,45,3.0,158.5,2.45,17.0,161.0,157.49,122.65
2016,10,3,13,0,0.0,110.0,2.5,17.0,110.0,106.78,81.92
2016,10,3,13,15,0.0,102.0,2.45,17.0,102.0,98.89,75.67
2016,10,3,13,30,0.0,94.0,2.4,17.0,94.0,91.0,69.35
2016,10,3,13,45,0.0,85.0,2.4,17.0,85.0,82.26,62.33
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,73.53,55.28
2016,10,3,14,15,0.0,98.5,2.35,16.5,98.5,95.49,73.58
2016,10,3,14,30,0.0,121.0,2.3,16.0,121.0,118.16,92.48
2016,10,3,14,45,0.0,85.5,2.3,16.0,85.5,82.71,63.47
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,48.32,35.02
2016,10,3,15,15,0.0,55.5,2.25,16.0,55.5,53.63,39.62
2016,10,3,15,30,0.0,61.0,2.2,16.0,61.0,58.95,44.2
2016,10,3,15,45,0.0,53.5,2.15,16.0,53.5,51.69,38.19
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,44.43,32.13
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,37.17,25.99
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,29.92,19.77
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,130.24,102.09
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,200.77,152.18
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,128.21,86.82
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,60.96,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,22.51,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,7.5,10.5,1.7,13.0,11.0,10.32,0.0
2016,10,4,6,30,15.0,21.0,1.8,13.0,22.0,19.47,0.0
2016,10,4,6,45,69.5,39.5,1.95,13.5,50.0,34.06,22.97
2016,10,4,7,0,124.0,58.0,2.1,14.0,78.0,50.41,34.74
2016,10,4,7,15,150.0,78.5,2.1,14.0,111.0,79.62,55.97
2016,10,4,7,30,176.0,99.0,2.1,14.0,144.0,112.08,81.6
2016,10,4,7,45,204.0,116.5,2.1,14.5,179.5,145.37,108.79
2016,10,4,8,0,232.0,134.0,2.1,15.0,215.0,181.73,139.07
2016,10,4,8,15,220.5,156.5,2.0,15.5,242.5,213.72,166.8
2016,10,4,8,30,209.0,179.0,1.9,16.0,270.0,244.43,192.7
2016,10,4,8,45,133.0,195.0,1.85,16.5,255.0,241.16,191.24
2016,10,4,9,0,57.0,211.0,1.8,17.0,240.0,229.25,181.71
2016,10,4,9,15,454.0,148.5,1.7,17.0,408.5,376.38,299.44
2016,10,4,9,30,851.0,86.0,1.6,17.0,577.0,555.77,438.38
2016,10,4,9,45,861.5,89.0,1.55,17.5,610.5,601.89,471.89
2016,10,4,10,0,872.0,92.0,1.5,18.0,644.0,646.65,504.32
2016,10,4,10,15,881.5,93.0,1.45,18.0,671.0,687.03,533.64
2016,10,4,10,30,891.0,94.0,1.4,18.0,698.0,725.4,559.58
2016,10,4,10,45,901.0,93.5,1.4,18.5,718.5,760.36,581.88
2016,10,4,11,0,911.0,93.0,1.4,19.0,739.0,792.91,602.29
2016,10,4,11,15,914.5,93.5,1.5,19.0,751.0,818.8,620.31
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,841.62,636.37
2016,10,4,11,45,922.5,92.5,1.7,19.5,767.5,859.95,648.25
2016,10,4,12,0,927.0,91.0,1.8,20.0,772.0,874.99,658.01
2016,10,4,12,15,925.5,91.0,1.95,20.0,767.5,883.2,665.06
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,887.89,669.88
2016,10,4,12,45,917.5,91.5,2.3,20.0,749.5,885.34,670.34
2016,10,4,13,0,911.0,92.0,2.5,20.0,736.0,879.29,668.46
2016,10,4,13,15,905.0,91.0,2.65,20.0,715.5,868.59,662.99
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,854.54,655.24
2016,10,4,13,45,889.0,89.0,2.95,20.0,667.0,833.96,642.91
2016,10,4,14,0,879.0,88.0,3.1,20.0,639.0,810.4,628.41
2016,10,4,14,15,866.5,86.5,3.2,20.0,604.5,781.51,609.7
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,754.75,592.4
2016,10,4,14,45,836.5,82.5,3.4,20.0,529.5,716.13,566.21
2016,10,4,15,0,819.0,80.0,3.5,20.0,489.0,675.7,538.35
2016,10,4,15,15,794.5,77.0,3.55,19.5,444.0,628.51,505.21
2016,10,4,15,30,770.0,74.0,3.6,19.0,399.0,580.58,469.41
2016,10,4,15,45,732.5,71.0,3.7,19.0,350.0,524.56,425.36
2016,10,4,16,0,695.0,68.0,3.8,19.0,301.0,471.88,382.49
2016,10,4,16,15,644.0,62.5,3.8,18.5,251.0,408.9,330.59
2016,10,4,16,30,593.0,57.0,3.8,18.0,201.0,349.11,279.47
2016,10,4,16,45,504.0,50.0,3.8,17.5,152.0,275.79,216.22
2016,10,4,17,0,415.0,43.0,3.8,17.0,103.0,210.31,158.3
2016,10,4,17,15,276.0,30.5,3.7,16.5,63.5,132.73,87.22
2016,10,4,17,30,137.0,18.0,3.6,16.0,24.0,51.9,0.0
2016,10,4,17,45,68.5,9.0,3.55,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,10.0,2.15,10.5,16.5,9.83,0.0
2016,10,5,6,30,232.0,20.0,2.2,11.0,33.0,15.96,0.0
2016,10,5,6,45,368.5,30.0,2.25,12.0,76.0,22.81,13.49
2016,10,5,7,0,505.0,40.0,2.3,13.0,119.0,39.41,20.84
2016,10,5,7,15,579.0,46.5,2.3,13.5,169.0,81.83,41.83
2016,10,5,7,30,653.0,53.0,2.3,14.0,219.0,134.28,79.27
2016,10,5,7,45,703.5,57.0,2.3,14.5,270.0,185.87,122.09
2016,10,5,8,0,754.0,61.0,2.3,15.0,321.0,242.48,171.54
2016,10,5,8,15,785.0,64.5,2.3,15.5,369.5,297.42,220.83
2016,10,5,8,30,816.0,68.0,2.3,16.0,418.0,354.56,271.24
2016,10,5,8,45,840.5,70.0,2.3,17.0,463.5,409.45,318.17
2016,10,5,9,0,865.0,72.0,2.3,18.0,509.0,465.84,364.61
2016,10,5,9,15,880.5,74.0,2.15,18.5,549.0,517.29,405.93
2016,10,5,9,30,896.0,76.0,2.0,19.0,589.0,568.09,445.14
2016,10,5,9,45,907.0,77.5,1.9,19.5,623.0,614.83,480.06
2016,10,5,10,0,918.0,79.0,1.8,20.0,657.0,660.01,512.59
2016,10,5,10,15,926.0,80.0,1.75,20.0,683.5,700.89,542.2
2016,10,5,10,30,934.0,81.0,1.7,20.0,710.0,739.53,567.94
2016,10,5,10,45,939.5,81.5,1.65,20.5,729.5,773.37,588.91
2016,10,5,11,0,945.0,82.0,1.6,21.0,749.0,804.42,607.72
2016,10,5,11,15,947.5,82.5,1.65,21.0,760.5,830.18,624.99
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,852.72,640.17
2016,10,5,11,45,950.5,83.0,1.8,21.0,775.0,869.75,652.29
2016,10,5,12,0,951.0,83.0,1.9,21.0,778.0,883.29,662.22
2016,10,5,12,15,949.5,83.0,1.95,21.0,773.0,891.61,668.29
2016,10,5,12,30,948.0,83.0,2.0,21.0,768.0,896.31,672.11
2016,10,5,12,45,935.5,86.5,2.15,21.5,752.5,891.93,669.7
2016,10,5,13,0,923.0,90.0,2.3,22.0,737.0,884.02,665.03
2016,10,5,13,15,916.5,89.0,2.35,21.5,716.5,872.78,659.84
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,858.15,652.42
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.0,837.14,639.77
2016,10,5,14,0,888.0,87.0,2.6,21.0,638.0,813.16,625.03
2016,10,5,14,15,874.5,85.0,2.65,21.0,603.0,782.73,605.31
2016,10,5,14,30,861.0,83.0,2.7,21.0,568.0,749.81,583.69
2016,10,5,14,45,840.5,81.5,2.8,21.0,527.0,714.6,560.44
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,673.15,532.24
2016,10,5,15,15,794.5,77.0,2.95,20.5,440.5,625.32,498.85
2016,10,5,15,30,769.0,74.0,3.0,20.0,395.0,576.83,463.0
2016,10,5,15,45,730.5,70.5,3.05,20.0,345.5,519.82,418.49
2016,10,5,16,0,692.0,67.0,3.1,20.0,296.0,466.27,375.21
2016,10,5,16,15,639.0,61.5,3.05,19.5,246.0,402.63,323.08
2016,10,5,16,30,586.0,56.0,3.0,19.0,196.0,342.4,271.89
2016,10,5,16,45,500.5,48.5,3.0,18.5,147.5,270.65,210.3
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,206.48,153.65
2016,10,5,17,15,272.5,28.5,3.05,17.0,60.0,128.6,80.95
2016,10,5,17,30,130.0,16.0,3.1,16.0,21.0,47.67,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.5,1.45,12.5,15.0,9.34,0.0
2016,10,6,6,30,217.0,19.0,1.5,13.0,30.0,15.13,0.0
2016,10,6,6,45,354.0,29.0,1.55,13.5,72.0,22.04,12.6
2016,10,6,7,0,491.0,39.0,1.6,14.0,114.0,37.35,19.87
2016,10,6,7,15,565.0,45.5,1.7,14.5,163.0,78.8,39.87
2016,10,6,7,30,639.0,52.0,1.8,15.0,212.0,130.24,76.15
2016,10,6,7,45,688.0,56.5,1.9,15.5,262.0,181.09,118.07
2016,10,6,8,0,737.0,61.0,2.0,16.0,312.0,236.81,166.49
2016,10,6,8,15,768.0,64.0,1.95,16.5,360.0,290.23,214.14
2016,10,6,8,30,799.0,67.0,1.9,17.0,408.0,345.85,262.9
2016,10,6,8,45,822.5,69.0,1.9,18.0,452.5,399.35,308.41
2016,10,6,9,0,846.0,71.0,1.9,19.0,497.0,454.26,353.39
2016,10,6,9,15,862.0,73.0,1.85,19.5,536.0,504.95,394.13
2016,10,6,9,30,878.0,75.0,1.8,20.0,575.0,555.09,432.99
2016,10,6,9,45,893.0,75.5,1.75,20.5,609.0,602.28,468.38
2016,10,6,10,0,908.0,76.0,1.7,21.0,643.0,648.27,501.73
2016,10,6,10,15,916.0,77.0,1.6,21.0,669.5,688.66,530.61
2016,10,6,10,30,924.0,78.0,1.5,21.0,696.0,726.84,555.47
2016,10,6,10,45,930.0,78.5,1.45,21.5,715.5,760.62,576.28
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,791.68,594.95
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,816.98,610.69
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,839.09,624.29
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,856.7,634.33
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,870.87,642.2
2016,10,6,12,15,943.5,78.5,1.35,23.0,760.0,878.48,647.8
2016,10,6,12,30,942.0,78.0,1.4,23.0,755.0,882.5,651.25
2016,10,6,12,45,936.0,79.0,1.5,23.5,741.5,880.79,650.47
2016,10,6,13,0,930.0,80.0,1.6,24.0,728.0,875.53,647.48
2016,10,6,13,15,924.0,79.5,1.65,24.0,707.5,865.11,641.86
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,851.29,634.1
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,830.92,622.01
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,807.52,607.89
2016,10,6,14,15,885.5,76.0,1.85,23.5,596.5,777.6,590.37
2016,10,6,14,30,873.0,74.0,1.9,23.0,562.0,745.11,570.85
2016,10,6,14,45,854.5,72.5,2.0,23.0,521.0,706.53,545.96
2016,10,6,15,0,836.0,71.0,2.1,23.0,480.0,666.22,519.37
2016,10,6,15,15,812.0,68.5,2.15,22.5,435.0,623.78,490.87
2016,10,6,15,30,788.0,66.0,2.2,22.0,390.0,576.29,456.42
2016,10,6,15,45,752.5,63.0,2.25,22.0,341.5,521.07,414.03
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,466.67,370.81
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,403.8,320.51
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,343.94,270.52
2016,10,6,16,45,531.0,43.0,2.15,19.5,145.0,274.45,210.94
2016,10,6,17,0,446.0,36.0,2.1,19.0,97.0,210.17,154.19
2016,10,6,17,15,301.5,25.0,2.1,18.0,58.0,131.21,77.51
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,51.73,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,8.5,1.35,13.5,14.0,8.36,0.0
2016,10,7,6,30,206.0,17.0,1.4,14.0,28.0,13.32,0.0
2016,10,7,6,45,336.0,28.0,1.5,14.5,68.0,21.27,11.71
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,36.1,19.65
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,76.42,38.86
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,125.05,72.57
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.0,175.84,114.03
2016,10,7,8,0,714.0,61.0,1.6,17.0,302.0,229.75,160.47
2016,10,7,8,15,746.0,64.5,1.6,17.5,349.5,282.59,207.22
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,337.77,255.26
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,390.69,300.07
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,444.58,344.13
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.0,495.69,385.11
2016,10,7,9,30,861.0,77.0,1.7,21.0,563.0,545.72,423.92
2016,10,7,9,45,852.5,86.5,1.75,22.0,591.5,587.56,454.65
2016,10,7,10,0,844.0,96.0,1.8,23.0,620.0,627.45,482.86
2016,10,7,10,15,853.5,97.5,1.75,23.5,646.5,667.46,510.89
2016,10,7,10,30,863.0,99.0,1.7,24.0,673.0,703.75,535.05
2016,10,7,10,45,870.5,99.5,1.7,24.5,692.5,736.82,555.96
2016,10,7,11,0,878.0,100.0,1.7,25.0,712.0,767.45,575.01
2016,10,7,11,15,881.5,100.5,1.6,25.5,723.5,792.35,589.1
2016,10,7,11,30,885.0,101.0,1.5,26.0,735.0,814.31,601.06
2016,10,7,11,45,888.0,100.5,1.45,26.5,738.5,831.72,610.45
2016,10,7,12,0,891.0,100.0,1.4,27.0,742.0,845.95,617.78
2016,10,7,12,15,890.0,99.5,1.3,27.0,737.5,853.57,621.45
2016,10,7,12,30,889.0,99.0,1.2,27.0,733.0,857.81,623.03
2016,10,7,12,45,680.5,178.0,1.1,27.5,658.5,778.05,568.73
2016,10,7,13,0,472.0,257.0,1.0,28.0,584.0,684.43,500.69
2016,10,7,13,15,643.5,188.0,0.9,28.0,619.5,754.92,552.29
2016,10,7,13,30,815.0,119.0,0.8,28.0,655.0,812.65,589.12
2016,10,7,13,45,696.0,150.0,0.75,28.0,594.5,743.49,543.32
2016,10,7,14,0,577.0,181.0,0.7,28.0,534.0,668.07,492.24
2016,10,7,14,15,606.5,159.5,0.7,27.5,512.0,659.79,489.88
2016,10,7,14,30,636.0,138.0,0.7,27.0,490.0,644.23,481.77
2016,10,7,14,45,569.5,145.0,0.7,27.0,443.0,586.65,441.61
2016,10,7,15,0,503.0,152.0,0.7,27.0,396.0,528.19,400.47
2016,10,7,15,15,527.5,130.5,0.75,26.5,365.0,503.41,385.29
2016,10,7,15,30,552.0,109.0,0.8,26.0,334.0,478.57,368.87
2016,10,7,15,45,506.0,105.0,0.9,25.5,291.0,422.52,328.0
2016,10,7,16,0,460.0,101.0,1.0,25.0,248.0,372.57,290.26
2016,10,7,16,15,415.0,88.0,1.1,24.0,204.0,315.58,246.23
2016,10,7,16,30,370.0,75.0,1.2,23.0,160.0,261.86,202.91
2016,10,7,16,45,304.0,60.5,1.35,22.0,118.5,201.82,153.3
2016,10,7,17,0,238.0,46.0,1.5,21.0,77.0,148.16,107.41
2016,10,7,17,15,119.0,29.5,1.55,20.5,45.0,76.02,40.09
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,13.5,11.5,8.85,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,14.17,0.0
2016,10,8,6,45,240.0,31.5,1.1,14.5,61.0,24.33,13.96
2016,10,8,7,0,367.0,45.0,1.1,15.0,99.0,39.8,24.18
2016,10,8,7,15,449.0,54.5,1.1,15.5,146.0,76.98,42.84
2016,10,8,7,30,531.0,64.0,1.1,16.0,193.0,123.5,74.85
2016,10,8,7,45,583.0,70.5,1.1,16.5,241.0,170.7,112.8
2016,10,8,8,0,635.0,77.0,1.1,17.0,289.0,223.23,157.24
2016,10,8,8,15,672.0,82.0,1.1,18.0,336.5,274.9,201.66
2016,10,8,8,30,709.0,87.0,1.1,19.0,384.0,329.58,247.79
2016,10,8,8,45,734.0,91.0,1.1,20.0,427.5,381.2,290.52
2016,10,8,9,0,759.0,95.0,1.1,21.0,471.0,434.76,333.23
2016,10,8,9,15,778.5,98.0,1.15,22.0,509.5,484.41,371.77
2016,10,8,9,30,798.0,101.0,1.2,23.0,548.0,534.05,408.96
2016,10,8,9,45,846.5,90.0,1.25,24.0,589.5,585.96,446.96
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,638.43,484.27
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,678.51,511.54
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,716.45,535.35
2016,10,8,10,45,916.0,82.5,1.2,26.5,702.5,749.32,555.48
2016,10,8,11,0,920.0,84.0,1.2,27.0,721.0,779.4,573.58
2016,10,8,11,15,923.5,84.5,1.1,27.0,732.5,805.1,588.58
2016,10,8,11,30,927.0,85.0,1.0,27.0,744.0,827.71,601.39
2016,10,8,11,45,927.0,85.5,0.9,27.5,747.0,844.28,608.97
2016,10,8,12,0,927.0,86.0,0.8,28.0,750.0,857.45,614.33
2016,10,8,12,15,926.0,86.0,0.7,28.0,745.5,865.78,617.82
2016,10,8,12,30,925.0,86.0,0.6,28.0,741.0,870.6,619.17
2016,10,8,12,45,921.5,85.0,0.5,28.5,728.0,868.7,615.18
2016,10,8,13,0,918.0,84.0,0.4,29.0,715.0,863.29,609.22
2016,10,8,13,15,912.0,83.5,0.35,29.0,694.5,852.89,602.52
2016,10,8,13,30,906.0,83.0,0.3,29.0,674.0,839.15,593.93
2016,10,8,13,45,897.0,81.5,0.3,29.0,646.0,818.62,582.11
2016,10,8,14,0,888.0,80.0,0.3,29.0,618.0,795.06,568.47
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.0,765.95,552.9
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,734.33,535.46
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,695.9,513.08
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,660.01,491.84
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,612.84,462.09
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,564.96,429.9
2016,10,8,15,45,742.5,63.5,1.05,27.5,330.5,509.79,391.16
2016,10,8,16,0,707.0,60.0,1.2,27.0,282.0,455.49,351.0
2016,10,8,16,15,655.5,54.5,1.2,25.5,232.5,392.4,302.82
2016,10,8,16,30,604.0,49.0,1.2,24.0,183.0,335.06,256.62
2016,10,8,16,45,519.0,41.5,1.3,23.0,135.5,263.85,197.77
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,200.39,142.68
2016,10,8,17,15,285.0,22.5,1.45,21.0,51.0,119.04,56.33
2016,10,8,17,30,136.0,11.0,1.5,20.0,14.0,42.67,0.0
2016,10,8,17,45,68.0,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
