Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,10.6,0.0
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,21.75,12.66
2016,10,19,7,15,514.0,36.0,1.95,13.5,121.0,54.48,25.59
2016,10,19,7,30,601.0,43.0,2.0,14.0,166.0,100.29,53.65
2016,10,19,7,45,654.5,48.0,2.05,14.5,213.5,148.22,90.99
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,201.43,136.35
2016,10,19,8,15,650.5,72.0,2.1,15.5,288.0,242.54,176.71
2016,10,19,8,30,593.0,91.0,2.1,16.0,315.0,278.09,211.34
2016,10,19,8,45,709.5,77.5,2.15,17.0,376.0,339.95,262.37
2016,10,19,9,0,826.0,64.0,2.2,18.0,437.0,410.81,320.06
2016,10,19,9,15,843.0,66.0,2.15,18.0,475.0,459.6,361.29
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,507.93,401.02
2016,10,19,9,45,871.5,70.0,2.1,18.5,544.5,552.52,436.15
2016,10,19,10,0,883.0,72.0,2.1,19.0,576.0,595.67,469.13
2016,10,19,10,15,891.0,73.0,2.0,19.5,601.0,633.92,497.06
2016,10,19,10,30,899.0,74.0,1.9,20.0,626.0,670.02,522.56
2016,10,19,10,45,901.0,76.5,1.85,20.5,643.0,701.27,542.94
2016,10,19,11,0,903.0,79.0,1.8,21.0,660.0,729.69,560.84
2016,10,19,11,15,906.0,79.5,1.75,21.0,670.0,753.74,576.62
2016,10,19,11,30,909.0,80.0,1.7,21.0,680.0,774.76,590.28
2016,10,19,11,45,908.0,80.5,1.7,21.5,682.0,789.55,598.99
2016,10,19,12,0,907.0,81.0,1.7,22.0,684.0,801.01,605.53
2016,10,19,12,15,905.5,80.5,1.7,22.0,679.0,807.59,610.04
2016,10,19,12,30,904.0,80.0,1.7,22.0,674.0,810.77,612.4
2016,10,19,12,45,626.5,173.5,1.75,22.0,581.5,700.89,535.92
2016,10,19,13,0,349.0,267.0,1.8,22.0,489.0,570.26,437.72
2016,10,19,13,15,615.0,172.5,1.8,22.0,547.5,687.26,529.52
2016,10,19,13,30,881.0,78.0,1.8,22.0,606.0,776.39,593.27
2016,10,19,13,45,872.0,76.5,1.85,22.0,578.5,756.18,579.65
2016,10,19,14,0,863.0,75.0,1.9,22.0,551.0,733.09,565.04
2016,10,19,14,15,848.5,73.0,1.95,22.0,516.5,702.73,545.16
2016,10,19,14,30,834.0,71.0,2.0,22.0,482.0,670.1,523.46
2016,10,19,14,45,813.0,69.0,2.05,22.0,442.5,635.3,499.87
2016,10,19,15,0,792.0,67.0,2.1,22.0,403.0,594.75,470.2
2016,10,19,15,15,763.5,64.0,2.05,21.5,359.0,547.35,434.86
2016,10,19,15,30,735.0,61.0,2.0,21.0,315.0,499.68,398.18
2016,10,19,15,45,693.0,56.5,1.95,20.5,268.5,443.23,353.39
2016,10,19,16,0,651.0,52.0,1.9,20.0,222.0,388.35,308.2
2016,10,19,16,15,586.0,46.5,1.85,19.0,175.0,326.76,256.59
2016,10,19,16,30,521.0,41.0,1.8,18.0,128.0,267.67,205.27
2016,10,19,16,45,413.5,31.5,1.75,17.5,86.0,194.61,141.09
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,127.57,56.77
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,48.37,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,36.5,11.16,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,73.0,22.88,13.38
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.0,52.62,24.61
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,100.48,53.85
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.0,148.62,90.76
2016,10,20,8,0,712.0,55.0,1.6,16.0,261.0,202.5,136.09
2016,10,20,8,15,748.0,58.5,1.5,16.5,307.5,254.59,182.13
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,309.36,230.18
2016,10,20,8,45,810.0,64.0,1.35,17.5,397.0,361.32,275.34
2016,10,20,9,0,836.0,66.0,1.3,18.0,440.0,414.66,320.2
2016,10,20,9,15,853.0,68.0,1.25,18.5,478.0,463.83,360.42
2016,10,20,9,30,870.0,70.0,1.2,19.0,516.0,512.51,398.8
2016,10,20,9,45,884.5,71.0,1.2,20.0,548.5,558.03,432.98
2016,10,20,10,0,899.0,72.0,1.2,21.0,581.0,602.29,465.01
2016,10,20,10,15,907.5,73.0,1.2,21.5,606.5,641.34,493.14
2016,10,20,10,30,916.0,74.0,1.2,22.0,632.0,678.22,519.0
2016,10,20,10,45,920.5,75.0,1.25,22.5,649.5,710.0,540.04
2016,10,20,11,0,925.0,76.0,1.3,23.0,667.0,739.03,558.68
2016,10,20,11,15,928.0,76.5,1.3,23.5,677.0,763.5,573.62
2016,10,20,11,30,931.0,77.0,1.3,24.0,687.0,784.85,586.43
2016,10,20,11,45,931.0,77.0,1.3,24.5,689.5,800.14,595.18
2016,10,20,12,0,931.0,77.0,1.3,25.0,692.0,812.04,601.78
2016,10,20,12,15,929.5,77.0,1.3,25.0,686.5,819.31,606.61
2016,10,20,12,30,928.0,77.0,1.3,25.0,681.0,823.1,609.31
2016,10,20,12,45,921.5,77.5,1.35,25.5,667.0,819.99,607.02
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,813.45,602.63
2016,10,20,13,15,908.0,77.0,1.4,26.0,632.0,801.46,595.35
2016,10,20,13,30,901.0,76.0,1.4,26.0,611.0,786.21,586.04
2016,10,20,13,45,891.5,74.5,1.45,26.0,583.0,765.34,573.51
2016,10,20,14,0,882.0,73.0,1.5,26.0,555.0,741.55,558.97
2016,10,20,14,15,867.5,71.0,1.5,25.5,520.0,710.82,540.14
2016,10,20,14,30,853.0,69.0,1.5,25.0,485.0,677.77,519.47
2016,10,20,14,45,833.0,66.5,1.5,25.0,445.0,638.37,492.96
2016,10,20,15,0,813.0,64.0,1.5,25.0,405.0,601.53,466.49
2016,10,20,15,15,784.0,61.0,1.5,24.5,360.5,553.24,431.54
2016,10,20,15,30,755.0,58.0,1.5,24.0,316.0,504.68,395.16
2016,10,20,15,45,713.0,54.0,1.55,23.5,269.0,448.21,351.53
2016,10,20,16,0,671.0,50.0,1.6,23.0,222.0,393.27,307.22
2016,10,20,16,15,605.0,44.5,1.6,22.0,174.5,328.07,253.62
2016,10,20,16,30,539.0,39.0,1.6,21.0,127.0,267.41,201.67
2016,10,20,16,45,423.5,30.0,1.65,20.0,84.5,194.9,138.53
2016,10,20,17,0,308.0,21.0,1.7,19.0,42.0,125.01,43.7
2016,10,20,17,15,154.0,10.5,1.7,18.5,21.0,47.62,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,193.5,14.5,1.2,15.0,34.0,10.82,0.0
2016,10,21,7,0,387.0,29.0,1.2,15.0,68.0,22.13,12.51
2016,10,21,7,15,479.0,36.5,1.15,15.5,112.5,49.47,23.03
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,95.59,50.77
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,142.1,85.95
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,194.36,129.4
2016,10,21,8,15,722.5,58.0,0.9,17.5,296.5,245.54,174.04
2016,10,21,8,30,759.0,62.0,0.8,18.0,342.0,299.49,220.69
2016,10,21,8,45,785.0,64.5,0.7,18.5,384.0,350.56,264.22
2016,10,21,9,0,811.0,67.0,0.6,19.0,426.0,402.68,307.01
2016,10,21,9,15,829.0,69.0,0.55,19.5,463.5,451.42,345.96
2016,10,21,9,30,847.0,71.0,0.5,20.0,501.0,499.45,382.88
2016,10,21,9,45,857.0,74.0,0.5,20.5,532.5,543.54,416.0
2016,10,21,10,0,867.0,77.0,0.5,21.0,564.0,586.14,446.95
2016,10,21,10,15,876.0,78.0,0.5,21.5,589.0,624.3,473.89
2016,10,21,10,30,885.0,79.0,0.5,22.0,614.0,660.43,498.69
2016,10,21,10,45,890.5,80.0,0.55,22.5,632.0,691.94,519.76
2016,10,21,11,0,896.0,81.0,0.6,23.0,650.0,720.84,538.16
2016,10,21,11,15,899.0,81.5,0.7,23.0,660.0,744.62,554.85
2016,10,21,11,30,902.0,82.0,0.8,23.0,670.0,765.39,569.64
2016,10,21,11,45,902.5,82.5,0.9,23.5,672.5,781.14,580.07
2016,10,21,12,0,903.0,83.0,1.0,24.0,675.0,793.62,588.43
2016,10,21,12,15,901.0,82.5,1.1,24.0,669.5,799.72,593.79
2016,10,21,12,30,899.0,82.0,1.2,24.0,664.0,802.43,597.06
2016,10,21,12,45,890.5,83.0,1.35,24.0,649.5,798.31,596.43
2016,10,21,13,0,882.0,84.0,1.5,24.0,635.0,790.88,593.61
2016,10,21,13,15,874.5,83.0,1.65,24.0,614.0,778.77,587.57
2016,10,21,13,30,867.0,82.0,1.8,24.0,593.0,763.52,579.33
2016,10,21,13,45,855.0,81.0,1.95,24.0,565.0,741.89,566.53
2016,10,21,14,0,843.0,80.0,2.1,24.0,537.0,722.03,554.85
2016,10,21,14,15,827.5,78.5,2.2,23.5,503.0,692.04,536.45
2016,10,21,14,30,812.0,77.0,2.3,23.0,469.0,659.86,516.18
2016,10,21,14,45,789.0,74.5,2.4,23.0,429.0,619.59,487.98
2016,10,21,15,0,766.0,72.0,2.5,23.0,389.0,578.08,457.39
2016,10,21,15,15,735.5,68.5,2.5,22.5,345.5,530.0,421.39
2016,10,21,15,30,705.0,65.0,2.5,22.0,302.0,481.85,384.13
2016,10,21,15,45,660.0,60.5,2.55,21.5,256.0,427.78,340.93
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,373.45,295.94
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,307.75,240.9
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,247.32,188.43
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,173.41,123.12
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,104.31,23.33
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,39.5,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,17.0,1.7,12.5,22.5,14.43,0.0
2016,10,22,7,0,104.0,34.0,1.7,13.0,45.0,28.11,17.27
2016,10,22,7,15,137.0,53.0,1.7,13.0,75.0,50.94,33.43
2016,10,22,7,30,170.0,72.0,1.7,13.0,105.0,80.71,55.57
2016,10,22,7,45,191.0,91.0,1.7,13.5,137.5,112.49,81.32
2016,10,22,8,0,212.0,110.0,1.7,14.0,170.0,146.61,109.92
2016,10,22,8,15,228.5,126.5,1.65,14.0,201.5,179.46,138.17
2016,10,22,8,30,245.0,143.0,1.6,14.0,233.0,213.84,167.63
2016,10,22,8,45,253.0,161.0,1.55,14.5,263.5,248.02,196.37
2016,10,22,9,0,261.0,179.0,1.5,15.0,294.0,282.7,224.87
2016,10,22,9,15,428.0,157.5,1.4,15.5,365.0,353.24,280.73
2016,10,22,9,30,595.0,136.0,1.3,16.0,436.0,437.32,346.49
2016,10,22,9,45,603.5,143.5,1.2,16.5,464.0,475.78,375.67
2016,10,22,10,0,612.0,151.0,1.1,17.0,492.0,513.36,403.49
2016,10,22,10,15,741.0,122.5,1.1,17.0,554.5,586.93,459.89
2016,10,22,10,30,870.0,94.0,1.1,17.0,617.0,665.44,518.44
2016,10,22,10,45,661.5,166.5,1.1,17.5,571.0,628.09,487.07
2016,10,22,11,0,453.0,239.0,1.1,18.0,525.0,573.48,443.53
2016,10,22,11,15,441.5,247.0,1.15,18.0,529.0,585.94,453.32
2016,10,22,11,30,430.0,255.0,1.2,18.0,533.0,596.38,460.93
2016,10,22,11,45,508.5,226.5,1.25,18.0,557.0,635.08,491.13
2016,10,22,12,0,587.0,198.0,1.3,18.0,581.0,673.25,520.54
2016,10,22,12,15,741.0,147.0,1.35,18.0,625.5,748.56,576.68
2016,10,22,12,30,895.0,96.0,1.4,18.0,670.0,811.5,620.33
2016,10,22,12,45,892.0,94.5,1.45,18.0,657.0,809.0,618.87
2016,10,22,13,0,889.0,93.0,1.5,18.0,644.0,803.15,615.96
2016,10,22,13,15,742.5,130.0,1.55,18.0,579.5,732.9,568.0
2016,10,22,13,30,596.0,167.0,1.6,18.0,515.0,654.43,511.65
2016,10,22,13,45,502.0,185.0,1.7,18.0,468.5,593.07,466.98
2016,10,22,14,0,408.0,203.0,1.8,18.0,422.0,536.12,424.25
2016,10,22,14,15,246.0,204.0,1.85,18.0,334.0,406.34,324.11
2016,10,22,14,30,84.0,205.0,1.9,18.0,246.0,275.69,219.93
2016,10,22,14,45,113.0,189.0,1.95,18.0,238.5,283.9,228.05
2016,10,22,15,0,142.0,173.0,2.0,18.0,231.0,282.12,227.56
2016,10,22,15,15,134.0,155.0,2.05,17.5,205.0,253.64,205.26
2016,10,22,15,30,126.0,137.0,2.1,17.0,179.0,225.34,182.68
2016,10,22,15,45,119.0,117.0,2.15,17.0,152.0,195.34,157.82
2016,10,22,16,0,112.0,97.0,2.2,17.0,125.0,165.53,132.54
2016,10,22,16,15,96.0,77.0,2.15,16.5,97.0,132.06,103.86
2016,10,22,16,30,80.0,57.0,2.1,16.0,69.0,99.6,75.56
2016,10,22,16,45,42.0,38.5,2.1,15.5,45.0,62.84,43.07
2016,10,22,17,0,4.0,20.0,2.1,15.0,21.0,21.4,0.0
2016,10,22,17,15,2.0,10.0,2.15,14.5,10.5,10.3,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,11.06,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,22.54,12.53
2016,10,23,7,15,464.5,37.5,1.3,12.5,108.0,47.71,23.13
2016,10,23,7,30,563.0,46.0,1.3,13.0,152.0,92.47,49.38
2016,10,23,7,45,621.0,51.5,1.3,13.5,199.5,138.96,84.55
2016,10,23,8,0,679.0,57.0,1.3,14.0,247.0,192.46,129.32
2016,10,23,8,15,717.5,61.5,1.3,14.0,293.0,243.98,175.15
2016,10,23,8,30,756.0,66.0,1.3,14.0,339.0,298.5,223.7
2016,10,23,8,45,781.0,69.0,1.3,14.5,381.0,349.34,268.53
2016,10,23,9,0,806.0,72.0,1.3,15.0,423.0,401.14,312.9
2016,10,23,9,15,824.5,74.5,1.3,15.0,461.0,450.13,354.44
2016,10,23,9,30,843.0,77.0,1.3,15.0,499.0,498.86,394.57
2016,10,23,9,45,860.0,77.5,1.35,15.5,531.5,543.52,430.06
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,587.5,464.04
2016,10,23,10,15,886.5,79.0,1.45,16.0,589.0,626.15,494.11
2016,10,23,10,30,896.0,80.0,1.5,16.0,614.0,662.77,522.12
2016,10,23,10,45,903.5,80.0,1.55,16.5,632.0,694.75,544.95
2016,10,23,11,0,911.0,80.0,1.6,17.0,650.0,724.17,564.58
2016,10,23,11,15,914.5,80.5,1.65,17.0,660.5,748.52,581.63
2016,10,23,11,30,918.0,81.0,1.7,17.0,671.0,769.84,596.62
2016,10,23,11,45,919.5,81.0,1.75,17.5,673.5,785.94,606.91
2016,10,23,12,0,921.0,81.0,1.8,18.0,676.0,798.75,615.01
2016,10,23,12,15,919.5,80.5,1.85,18.0,670.5,805.31,620.06
2016,10,23,12,30,918.0,80.0,1.9,18.0,665.0,808.43,622.9
2016,10,23,12,45,905.5,83.0,2.0,18.0,649.5,803.44,620.68
2016,10,23,13,0,893.0,86.0,2.1,18.0,634.0,795.12,616.27
2016,10,23,13,15,885.0,84.5,2.15,18.0,613.0,782.02,608.17
2016,10,23,13,30,877.0,83.0,2.2,18.0,592.0,765.76,597.91
2016,10,23,13,45,869.0,80.5,2.25,18.0,564.0,745.34,584.7
2016,10,23,14,0,861.0,78.0,2.3,18.0,536.0,722.02,569.38
2016,10,23,14,15,740.0,98.0,2.3,18.0,474.0,648.52,516.69
2016,10,23,14,30,619.0,118.0,2.3,18.0,412.0,571.02,457.73
2016,10,23,14,45,660.5,97.5,2.35,18.0,386.5,558.32,449.76
2016,10,23,15,0,702.0,77.0,2.4,18.0,361.0,540.33,436.74
2016,10,23,15,15,658.5,77.0,2.35,17.5,319.5,491.31,398.45
2016,10,23,15,30,615.0,77.0,2.3,17.0,278.0,443.27,360.0
2016,10,23,15,45,571.0,70.0,2.3,16.5,234.5,388.41,315.17
2016,10,23,16,0,527.0,63.0,2.3,16.0,191.0,335.6,270.46
2016,10,23,16,15,463.0,53.5,2.15,15.5,147.5,274.0,217.17
2016,10,23,16,30,399.0,44.0,2.0,15.0,104.0,217.24,166.65
2016,10,23,16,45,286.5,32.0,1.9,14.5,66.5,147.42,103.14
2016,10,23,17,0,174.0,20.0,1.8,14.0,29.0,80.31,0.0
2016,10,23,17,15,87.0,10.0,1.8,13.5,14.5,30.12,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,3.45,13.5,9.0,8.85,0.0
2016,10,24,7,0,0.0,18.0,3.6,14.0,18.0,17.37,7.96
2016,10,24,7,15,0.0,32.0,3.65,14.0,32.0,30.91,19.95
2016,10,24,7,30,0.0,46.0,3.7,14.0,46.0,44.22,31.68
2016,10,24,7,45,0.0,61.0,3.8,14.5,61.0,58.53,44.06
2016,10,24,8,0,0.0,76.0,3.9,15.0,76.0,72.95,56.35
2016,10,24,8,15,0.0,90.5,4.0,15.0,90.5,86.98,68.23
2016,10,24,8,30,0.0,105.0,4.1,15.0,105.0,101.08,80.01
2016,10,24,8,45,91.0,144.0,4.25,15.5,183.0,172.2,137.47
2016,10,24,9,0,182.0,183.0,4.4,16.0,261.0,252.09,202.09
2016,10,24,9,15,217.5,196.5,4.4,16.0,298.5,290.99,234.05
2016,10,24,9,30,253.0,210.0,4.4,16.0,336.0,334.96,269.98
2016,10,24,9,45,275.0,221.5,4.4,16.0,366.0,370.42,298.8
2016,10,24,10,0,297.0,233.0,4.4,16.0,396.0,406.99,328.25
2016,10,24,10,15,162.0,231.5,4.45,16.0,321.0,332.2,267.66
2016,10,24,10,30,27.0,230.0,4.5,16.0,246.0,242.93,193.89
2016,10,24,10,45,35.0,244.5,4.55,16.5,265.5,268.59,214.2
2016,10,24,11,0,43.0,259.0,4.6,17.0,285.0,290.95,231.55
2016,10,24,11,15,49.0,267.5,4.6,17.0,298.5,306.04,243.47
2016,10,24,11,30,55.0,276.0,4.6,17.0,312.0,321.36,255.6
2016,10,24,11,45,27.5,207.0,4.65,17.5,225.0,229.66,181.99
2016,10,24,12,0,0.0,138.0,4.7,18.0,138.0,134.58,104.63
2016,10,24,12,15,10.0,186.0,4.75,18.0,192.5,190.81,150.41
2016,10,24,12,30,20.0,234.0,4.8,18.0,247.0,248.37,196.63
2016,10,24,12,45,28.5,241.0,4.85,18.0,259.0,270.45,214.48
2016,10,24,13,0,37.0,248.0,4.9,18.0,271.0,285.74,227.03
2016,10,24,13,15,18.5,174.0,4.95,18.0,185.5,186.21,147.38
2016,10,24,13,30,0.0,100.0,5.0,18.0,100.0,97.03,74.57
2016,10,24,13,45,0.0,116.5,5.05,18.0,116.5,113.71,88.44
2016,10,24,14,0,0.0,133.0,5.1,18.0,133.0,130.81,102.6
2016,10,24,14,15,7.5,151.5,4.95,17.5,155.0,155.89,123.76
2016,10,24,14,30,15.0,170.0,4.8,17.0,177.0,181.59,145.44
2016,10,24,14,45,7.5,88.0,4.7,17.0,91.5,90.43,70.38
2016,10,24,15,0,0.0,6.0,4.6,17.0,6.0,5.79,0.0
2016,10,24,15,15,0.0,5.0,4.45,16.5,5.0,4.82,0.0
2016,10,24,15,30,0.0,4.0,4.3,16.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,4.15,16.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,4.0,16.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.5,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,11.0,3.6,15.0,11.0,10.6,3.09
2016,10,25,7,30,0.0,16.0,3.6,15.0,16.0,15.43,7.35
2016,10,25,7,45,0.0,22.0,3.65,15.5,22.0,21.22,12.37
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,27.02,17.34
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,32.34,21.88
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,37.66,26.38
2016,10,25,8,45,3.0,93.5,3.55,16.5,95.0,91.35,71.3
2016,10,25,9,0,6.0,148.0,3.5,17.0,151.0,145.39,115.59
2016,10,25,9,15,3.0,96.0,3.55,17.0,97.5,94.2,73.15
2016,10,25,9,30,0.0,44.0,3.6,17.0,44.0,42.51,30.05
2016,10,25,9,45,0.0,81.0,3.7,17.5,81.0,78.34,59.68
2016,10,25,10,0,0.0,118.0,3.8,18.0,118.0,114.42,89.02
2016,10,25,10,15,0.0,120.0,3.85,18.0,120.0,116.43,90.47
2016,10,25,10,30,0.0,122.0,3.9,18.0,122.0,118.43,91.96
2016,10,25,10,45,0.0,76.0,3.95,18.0,76.0,73.52,55.16
2016,10,25,11,0,0.0,30.0,4.0,18.0,30.0,28.99,18.42
2016,10,25,11,15,0.0,74.5,4.0,18.0,74.5,72.07,53.94
2016,10,25,11,30,0.0,119.0,4.0,18.0,119.0,115.62,89.41
2016,10,25,11,45,0.0,95.0,4.05,18.0,95.0,91.98,70.11
2016,10,25,12,0,0.0,71.0,4.1,18.0,71.0,68.69,51.08
2016,10,25,12,15,0.0,48.5,4.0,18.0,48.5,46.9,33.18
2016,10,25,12,30,0.0,26.0,3.9,18.0,26.0,25.13,15.21
2016,10,25,12,45,10.5,126.0,3.85,18.5,132.5,130.96,102.24
2016,10,25,13,0,21.0,226.0,3.8,19.0,239.0,241.98,190.97
2016,10,25,13,15,141.0,238.5,3.75,19.0,319.0,363.88,290.26
2016,10,25,13,30,261.0,251.0,3.7,19.0,399.0,476.87,379.99
2016,10,25,13,45,262.5,236.5,3.65,19.0,379.5,459.65,366.89
2016,10,25,14,0,264.0,222.0,3.6,19.0,360.0,441.31,353.41
2016,10,25,14,15,142.5,198.0,3.5,19.0,272.0,316.44,253.95
2016,10,25,14,30,21.0,174.0,3.4,19.0,184.0,190.14,150.84
2016,10,25,14,45,19.0,159.5,3.35,19.0,168.0,173.84,138.14
2016,10,25,15,0,17.0,145.0,3.3,19.0,152.0,157.63,125.19
2016,10,25,15,15,12.5,129.0,3.15,18.5,134.0,138.41,109.78
2016,10,25,15,30,8.0,113.0,3.0,18.0,116.0,119.5,94.4
2016,10,25,15,45,4.0,95.5,2.9,18.0,97.0,99.45,77.68
2016,10,25,16,0,0.0,78.0,2.8,18.0,78.0,79.68,60.98
2016,10,25,16,15,0.0,59.5,2.6,17.5,59.5,60.62,44.8
2016,10,25,16,30,0.0,41.0,2.4,17.0,41.0,41.29,28.18
2016,10,25,16,45,0.0,25.5,2.25,17.0,25.5,25.14,13.16
2016,10,25,17,0,0.0,10.0,2.1,17.0,10.0,9.65,0.0
2016,10,25,17,15,0.0,5.0,2.05,16.5,5.0,4.91,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,12.78,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,20.25,9.36
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,40.83,19.27
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,83.53,43.03
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,128.67,76.09
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,181.17,119.28
2016,10,26,8,15,702.0,57.5,1.85,16.0,275.5,230.49,163.02
2016,10,26,8,30,741.0,61.0,1.9,16.0,320.0,282.85,209.83
2016,10,26,8,45,769.0,64.0,2.0,16.5,362.0,333.56,254.83
2016,10,26,9,0,797.0,67.0,2.1,17.0,404.0,385.53,299.87
2016,10,26,9,15,815.5,69.0,2.15,17.5,441.0,433.21,340.39
2016,10,26,9,30,834.0,71.0,2.2,18.0,478.0,480.63,379.52
2016,10,26,9,45,851.5,71.5,2.3,18.5,509.5,524.81,415.25
2016,10,26,10,0,869.0,72.0,2.4,19.0,541.0,568.35,449.55
2016,10,26,10,15,878.0,73.0,2.45,19.0,566.0,606.11,479.38
2016,10,26,10,30,887.0,74.0,2.5,19.0,591.0,641.84,507.13
2016,10,26,10,45,890.5,75.5,2.6,19.5,608.0,672.23,529.69
2016,10,26,11,0,894.0,77.0,2.7,20.0,625.0,699.92,548.69
2016,10,26,11,15,898.0,77.5,2.75,20.0,635.5,724.04,565.82
2016,10,26,11,30,902.0,78.0,2.8,20.0,646.0,745.22,580.89
2016,10,26,11,45,900.5,79.5,2.9,20.5,648.0,760.33,590.84
2016,10,26,12,0,899.0,81.0,3.0,21.0,650.0,772.17,598.57
2016,10,26,12,15,898.5,80.5,3.0,21.0,645.0,779.24,603.65
2016,10,26,12,30,898.0,80.0,3.0,21.0,640.0,782.97,606.52
2016,10,26,12,45,891.0,81.0,3.05,21.0,626.5,780.03,605.09
2016,10,26,13,0,884.0,82.0,3.1,21.0,613.0,773.81,601.48
2016,10,26,13,15,877.5,81.0,3.05,20.5,593.0,762.5,594.97
2016,10,26,13,30,871.0,80.0,3.0,20.0,573.0,748.06,586.32
2016,10,26,13,45,858.5,79.5,2.95,20.0,545.5,726.77,571.65
2016,10,26,14,0,846.0,79.0,2.9,20.0,518.0,707.22,558.31
2016,10,26,14,15,830.0,77.0,2.8,19.5,483.5,676.54,537.54
2016,10,26,14,30,814.0,75.0,2.7,19.0,449.0,643.7,514.91
2016,10,26,14,45,791.0,72.5,2.65,19.0,409.5,603.86,484.69
2016,10,26,15,0,768.0,70.0,2.6,19.0,370.0,562.78,452.88
2016,10,26,15,15,735.0,66.0,2.45,18.5,326.5,513.27,414.23
2016,10,26,15,30,702.0,62.0,2.3,18.0,283.0,463.87,374.51
2016,10,26,15,45,653.5,57.5,2.2,18.0,237.0,409.24,328.76
2016,10,26,16,0,605.0,53.0,2.1,18.0,191.0,354.55,281.63
2016,10,26,16,15,526.5,45.5,1.8,17.5,145.5,286.62,223.15
2016,10,26,16,30,448.0,38.0,1.5,17.0,100.0,224.79,168.31
2016,10,26,16,45,224.0,31.0,1.25,16.5,62.0,123.66,79.53
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,14.5,2.5,2.46,0.0
2016,10,27,7,0,0.0,5.0,2.3,15.0,5.0,4.82,0.0
2016,10,27,7,15,0.0,10.0,2.4,15.0,10.0,9.64,2.25
2016,10,27,7,30,0.0,15.0,2.5,15.0,15.0,14.46,6.51
2016,10,27,7,45,0.0,20.0,2.6,15.5,20.0,19.29,10.72
2016,10,27,8,0,0.0,25.0,2.7,16.0,25.0,24.12,14.88
2016,10,27,8,15,0.0,30.0,2.65,16.0,30.0,28.95,19.02
2016,10,27,8,30,0.0,35.0,2.6,16.0,35.0,33.79,23.12
2016,10,27,8,45,0.0,24.5,2.55,16.5,24.5,23.64,14.43
2016,10,27,9,0,0.0,14.0,2.5,17.0,14.0,13.51,5.79
2016,10,27,9,15,0.0,63.0,2.45,17.0,63.0,60.89,45.58
2016,10,27,9,30,0.0,112.0,2.4,17.0,112.0,108.48,84.85
2016,10,27,9,45,2.0,143.0,2.35,17.0,144.5,139.91,110.32
2016,10,27,10,0,4.0,174.0,2.3,17.0,177.0,171.78,135.9
2016,10,27,10,15,2.0,167.5,2.25,17.0,169.0,164.48,129.67
2016,10,27,10,30,0.0,161.0,2.2,17.0,161.0,156.98,123.4
2016,10,27,10,45,0.0,165.5,2.15,17.5,165.5,161.58,126.71
2016,10,27,11,0,0.0,170.0,2.1,18.0,170.0,166.2,130.02
2016,10,27,11,15,6.0,192.0,2.2,17.5,196.0,192.69,151.53
2016,10,27,11,30,12.0,214.0,2.3,17.0,222.0,219.68,173.36
2016,10,27,11,45,12.5,214.5,2.4,17.0,223.0,221.05,174.41
2016,10,27,12,0,13.0,215.0,2.5,17.0,224.0,222.43,175.57
2016,10,27,12,15,6.5,183.0,2.5,17.0,187.5,185.16,145.75
2016,10,27,12,30,0.0,151.0,2.5,17.0,151.0,147.94,115.78
2016,10,27,12,45,0.0,154.5,2.5,17.0,154.5,151.65,118.93
2016,10,27,13,0,0.0,158.0,2.5,17.0,158.0,155.44,122.1
2016,10,27,13,15,2.0,168.0,2.4,17.0,169.0,167.54,132.04
2016,10,27,13,30,4.0,178.0,2.3,17.0,180.0,179.87,142.17
2016,10,27,13,45,3.0,171.5,2.2,17.0,173.0,172.86,136.66
2016,10,27,14,0,2.0,165.0,2.1,17.0,166.0,165.92,131.26
2016,10,27,14,15,1.0,157.0,2.0,17.0,157.5,157.48,124.65
2016,10,27,14,30,0.0,149.0,1.9,17.0,149.0,149.16,118.12
2016,10,27,14,45,0.0,98.5,1.8,17.0,98.5,96.48,75.11
2016,10,27,15,0,0.0,48.0,1.7,17.0,48.0,46.36,33.53
2016,10,27,15,15,0.0,42.0,1.6,17.0,42.0,40.56,28.73
2016,10,27,15,30,0.0,36.0,1.5,17.0,36.0,34.75,23.85
2016,10,27,15,45,0.0,30.0,1.4,17.0,30.0,28.95,18.91
2016,10,27,16,0,0.0,24.0,1.3,17.0,24.0,23.15,13.92
2016,10,27,16,15,0.0,18.0,1.2,16.5,18.0,17.36,8.91
2016,10,27,16,30,0.0,12.0,1.1,16.0,12.0,11.57,3.85
2016,10,27,16,45,0.0,7.0,1.0,16.0,7.0,6.74,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.35,15.0,3.5,3.44,0.0
2016,10,28,7,0,0.0,7.0,0.3,15.0,7.0,6.74,0.0
2016,10,28,7,15,0.0,14.0,0.35,15.0,14.0,13.5,5.43
2016,10,28,7,30,0.0,21.0,0.4,15.0,21.0,20.26,11.43
2016,10,28,7,45,0.0,28.5,0.5,15.5,28.5,27.5,17.73
2016,10,28,8,0,0.0,36.0,0.6,16.0,36.0,34.75,23.95
2016,10,28,8,15,0.0,43.5,0.7,16.0,43.5,42.01,30.14
2016,10,28,8,30,0.0,51.0,0.8,16.0,51.0,49.27,36.26
2016,10,28,8,45,0.0,79.0,0.9,16.5,79.0,76.35,58.81
2016,10,28,9,0,0.0,107.0,1.0,17.0,107.0,103.44,80.95
2016,10,28,9,15,0.0,129.5,1.1,17.0,129.5,125.4,98.72
2016,10,28,9,30,0.0,152.0,1.2,17.0,152.0,147.53,116.46
2016,10,28,9,45,0.0,109.5,1.35,17.0,109.5,106.1,82.49
2016,10,28,10,0,0.0,67.0,1.5,17.0,67.0,64.78,48.43
2016,10,28,10,15,0.0,86.0,1.6,17.0,86.0,83.2,63.59
2016,10,28,10,30,0.0,105.0,1.7,17.0,105.0,101.76,78.69
2016,10,28,10,45,2.0,144.5,1.85,17.5,146.0,142.05,111.15
2016,10,28,11,0,4.0,184.0,2.0,18.0,187.0,182.98,143.59
2016,10,28,11,15,9.5,202.0,2.1,18.0,208.5,205.28,161.29
2016,10,28,11,30,15.0,220.0,2.2,18.0,230.0,228.0,179.31
2016,10,28,11,45,7.5,188.0,2.35,18.0,193.0,190.41,149.34
2016,10,28,12,0,0.0,156.0,2.5,18.0,156.0,152.73,119.12
2016,10,28,12,15,45.0,217.5,2.55,18.0,245.0,255.91,202.76
2016,10,28,12,30,90.0,279.0,2.6,18.0,334.0,358.12,283.25
2016,10,28,12,45,45.0,198.5,2.65,18.0,226.0,237.26,187.84
2016,10,28,13,0,0.0,118.0,2.7,18.0,118.0,114.96,88.87
2016,10,28,13,15,0.0,114.0,2.7,18.0,114.0,111.03,85.95
2016,10,28,13,30,0.0,110.0,2.7,18.0,110.0,107.11,82.88
2016,10,28,13,45,38.5,165.0,2.7,18.0,184.5,197.77,157.74
2016,10,28,14,0,77.0,220.0,2.7,18.0,259.0,287.57,230.17
2016,10,28,14,15,75.0,205.5,2.65,18.0,241.5,269.91,216.21
2016,10,28,14,30,73.0,191.0,2.6,18.0,224.0,252.13,202.4
2016,10,28,14,45,73.5,174.5,2.6,18.0,205.5,233.49,187.86
2016,10,28,15,0,74.0,158.0,2.6,18.0,187.0,214.63,172.93
2016,10,28,15,15,384.5,109.0,2.45,17.5,229.5,356.35,291.31
2016,10,28,15,30,695.0,60.0,2.3,17.0,272.0,452.93,367.82
2016,10,28,15,45,652.0,54.5,2.15,16.5,227.5,397.98,321.13
2016,10,28,16,0,609.0,49.0,2.0,16.0,183.0,347.6,277.28
2016,10,28,16,15,529.0,42.0,1.75,15.5,138.0,280.15,218.6
2016,10,28,16,30,449.0,35.0,1.5,15.0,93.0,218.97,163.47
2016,10,28,16,45,224.5,27.0,1.3,14.5,56.0,116.26,68.68
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,18.68,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
