Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,1.7,14.5,4.5,4.42,0.0
2016,10,29,7,0,0.0,9.0,1.8,15.0,9.0,8.67,0.0
2016,10,29,7,15,0.0,18.0,1.9,15.0,18.0,17.36,8.48
2016,10,29,7,30,0.0,27.0,2.0,15.0,27.0,26.06,16.2
2016,10,29,7,45,0.0,37.0,2.15,15.5,37.0,35.73,24.59
2016,10,29,8,0,0.0,47.0,2.3,16.0,47.0,45.4,32.88
2016,10,29,8,15,0.0,57.0,2.4,16.0,57.0,55.08,41.13
2016,10,29,8,30,0.0,67.0,2.5,16.0,67.0,64.76,49.28
2016,10,29,8,45,0.0,53.0,2.6,16.5,53.0,51.2,37.71
2016,10,29,9,0,0.0,39.0,2.7,17.0,39.0,37.66,26.18
2016,10,29,9,15,0.0,37.0,2.8,17.0,37.0,35.73,24.5
2016,10,29,9,30,0.0,35.0,2.9,17.0,35.0,33.8,22.82
2016,10,29,9,45,0.0,38.0,3.05,17.5,38.0,36.71,25.14
2016,10,29,10,0,0.0,41.0,3.2,18.0,41.0,39.61,27.44
2016,10,29,10,15,0.0,58.5,3.25,18.0,58.5,56.55,41.43
2016,10,29,10,30,0.0,76.0,3.3,18.0,76.0,73.51,55.34
2016,10,29,10,45,15.5,157.0,3.35,18.5,166.0,163.27,128.48
2016,10,29,11,0,31.0,238.0,3.4,19.0,256.0,260.89,205.82
2016,10,29,11,15,27.5,237.0,3.35,19.0,253.5,253.5,199.57
2016,10,29,11,30,24.0,236.0,3.3,19.0,251.0,250.87,197.34
2016,10,29,11,45,12.0,203.5,3.3,19.0,211.5,209.52,164.36
2016,10,29,12,0,0.0,171.0,3.3,19.0,172.0,167.91,130.96
2016,10,29,12,15,81.5,227.5,3.25,19.0,277.5,294.06,233.45
2016,10,29,12,30,163.0,284.0,3.2,19.0,383.0,426.42,337.2
2016,10,29,12,45,188.5,275.5,3.15,19.0,388.0,438.13,346.52
2016,10,29,13,0,214.0,267.0,3.1,19.0,393.0,449.04,355.74
2016,10,29,13,15,541.5,172.0,3.0,19.0,474.5,605.59,482.16
2016,10,29,13,30,869.0,77.0,2.9,19.0,556.0,733.6,579.28
2016,10,29,13,45,859.5,75.0,2.85,19.0,529.0,712.92,563.86
2016,10,29,14,0,850.0,73.0,2.8,19.0,502.0,689.47,547.52
2016,10,29,14,15,833.5,71.0,2.7,19.0,468.0,662.89,528.6
2016,10,29,14,30,817.0,69.0,2.6,19.0,434.0,629.87,504.39
2016,10,29,14,45,792.5,66.5,2.55,19.0,394.5,589.32,473.45
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,547.65,440.95
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,498.61,402.36
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,449.79,362.74
2016,10,29,15,45,646.5,52.5,2.1,18.0,222.5,390.82,313.32
2016,10,29,16,0,593.0,48.0,2.0,18.0,177.0,337.24,266.73
2016,10,29,16,15,511.5,41.0,1.85,17.0,132.5,270.21,209.31
2016,10,29,16,30,430.0,34.0,1.7,16.0,88.0,209.65,155.19
2016,10,29,16,45,215.0,25.5,1.55,15.5,52.5,110.09,60.43
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,23.0,13.0,4.15,14.5,14.5,12.78,0.0
2016,10,30,7,0,46.0,26.0,4.3,15.0,29.0,22.8,6.99
2016,10,30,7,15,103.0,44.0,4.3,15.0,59.0,39.31,24.63
2016,10,30,7,30,160.0,62.0,4.3,15.0,89.0,67.41,44.57
2016,10,30,7,45,190.0,80.5,4.35,15.0,121.5,98.83,69.21
2016,10,30,8,0,220.0,99.0,4.4,15.0,154.0,133.52,97.92
2016,10,30,8,15,259.0,111.0,4.45,15.0,188.0,167.38,126.47
2016,10,30,8,30,298.0,123.0,4.5,15.0,222.0,204.9,158.62
2016,10,30,8,45,149.0,64.0,4.55,15.5,113.5,113.42,87.53
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.82,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,6.75,0.07
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.69,1.7
2016,10,30,9,45,0.0,8.5,4.8,16.5,8.5,8.2,1.26
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.72,0.83
2016,10,30,10,15,0.0,39.5,4.95,17.0,39.5,38.17,26.31
2016,10,30,10,30,0.0,71.0,5.0,17.0,71.0,68.66,51.59
2016,10,30,10,45,153.5,164.0,5.1,17.0,255.5,266.72,216.56
2016,10,30,11,0,307.0,257.0,5.2,17.0,440.0,477.14,384.74
2016,10,30,11,15,173.5,255.0,5.15,17.0,359.0,385.06,309.51
2016,10,30,11,30,40.0,253.0,5.1,17.0,278.0,286.08,227.94
2016,10,30,11,45,81.0,269.0,5.1,17.5,319.5,334.68,267.29
2016,10,30,12,0,122.0,285.0,5.1,18.0,361.0,391.43,312.2
2016,10,30,12,15,168.0,281.5,5.05,18.0,384.5,424.67,339.34
2016,10,30,12,30,214.0,278.0,5.0,18.0,408.0,457.86,366.38
2016,10,30,12,45,286.0,259.0,4.95,18.0,428.5,500.85,401.6
2016,10,30,13,0,358.0,240.0,4.9,18.0,449.0,534.68,429.64
2016,10,30,13,15,358.5,230.0,4.85,18.0,433.0,523.06,421.02
2016,10,30,13,30,359.0,220.0,4.8,18.0,417.0,510.01,411.45
2016,10,30,13,45,311.5,216.0,4.75,18.0,380.5,467.81,378.1
2016,10,30,14,0,264.0,212.0,4.7,18.0,344.0,426.05,344.89
2016,10,30,14,15,257.0,197.5,4.55,17.5,319.0,400.76,325.87
2016,10,30,14,30,250.0,183.0,4.4,17.0,294.0,374.83,306.02
2016,10,30,14,45,450.5,136.5,4.3,17.0,314.0,450.14,369.39
2016,10,30,15,0,651.0,90.0,4.2,17.0,334.0,507.46,416.23
2016,10,30,15,15,611.0,85.0,4.0,16.5,291.5,457.39,375.33
2016,10,30,15,30,571.0,80.0,3.8,16.0,249.0,408.21,334.54
2016,10,30,15,45,529.0,70.5,3.65,16.0,206.5,354.48,288.44
2016,10,30,16,0,487.0,61.0,3.5,16.0,164.0,302.73,242.77
2016,10,30,16,15,396.0,51.5,3.4,15.5,121.5,233.63,182.84
2016,10,30,16,30,305.0,42.0,3.3,15.0,79.0,172.56,128.25
2016,10,30,16,45,152.5,28.0,3.2,15.0,46.5,92.33,46.19
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,88.0,13.0,1.7,12.5,19.0,12.78,0.0
2016,10,31,7,0,176.0,26.0,1.7,13.0,38.0,20.5,4.14
2016,10,31,7,15,293.0,38.0,1.8,13.0,77.0,36.63,20.34
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,74.26,41.53
2016,10,31,7,45,490.0,56.5,2.0,13.5,160.5,114.49,69.5
2016,10,31,8,0,570.0,63.0,2.1,14.0,205.0,163.03,108.03
2016,10,31,8,15,617.0,68.5,2.15,14.0,249.0,210.75,149.71
2016,10,31,8,30,664.0,74.0,2.2,14.0,293.0,262.48,195.59
2016,10,31,8,45,587.0,96.5,2.3,14.5,309.0,293.27,226.6
2016,10,31,9,0,510.0,119.0,2.4,15.0,325.0,314.26,247.86
2016,10,31,9,15,273.5,152.0,2.45,15.0,264.0,268.72,215.34
2016,10,31,9,30,37.0,185.0,2.5,15.0,203.0,199.24,159.85
2016,10,31,9,45,59.0,205.5,2.55,15.5,235.5,233.21,187.22
2016,10,31,10,0,81.0,226.0,2.6,16.0,268.0,269.04,215.58
2016,10,31,10,15,40.5,194.5,2.6,16.0,215.5,216.95,173.25
2016,10,31,10,30,0.0,163.0,2.6,16.0,163.0,159.1,125.74
2016,10,31,10,45,0.5,167.5,2.65,16.0,168.0,164.04,129.73
2016,10,31,11,0,1.0,172.0,2.7,16.0,173.0,169.03,133.65
2016,10,31,11,15,39.5,221.5,2.75,16.0,246.0,250.97,200.31
2016,10,31,11,30,78.0,271.0,2.8,16.0,319.0,332.32,265.05
2016,10,31,11,45,53.0,255.5,2.85,16.5,288.0,299.75,238.19
2016,10,31,12,0,28.0,240.0,2.9,17.0,257.0,259.54,205.6
2016,10,31,12,15,186.5,246.0,2.95,17.0,358.5,399.24,319.7
2016,10,31,12,30,345.0,252.0,3.0,17.0,460.0,534.61,426.35
2016,10,31,12,45,328.0,249.5,3.1,17.0,443.5,521.0,415.52
2016,10,31,13,0,311.0,247.0,3.2,17.0,427.0,506.19,404.56
2016,10,31,13,15,247.5,246.0,3.25,17.0,386.0,457.62,366.46
2016,10,31,13,30,184.0,245.0,3.3,17.0,345.0,401.08,321.91
2016,10,31,13,45,135.5,230.0,3.35,17.0,302.0,348.45,280.28
2016,10,31,14,0,87.0,215.0,3.4,17.0,259.0,288.85,232.53
2016,10,31,14,15,43.5,168.5,3.45,17.0,190.5,205.91,165.47
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,120.82,95.19
2016,10,31,14,45,0.0,121.0,3.55,17.0,121.0,120.56,95.28
2016,10,31,15,0,0.0,120.0,3.6,17.0,120.0,120.62,95.51
2016,10,31,15,15,0.0,104.5,3.55,16.5,104.5,104.97,82.79
2016,10,31,15,30,0.0,89.0,3.5,16.0,89.0,89.3,69.85
2016,10,31,15,45,0.0,73.0,3.5,16.0,73.0,73.03,56.07
2016,10,31,16,0,0.0,57.0,3.5,16.0,57.0,56.69,42.05
2016,10,31,16,15,0.0,42.0,3.5,15.5,42.0,41.36,28.81
2016,10,31,16,30,0.0,27.0,3.5,15.0,27.0,26.07,15.41
2016,10,31,16,45,0.0,15.5,3.5,15.0,15.5,14.96,2.25
2016,10,31,17,0,0.0,4.0,3.5,15.0,4.0,3.93,0.0
2016,10,31,17,15,0.0,2.0,3.6,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,12.0,1.95,12.0,18.0,11.8,0.0
2016,11,1,7,0,198.0,24.0,1.9,12.0,36.0,19.61,1.67
2016,11,1,7,15,319.5,35.0,1.95,12.5,75.5,33.35,17.82
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,71.5,38.32
2016,11,1,7,45,516.5,53.0,2.05,13.5,159.5,113.13,67.2
2016,11,1,8,0,592.0,60.0,2.1,14.0,204.0,162.5,106.5
2016,11,1,8,15,639.0,64.5,2.15,14.0,248.5,210.2,148.21
2016,11,1,8,30,686.0,69.0,2.2,14.0,293.0,261.84,194.18
2016,11,1,8,45,718.0,73.0,2.25,14.5,334.5,311.58,238.56
2016,11,1,9,0,750.0,77.0,2.3,15.0,376.0,363.62,283.99
2016,11,1,9,15,773.0,79.5,2.25,15.0,413.0,411.01,325.23
2016,11,1,9,30,796.0,82.0,2.2,15.0,450.0,458.65,365.6
2016,11,1,9,45,812.5,84.0,2.15,15.5,481.5,502.42,401.18
2016,11,1,10,0,829.0,86.0,2.1,16.0,513.0,545.31,435.0
2016,11,1,10,15,840.0,87.5,1.95,16.0,538.0,583.35,464.56
2016,11,1,10,30,851.0,89.0,1.8,16.0,563.0,619.62,491.91
2016,11,1,10,45,857.5,90.0,1.7,16.5,580.5,650.49,513.87
2016,11,1,11,0,864.0,91.0,1.6,17.0,598.0,678.93,533.44
2016,11,1,11,15,868.0,91.5,1.5,17.0,607.5,702.51,549.57
2016,11,1,11,30,872.0,92.0,1.4,17.0,617.0,723.25,562.96
2016,11,1,11,45,872.0,92.5,1.35,17.5,619.0,738.15,571.58
2016,11,1,12,0,872.0,93.0,1.3,18.0,621.0,749.89,578.06
2016,11,1,12,15,869.5,92.5,1.25,18.0,615.0,755.46,581.4
2016,11,1,12,30,867.0,92.0,1.2,18.0,609.0,757.78,582.64
2016,11,1,12,45,863.5,90.5,1.2,18.0,596.0,754.96,581.05
2016,11,1,13,0,860.0,89.0,1.2,18.0,583.0,748.91,577.39
2016,11,1,13,15,851.0,88.0,1.15,18.0,562.0,736.19,568.63
2016,11,1,13,30,842.0,87.0,1.1,18.0,541.0,720.47,557.92
2016,11,1,13,45,828.0,85.5,1.1,18.0,512.5,697.74,542.89
2016,11,1,14,0,814.0,84.0,1.1,18.0,484.0,672.44,526.03
2016,11,1,14,15,795.5,81.5,1.1,18.0,450.0,640.62,504.03
2016,11,1,14,30,777.0,79.0,1.1,18.0,416.0,606.88,479.59
2016,11,1,14,45,748.0,76.5,1.1,18.0,376.5,564.92,448.45
2016,11,1,15,0,719.0,74.0,1.1,18.0,337.0,524.77,417.81
2016,11,1,15,15,681.0,70.0,1.15,17.5,294.5,475.15,380.09
2016,11,1,15,30,643.0,66.0,1.2,17.0,252.0,426.19,341.42
2016,11,1,15,45,587.5,60.0,1.25,17.0,207.0,367.53,293.05
2016,11,1,16,0,532.0,54.0,1.3,17.0,162.0,311.81,245.42
2016,11,1,16,15,441.0,45.0,1.45,16.0,119.0,242.15,186.61
2016,11,1,16,30,350.0,36.0,1.6,15.0,76.0,179.82,130.95
2016,11,1,16,45,206.0,23.0,1.75,14.5,43.5,100.18,36.57
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,25.64,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.5,1.8,10.0,17.5,10.32,0.0
2016,11,2,7,0,232.0,21.0,1.8,10.0,35.0,16.76,0.0
2016,11,2,7,15,351.5,31.5,1.85,10.5,74.5,29.55,15.03
2016,11,2,7,30,471.0,42.0,1.9,11.0,114.0,68.54,35.34
2016,11,2,7,45,542.0,49.0,2.0,11.5,159.0,111.03,64.84
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,160.7,104.74
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,209.55,147.5
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,263.06,194.97
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.0,312.57,239.01
2016,11,2,9,0,767.0,73.0,2.2,15.0,375.0,363.68,283.39
2016,11,2,9,15,788.5,75.5,2.15,15.5,412.0,411.06,324.12
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,458.51,363.65
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,503.87,400.58
2016,11,2,10,0,860.0,76.0,2.1,17.0,515.0,547.86,435.46
2016,11,2,10,15,870.0,77.5,1.95,17.0,539.5,585.9,465.01
2016,11,2,10,30,880.0,79.0,1.8,17.0,564.0,622.02,492.23
2016,11,2,10,45,885.5,80.0,1.7,17.5,581.5,652.62,513.96
2016,11,2,11,0,891.0,81.0,1.6,18.0,599.0,680.65,533.21
2016,11,2,11,15,894.0,81.5,1.5,18.0,608.5,703.71,548.52
2016,11,2,11,30,897.0,82.0,1.4,18.0,618.0,723.83,561.42
2016,11,2,11,45,897.0,82.5,1.3,18.5,620.0,738.74,569.51
2016,11,2,12,0,897.0,83.0,1.2,19.0,622.0,750.44,575.34
2016,11,2,12,15,895.0,82.5,1.1,19.0,616.0,756.3,578.22
2016,11,2,12,30,893.0,82.0,1.0,19.0,610.0,758.85,578.92
2016,11,2,12,45,890.0,80.5,0.95,19.5,597.0,756.22,575.73
2016,11,2,13,0,887.0,79.0,0.9,20.0,584.0,750.29,570.47
2016,11,2,13,15,879.0,78.0,0.85,20.0,563.0,738.03,562.08
2016,11,2,13,30,871.0,77.0,0.8,20.0,542.0,722.7,551.73
2016,11,2,13,45,858.5,75.5,0.75,20.0,514.5,700.65,536.82
2016,11,2,14,0,846.0,74.0,0.7,20.0,487.0,680.23,523.1
2016,11,2,14,15,828.5,72.0,0.7,19.5,453.0,649.07,503.31
2016,11,2,14,30,811.0,70.0,0.7,19.0,419.0,615.87,480.71
2016,11,2,14,45,785.5,67.5,0.75,19.0,379.5,575.33,451.65
2016,11,2,15,0,760.0,65.0,0.8,19.0,340.0,533.73,420.9
2016,11,2,15,15,724.5,61.5,0.85,18.5,297.0,484.71,384.16
2016,11,2,15,30,689.0,58.0,0.9,18.0,254.0,436.0,346.11
2016,11,2,15,45,633.0,53.0,0.95,18.0,208.5,379.26,299.56
2016,11,2,16,0,577.0,48.0,1.0,18.0,163.0,323.0,251.78
2016,11,2,16,15,490.5,40.0,1.1,17.0,119.5,254.73,194.24
2016,11,2,16,30,404.0,32.0,1.2,16.0,76.0,193.45,138.65
2016,11,2,16,45,202.0,16.0,1.3,15.5,38.0,89.8,23.51
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,118.5,10.0,1.95,10.5,16.5,9.83,0.0
2016,11,3,7,0,237.0,20.0,2.0,11.0,33.0,15.96,0.0
2016,11,3,7,15,359.5,30.0,2.05,11.5,72.5,27.31,13.54
2016,11,3,7,30,482.0,40.0,2.1,12.0,112.0,66.12,33.07
2016,11,3,7,45,554.0,47.0,2.15,12.5,157.0,109.09,62.45
2016,11,3,8,0,626.0,54.0,2.2,13.0,202.0,159.32,102.48
2016,11,3,8,15,671.5,58.5,2.15,13.5,246.5,209.05,145.81
2016,11,3,8,30,717.0,63.0,2.1,14.0,291.0,261.32,192.17
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.0,311.42,237.02
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,363.14,282.34
2016,11,3,9,15,801.5,72.5,2.05,15.5,411.5,410.96,323.48
2016,11,3,9,30,823.0,75.0,2.0,16.0,448.0,458.83,363.38
2016,11,3,9,45,842.0,75.5,2.0,17.0,480.0,503.11,398.74
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,546.6,432.31
2016,11,3,10,15,871.0,77.5,1.9,18.0,537.0,583.57,461.19
2016,11,3,10,30,881.0,79.0,1.8,18.0,562.0,619.66,488.59
2016,11,3,10,45,887.5,80.0,1.7,18.5,579.0,650.86,510.73
2016,11,3,11,0,894.0,81.0,1.6,19.0,596.0,679.56,530.42
2016,11,3,11,15,789.5,112.0,1.5,19.0,572.5,664.95,517.87
2016,11,3,11,30,685.0,143.0,1.4,19.0,549.0,642.78,499.95
2016,11,3,11,45,682.5,145.0,1.35,19.5,551.0,655.13,507.98
2016,11,3,12,0,680.0,147.0,1.3,20.0,553.0,664.91,513.71
2016,11,3,12,15,787.5,114.5,1.25,20.0,580.5,713.11,548.78
2016,11,3,12,30,895.0,82.0,1.2,20.0,608.0,757.18,578.7
2016,11,3,12,45,889.0,81.5,1.15,20.5,594.0,753.47,574.35
2016,11,3,13,0,883.0,81.0,1.1,21.0,580.0,746.51,568.43
2016,11,3,13,15,874.5,80.0,1.05,21.0,559.0,733.97,559.89
2016,11,3,13,30,866.0,79.0,1.0,21.0,538.0,718.38,549.39
2016,11,3,13,45,852.0,78.0,1.0,21.0,510.0,700.3,537.81
2016,11,3,14,0,838.0,77.0,1.0,21.0,482.0,675.32,521.37
2016,11,3,14,15,820.0,75.0,0.95,21.0,448.0,644.09,499.64
2016,11,3,14,30,802.0,73.0,0.9,21.0,414.0,610.85,475.42
2016,11,3,14,45,775.0,70.0,0.85,21.0,374.5,569.16,444.54
2016,11,3,15,0,748.0,67.0,0.8,21.0,335.0,526.53,412.26
2016,11,3,15,15,711.5,63.0,0.75,20.5,292.0,476.92,374.57
2016,11,3,15,30,675.0,59.0,0.7,20.0,249.0,427.71,335.87
2016,11,3,15,45,618.5,54.0,0.7,19.5,204.0,371.68,290.69
2016,11,3,16,0,562.0,49.0,0.7,19.0,159.0,315.97,244.14
2016,11,3,16,15,471.5,40.5,0.75,18.5,116.0,246.5,185.81
2016,11,3,16,30,381.0,32.0,0.8,18.0,73.0,184.4,129.54
2016,11,3,16,45,190.5,16.0,0.85,18.0,36.5,85.29,11.88
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,11.0,15.0,14.74,0.0
2016,11,4,7,0,0.0,30.0,2.0,11.0,30.0,26.31,0.0
2016,11,4,7,15,223.5,36.0,2.05,11.5,68.5,30.26,19.22
2016,11,4,7,30,447.0,42.0,2.1,12.0,107.0,64.63,33.31
2016,11,4,7,45,520.5,49.5,2.2,13.0,151.5,106.11,61.3
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,155.06,99.74
2016,11,4,8,15,642.0,62.0,2.15,14.5,240.0,203.01,141.09
2016,11,4,8,30,690.0,67.0,2.0,15.0,284.0,254.99,186.68
2016,11,4,8,45,721.0,71.5,1.95,15.5,325.0,305.34,231.33
2016,11,4,9,0,752.0,76.0,1.9,16.0,366.0,356.49,275.76
2016,11,4,9,15,775.0,78.5,1.75,16.5,403.0,403.6,315.77
2016,11,4,9,30,798.0,81.0,1.6,17.0,440.0,450.96,354.57
2016,11,4,9,45,813.5,83.5,1.45,17.5,471.5,494.53,389.08
2016,11,4,10,0,829.0,86.0,1.3,18.0,503.0,537.15,421.51
2016,11,4,10,15,840.0,87.5,1.15,18.5,527.5,574.96,449.11
2016,11,4,10,30,851.0,89.0,1.0,19.0,552.0,611.01,474.3
2016,11,4,10,45,859.0,90.0,0.9,19.5,569.5,642.67,495.83
2016,11,4,11,0,867.0,91.0,0.8,20.0,587.0,671.97,514.98
2016,11,4,11,15,870.5,91.5,0.7,20.0,597.0,695.17,530.25
2016,11,4,11,30,874.0,92.0,0.6,20.0,607.0,715.5,542.4
2016,11,4,11,45,876.0,91.5,0.5,20.5,609.5,730.7,549.84
2016,11,4,12,0,878.0,91.0,0.4,21.0,612.0,742.79,555.17
2016,11,4,12,15,876.0,90.5,0.3,21.0,606.0,748.78,557.52
2016,11,4,12,30,874.0,90.0,0.2,21.0,600.0,751.5,557.96
2016,11,4,12,45,872.0,88.5,0.15,21.5,587.5,749.83,555.42
2016,11,4,13,0,870.0,87.0,0.1,22.0,575.0,744.9,551.0
2016,11,4,13,15,861.5,85.5,0.15,22.0,554.0,732.04,543.74
2016,11,4,13,30,853.0,84.0,0.2,22.0,533.0,716.13,534.67
2016,11,4,13,45,841.5,82.0,0.25,22.0,505.5,694.63,521.88
2016,11,4,14,0,830.0,80.0,0.3,22.0,478.0,670.47,507.25
2016,11,4,14,15,811.5,77.5,0.3,22.0,444.0,638.59,485.89
2016,11,4,14,30,793.0,75.0,0.3,22.0,410.0,604.74,462.38
2016,11,4,14,45,768.0,72.0,0.35,22.0,371.0,564.64,434.35
2016,11,4,15,0,743.0,69.0,0.4,22.0,332.0,523.49,404.66
2016,11,4,15,15,705.5,65.0,0.45,21.5,289.0,473.62,368.12
2016,11,4,15,30,668.0,61.0,0.5,21.0,246.0,427.15,332.5
2016,11,4,15,45,612.0,55.0,0.55,21.0,201.0,367.98,285.13
2016,11,4,16,0,556.0,49.0,0.6,21.0,156.0,311.77,238.34
2016,11,4,16,15,463.5,40.5,0.7,20.0,113.0,242.09,180.82
2016,11,4,16,30,371.0,32.0,0.8,19.0,70.0,179.93,124.5
2016,11,4,16,45,185.5,16.0,0.9,18.5,35.0,82.78,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.0,9.0,0.65,12.0,14.0,8.85,0.0
2016,11,5,7,0,196.0,18.0,0.7,12.0,28.0,14.34,0.0
2016,11,5,7,15,317.5,29.5,0.7,12.5,65.5,24.83,14.44
2016,11,5,7,30,439.0,41.0,0.7,13.0,103.0,62.03,31.59
2016,11,5,7,45,506.5,49.0,0.75,13.5,145.5,102.63,58.83
2016,11,5,8,0,574.0,57.0,0.8,14.0,188.0,150.08,95.93
2016,11,5,8,15,621.0,62.5,0.8,14.5,231.5,197.07,135.96
2016,11,5,8,30,668.0,68.0,0.8,15.0,275.0,248.03,180.12
2016,11,5,8,45,700.0,71.5,0.85,15.5,315.0,295.81,222.11
2016,11,5,9,0,732.0,75.0,0.9,16.0,355.0,345.86,265.18
2016,11,5,9,15,678.0,92.0,0.85,16.0,371.0,374.72,291.73
2016,11,5,9,30,624.0,109.0,0.8,16.0,387.0,397.96,312.49
2016,11,5,9,45,619.0,119.5,0.8,16.5,411.5,432.9,340.55
2016,11,5,10,0,614.0,130.0,0.8,17.0,436.0,465.91,366.09
2016,11,5,10,15,724.5,108.0,0.8,17.5,486.0,528.74,414.02
2016,11,5,10,30,835.0,86.0,0.8,18.0,536.0,595.41,463.47
2016,11,5,10,45,843.5,86.0,0.85,18.5,553.0,625.76,485.33
2016,11,5,11,0,852.0,86.0,0.9,19.0,570.0,653.83,505.52
2016,11,5,11,15,854.5,86.0,1.0,19.0,579.0,675.4,522.29
2016,11,5,11,30,857.0,86.0,1.1,19.0,588.0,691.13,534.04
2016,11,5,11,45,858.0,86.0,1.2,19.0,589.5,705.58,544.97
2016,11,5,12,0,859.0,86.0,1.3,19.0,591.0,717.0,553.86
2016,11,5,12,15,856.0,85.5,1.35,19.0,585.0,721.86,557.79
2016,11,5,12,30,853.0,85.0,1.4,19.0,579.0,723.56,559.67
2016,11,5,12,45,842.5,86.0,1.45,19.5,564.5,722.36,558.61
2016,11,5,13,0,832.0,87.0,1.5,20.0,550.0,714.17,552.73
2016,11,5,13,15,823.0,85.5,1.55,19.5,529.5,701.24,545.72
2016,11,5,13,30,814.0,84.0,1.6,19.0,509.0,685.43,536.67
2016,11,5,13,45,656.0,119.0,1.65,19.0,450.0,606.53,478.79
2016,11,5,14,0,498.0,154.0,1.7,19.0,391.0,523.6,415.73
2016,11,5,14,15,487.0,143.5,1.7,18.5,361.5,495.08,395.86
2016,11,5,14,30,476.0,133.0,1.7,18.0,332.0,465.31,374.14
2016,11,5,14,45,456.5,122.0,1.75,18.0,298.0,428.7,346.02
2016,11,5,15,0,437.0,111.0,1.8,18.0,264.0,391.7,316.94
2016,11,5,15,15,410.5,100.0,1.75,17.5,229.0,350.79,284.25
2016,11,5,15,30,384.0,89.0,1.7,17.0,194.0,310.54,251.14
2016,11,5,15,45,348.5,75.5,1.7,17.0,158.0,264.08,211.71
2016,11,5,16,0,313.0,62.0,1.7,17.0,122.0,219.64,172.96
2016,11,5,16,15,255.0,48.0,1.6,16.5,87.5,168.37,128.33
2016,11,5,16,30,197.0,34.0,1.5,16.0,53.0,122.13,84.57
2016,11,5,16,45,98.5,17.0,1.45,15.5,26.5,56.2,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,14.0,7.5,7.37,0.0
2016,11,6,7,0,0.0,15.0,0.8,14.0,15.0,14.42,0.0
2016,11,6,7,15,37.5,32.0,0.9,14.0,37.0,28.1,16.51
2016,11,6,7,30,75.0,49.0,1.0,14.0,59.0,48.87,32.4
2016,11,6,7,45,93.0,68.0,1.1,14.5,85.5,73.56,52.12
2016,11,6,8,0,111.0,87.0,1.2,15.0,112.0,100.41,74.16
2016,11,6,8,15,122.0,105.0,1.2,15.0,138.0,126.82,96.6
2016,11,6,8,30,133.0,123.0,1.2,15.0,164.0,154.36,120.04
2016,11,6,8,45,138.5,141.0,1.3,15.5,189.0,181.22,142.67
2016,11,6,9,0,144.0,159.0,1.4,16.0,214.0,208.54,165.33
2016,11,6,9,15,148.5,174.5,1.4,16.0,236.0,233.38,185.89
2016,11,6,9,30,153.0,190.0,1.4,16.0,258.0,258.43,206.31
2016,11,6,9,45,181.5,202.5,1.4,16.5,289.0,292.38,233.13
2016,11,6,10,0,210.0,215.0,1.4,17.0,320.0,328.18,261.05
2016,11,6,10,15,195.0,228.0,1.35,17.0,328.5,341.65,271.28
2016,11,6,10,30,180.0,241.0,1.3,17.0,337.0,353.7,280.27
2016,11,6,10,45,248.5,240.0,1.3,17.0,377.5,406.65,321.89
2016,11,6,11,0,317.0,239.0,1.3,17.0,418.0,458.09,361.72
2016,11,6,11,15,191.5,246.0,1.35,17.0,355.0,384.33,303.72
2016,11,6,11,30,66.0,253.0,1.4,17.0,292.0,304.18,239.85
2016,11,6,11,45,92.0,260.5,1.45,17.5,314.5,332.58,262.48
2016,11,6,12,0,118.0,268.0,1.5,18.0,337.0,368.35,289.94
2016,11,6,12,15,487.5,174.5,1.5,18.0,455.5,551.47,436.51
2016,11,6,12,30,857.0,81.0,1.5,18.0,574.0,719.07,561.47
2016,11,6,12,45,563.0,161.0,1.5,18.5,482.0,596.93,468.02
2016,11,6,13,0,269.0,241.0,1.5,19.0,390.0,463.37,363.32
2016,11,6,13,15,527.5,166.5,1.45,19.0,444.5,574.56,452.72
2016,11,6,13,30,786.0,92.0,1.4,19.0,499.0,671.88,526.71
2016,11,6,13,45,632.5,124.0,1.4,19.0,440.5,593.54,467.36
2016,11,6,14,0,479.0,156.0,1.4,19.0,382.0,511.38,404.92
2016,11,6,14,15,466.5,146.0,1.35,18.5,353.0,482.92,384.88
2016,11,6,14,30,454.0,136.0,1.3,18.0,324.0,453.34,363.14
2016,11,6,14,45,437.5,125.5,1.3,18.0,292.5,419.85,337.41
2016,11,6,15,0,421.0,115.0,1.3,18.0,261.0,385.87,310.71
2016,11,6,15,15,399.0,102.0,1.15,17.5,226.0,345.76,278.61
2016,11,6,15,30,377.0,89.0,1.0,17.0,191.0,305.99,245.91
2016,11,6,15,45,347.0,75.0,0.9,16.5,155.5,261.92,208.93
2016,11,6,16,0,317.0,61.0,0.8,16.0,120.0,219.41,172.15
2016,11,6,16,15,257.0,47.0,0.75,15.5,86.0,167.4,127.11
2016,11,6,16,30,197.0,33.0,0.7,15.0,52.0,120.61,82.3
2016,11,6,16,45,98.5,16.5,0.7,15.0,26.0,54.96,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,7.86,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,11,7,7,15,62.0,31.5,1.5,13.5,40.0,27.47,15.51
2016,11,7,7,30,124.0,47.0,1.5,14.0,64.0,48.55,30.59
2016,11,7,7,45,149.0,65.0,1.55,14.5,93.0,76.06,51.78
2016,11,7,8,0,174.0,83.0,1.6,15.0,122.0,106.37,76.39
2016,11,7,8,15,189.5,100.5,1.55,15.5,151.0,136.83,102.15
2016,11,7,8,30,205.0,118.0,1.5,16.0,180.0,168.8,129.28
2016,11,7,8,45,214.0,134.5,1.45,16.5,207.5,199.17,155.05
2016,11,7,9,0,223.0,151.0,1.4,17.0,235.0,230.17,180.89
2016,11,7,9,15,379.0,140.0,1.35,17.5,299.0,296.01,232.72
2016,11,7,9,30,535.0,129.0,1.3,18.0,363.0,372.62,292.91
2016,11,7,9,45,462.5,156.5,1.3,18.5,369.5,388.23,305.62
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,393.67,309.88
2016,11,7,10,15,569.0,144.5,1.25,19.0,439.5,474.56,373.35
2016,11,7,10,30,748.0,105.0,1.2,19.0,503.0,559.12,438.06
2016,11,7,10,45,756.0,106.5,1.15,19.5,519.5,588.5,458.59
2016,11,7,11,0,764.0,108.0,1.1,20.0,536.0,614.73,476.84
2016,11,7,11,15,768.5,108.5,1.05,20.0,545.5,636.36,492.31
2016,11,7,11,30,773.0,109.0,1.0,20.0,555.0,655.52,505.78
2016,11,7,11,45,611.0,162.5,1.0,20.5,516.0,613.94,472.48
2016,11,7,12,0,449.0,216.0,1.0,21.0,477.0,561.38,431.46
2016,11,7,12,15,442.0,215.5,1.0,21.0,470.5,561.15,431.99
2016,11,7,12,30,435.0,215.0,1.0,21.0,464.0,559.12,430.73
2016,11,7,12,45,447.0,206.5,1.05,21.5,457.0,560.54,432.01
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,560.12,431.92
2016,11,7,13,15,395.0,203.5,1.05,22.0,414.5,510.53,395.11
2016,11,7,13,30,331.0,209.0,1.0,22.0,379.0,469.04,364.01
2016,11,7,13,45,257.0,206.0,1.0,22.0,334.0,411.45,320.73
2016,11,7,14,0,183.0,203.0,1.0,22.0,289.0,347.37,271.94
2016,11,7,14,15,178.0,188.0,0.95,21.5,266.5,324.84,255.84
2016,11,7,14,30,173.0,173.0,0.9,21.0,244.0,301.91,238.89
2016,11,7,14,45,166.5,157.0,0.9,21.0,220.0,276.57,219.42
2016,11,7,15,0,160.0,141.0,0.9,21.0,196.0,251.09,199.48
2016,11,7,15,15,151.0,123.5,0.8,20.5,170.0,222.36,176.7
2016,11,7,15,30,142.0,106.0,0.7,20.0,144.0,193.8,153.52
2016,11,7,15,45,126.5,87.5,0.6,20.0,116.5,161.19,126.23
2016,11,7,16,0,111.0,69.0,0.5,20.0,89.0,129.39,99.15
2016,11,7,16,15,83.0,50.5,0.5,19.5,63.0,93.65,68.8
2016,11,7,16,30,55.0,32.0,0.5,19.0,37.0,59.58,37.58
2016,11,7,16,45,27.5,16.0,0.55,19.0,18.5,26.85,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
