Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,1.3,13.0,10.5,10.32,0.0
2016,11,8,7,0,0.0,21.0,1.3,13.0,21.0,20.64,0.0
2016,11,8,7,15,200.5,29.5,1.3,13.5,55.5,22.97,11.5
2016,11,8,7,30,401.0,38.0,1.3,14.0,90.0,53.72,26.67
2016,11,8,7,45,478.0,45.5,1.35,14.5,132.0,92.12,51.27
2016,11,8,8,0,555.0,53.0,1.4,15.0,174.0,138.36,86.45
2016,11,8,8,15,604.5,58.5,1.3,15.5,216.5,184.33,125.25
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,234.52,168.64
2016,11,8,8,45,688.5,67.5,1.15,16.5,299.0,281.93,210.27
2016,11,8,9,0,723.0,71.0,1.1,17.0,339.0,331.84,253.17
2016,11,8,9,15,746.0,74.0,1.05,17.5,374.5,377.67,291.96
2016,11,8,9,30,769.0,77.0,1.0,18.0,410.0,423.81,329.76
2016,11,8,9,45,795.5,76.0,0.95,19.0,442.0,467.5,363.84
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,511.09,396.58
2016,11,8,10,15,833.0,76.5,0.85,20.0,498.5,548.29,425.0
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,583.76,451.42
2016,11,8,10,45,850.0,79.0,0.8,20.5,539.5,611.66,471.42
2016,11,8,11,0,856.0,80.0,0.8,21.0,556.0,638.86,490.44
2016,11,8,11,15,860.5,80.5,0.75,21.0,566.0,661.97,506.59
2016,11,8,11,30,865.0,81.0,0.7,21.0,576.0,682.34,519.9
2016,11,8,11,45,865.5,81.5,0.7,21.5,578.5,697.06,528.7
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,708.72,535.52
2016,11,8,12,15,864.5,81.5,0.7,22.0,575.5,714.74,539.6
2016,11,8,12,30,863.0,81.0,0.7,22.0,570.0,717.59,541.72
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.0,716.0,539.93
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,711.25,536.16
2016,11,8,13,15,850.0,77.5,0.7,23.0,526.0,698.91,528.37
2016,11,8,13,30,842.0,76.0,0.7,23.0,506.0,687.82,521.59
2016,11,8,13,45,829.5,75.0,0.75,23.0,479.5,667.2,508.84
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,644.01,494.24
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,613.12,471.48
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,580.31,447.04
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,540.72,417.71
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,500.23,387.0
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,451.55,350.04
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,403.38,312.17
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,347.14,266.26
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,291.53,219.6
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,223.59,164.09
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,163.51,105.34
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,72.97,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,17.0,13.76,0.0
2016,11,9,7,15,227.0,27.5,1.45,13.5,50.5,21.91,10.06
2016,11,9,7,30,345.0,41.0,1.5,14.0,84.0,52.91,27.89
2016,11,9,7,45,422.0,50.5,1.55,14.5,125.5,89.94,51.86
2016,11,9,8,0,499.0,60.0,1.6,15.0,167.0,134.91,85.89
2016,11,9,8,15,550.5,66.5,1.5,15.5,208.5,179.23,122.96
2016,11,9,8,30,602.0,73.0,1.4,16.0,250.0,228.09,164.9
2016,11,9,8,45,533.5,93.5,1.35,16.5,267.0,258.22,194.84
2016,11,9,9,0,465.0,114.0,1.3,17.0,284.0,279.6,216.15
2016,11,9,9,15,484.0,123.5,1.3,17.5,316.5,319.07,249.35
2016,11,9,9,30,503.0,133.0,1.3,18.0,349.0,359.19,282.17
2016,11,9,9,45,507.5,143.5,1.35,18.5,374.5,393.79,310.08
2016,11,9,10,0,512.0,154.0,1.4,19.0,400.0,427.52,336.61
2016,11,9,10,15,665.5,121.5,1.4,19.5,458.5,500.63,393.22
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,578.07,451.8
2016,11,9,10,45,827.0,90.0,1.4,20.5,534.0,608.55,473.68
2016,11,9,11,0,835.0,91.0,1.4,21.0,551.0,636.81,493.84
2016,11,9,11,15,839.0,91.5,1.4,21.0,561.0,659.5,510.6
2016,11,9,11,30,843.0,92.0,1.4,21.0,571.0,679.48,525.23
2016,11,9,11,45,845.0,91.5,1.4,21.5,573.5,694.16,534.43
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,705.85,541.48
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.0,711.85,545.22
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,714.72,546.92
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.0,713.92,545.66
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,709.93,542.33
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,697.68,533.93
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,682.5,523.64
2016,11,9,13,45,815.5,79.5,1.15,23.0,473.5,660.18,508.37
2016,11,9,14,0,801.0,78.0,1.1,23.0,446.0,635.39,490.97
2016,11,9,14,15,782.0,75.5,1.05,23.0,413.0,604.28,468.4
2016,11,9,14,30,763.0,73.0,1.0,23.0,380.0,571.34,444.12
2016,11,9,14,45,736.0,69.5,0.95,23.0,342.0,530.91,413.82
2016,11,9,15,0,709.0,66.0,0.9,23.0,304.0,489.64,382.18
2016,11,9,15,15,669.5,62.0,0.85,22.5,263.0,443.26,346.37
2016,11,9,15,30,630.0,58.0,0.8,22.0,222.0,395.33,308.17
2016,11,9,15,45,571.5,51.5,0.75,21.5,179.0,336.96,260.72
2016,11,9,16,0,513.0,45.0,0.7,21.0,136.0,281.87,214.33
2016,11,9,16,15,417.0,36.5,0.75,20.5,95.5,214.32,157.4
2016,11,9,16,30,321.0,28.0,0.8,20.0,55.0,154.62,97.13
2016,11,9,16,45,160.5,14.0,0.85,20.0,27.5,59.05,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,8.85,0.0
2016,11,10,7,15,16.0,26.0,2.15,14.0,28.0,24.0,10.61
2016,11,10,7,30,32.0,43.0,2.2,14.0,47.0,41.38,27.27
2016,11,10,7,45,47.0,61.5,2.25,14.5,70.0,62.39,44.58
2016,11,10,8,0,62.0,80.0,2.3,15.0,93.0,85.28,63.48
2016,11,10,8,15,72.0,98.5,2.15,15.5,117.0,108.86,83.3
2016,11,10,8,30,82.0,117.0,2.0,16.0,141.0,133.54,103.98
2016,11,10,8,45,90.5,133.5,1.9,16.5,163.5,156.88,123.41
2016,11,10,9,0,99.0,150.0,1.8,17.0,186.0,182.38,144.34
2016,11,10,9,15,49.5,140.5,1.65,17.5,158.5,157.21,124.42
2016,11,10,9,30,0.0,131.0,1.5,18.0,131.0,127.25,99.96
2016,11,10,9,45,398.5,106.5,1.4,18.5,297.0,302.44,241.12
2016,11,10,10,0,797.0,82.0,1.3,19.0,463.0,500.21,393.23
2016,11,10,10,15,702.0,111.5,1.25,19.0,459.5,508.11,398.42
2016,11,10,10,30,607.0,141.0,1.2,19.0,456.0,507.29,397.74
2016,11,10,10,45,585.0,153.5,1.15,19.5,465.5,525.83,410.87
2016,11,10,11,0,563.0,166.0,1.1,20.0,475.0,539.09,419.58
2016,11,10,11,15,701.5,127.0,1.0,20.5,518.5,605.87,468.84
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,670.26,514.63
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,684.08,521.44
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,694.89,526.48
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.0,699.91,528.55
2016,11,10,12,30,831.0,89.0,0.5,22.0,553.0,701.83,528.61
2016,11,10,12,45,826.0,87.5,0.4,22.5,540.0,698.12,523.94
2016,11,10,13,0,821.0,86.0,0.3,23.0,527.0,691.35,517.41
2016,11,10,13,15,811.5,85.0,0.25,23.0,507.0,678.99,508.97
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,663.81,498.8
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.0,641.73,484.0
2016,11,10,14,0,774.0,80.0,0.1,23.0,433.0,617.26,466.95
2016,11,10,14,15,754.5,77.5,0.1,23.0,400.5,586.48,445.68
2016,11,10,14,30,735.0,75.0,0.1,23.0,368.0,553.98,422.77
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.0,513.82,394.19
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,475.57,366.09
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,427.1,329.73
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,379.56,292.74
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,321.67,246.06
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,267.25,200.7
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.0,200.36,145.1
2016,11,10,16,30,286.0,27.0,0.2,21.0,51.0,140.64,84.85
2016,11,10,16,45,143.0,13.5,0.2,20.5,25.5,53.32,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,11,11,7,15,39.5,26.0,1.3,14.5,30.5,22.9,8.77
2016,11,11,7,30,79.0,43.0,1.3,15.0,52.0,42.39,26.65
2016,11,11,7,45,105.5,61.0,1.35,15.5,79.0,66.92,45.7
2016,11,11,8,0,132.0,79.0,1.4,16.0,106.0,94.47,67.74
2016,11,11,8,15,148.0,97.0,1.25,16.0,134.0,122.72,91.48
2016,11,11,8,30,164.0,115.0,1.1,16.0,162.0,152.59,116.75
2016,11,11,8,45,178.5,130.5,1.0,16.5,188.5,181.1,140.6
2016,11,11,9,0,193.0,146.0,0.9,17.0,215.0,210.78,165.06
2016,11,11,9,15,261.5,154.0,0.85,17.5,258.0,257.15,201.84
2016,11,11,9,30,330.0,162.0,0.8,18.0,301.0,307.41,241.35
2016,11,11,9,45,259.0,184.5,0.8,18.5,298.5,311.2,244.57
2016,11,11,10,0,188.0,207.0,0.8,19.0,296.0,305.78,240.11
2016,11,11,10,15,122.0,212.0,0.8,19.0,271.0,282.59,221.94
2016,11,11,10,30,56.0,217.0,0.8,19.0,246.0,250.53,196.35
2016,11,11,10,45,117.5,232.0,0.85,19.5,295.0,310.45,243.33
2016,11,11,11,0,179.0,247.0,0.9,20.0,344.0,369.38,288.29
2016,11,11,11,15,184.0,251.5,0.95,20.0,352.5,382.74,298.25
2016,11,11,11,30,189.0,256.0,1.0,20.0,361.0,395.76,308.25
2016,11,11,11,45,211.5,254.5,1.1,20.0,373.5,413.87,322.71
2016,11,11,12,0,234.0,253.0,1.2,20.0,386.0,431.85,337.04
2016,11,11,12,15,117.5,212.5,1.2,20.0,279.5,308.29,241.71
2016,11,11,12,30,1.0,172.0,1.2,20.0,173.0,170.85,132.41
2016,11,11,12,45,0.5,155.5,1.3,20.0,156.0,153.76,119.42
2016,11,11,13,0,0.0,139.0,1.4,20.0,139.0,136.7,105.96
2016,11,11,13,15,2.5,153.5,1.4,20.0,155.0,153.79,119.9
2016,11,11,13,30,5.0,168.0,1.4,20.0,171.0,171.33,134.08
2016,11,11,13,45,108.5,181.0,1.45,20.0,230.5,271.13,215.87
2016,11,11,14,0,212.0,194.0,1.5,20.0,290.0,354.69,282.64
2016,11,11,14,15,216.5,178.5,1.45,19.5,270.5,337.1,269.4
2016,11,11,14,30,221.0,163.0,1.4,19.0,251.0,326.19,261.58
2016,11,11,14,45,212.0,148.0,1.4,19.0,225.5,299.08,240.28
2016,11,11,15,0,203.0,133.0,1.4,19.0,200.0,271.8,218.5
2016,11,11,15,15,190.5,116.0,1.3,18.5,172.0,240.16,193.0
2016,11,11,15,30,178.0,99.0,1.2,18.0,144.0,208.8,167.08
2016,11,11,15,45,160.5,81.0,1.1,18.0,115.5,174.28,137.67
2016,11,11,16,0,143.0,63.0,1.0,18.0,87.0,140.62,108.43
2016,11,11,16,15,105.0,45.5,0.95,17.5,60.5,101.02,74.19
2016,11,11,16,30,67.0,28.0,0.9,17.0,34.0,62.78,35.81
2016,11,11,16,45,33.5,14.0,0.9,16.5,17.0,23.08,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,108.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,11,12,7,15,246.0,22.0,0.9,14.5,46.0,17.1,4.1
2016,11,12,7,30,384.0,33.0,0.9,15.0,78.0,43.9,20.3
2016,11,12,7,45,467.5,40.5,0.9,15.5,118.5,81.02,42.69
2016,11,12,8,0,551.0,48.0,0.9,16.0,159.0,126.61,76.05
2016,11,12,8,15,602.5,52.5,0.85,16.0,200.5,171.02,113.02
2016,11,12,8,30,654.0,57.0,0.8,16.0,242.0,220.55,155.74
2016,11,12,8,45,690.5,60.5,0.8,16.5,282.0,267.77,197.12
2016,11,12,9,0,727.0,64.0,0.8,17.0,322.0,317.18,239.72
2016,11,12,9,15,751.0,66.5,0.8,17.5,357.0,362.56,278.42
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,408.34,316.3
2016,11,12,9,45,795.0,70.0,0.8,18.5,422.5,450.75,350.54
2016,11,12,10,0,815.0,71.0,0.8,19.0,453.0,492.61,383.32
2016,11,12,10,15,826.5,72.0,0.8,19.0,477.0,529.02,411.91
2016,11,12,10,30,838.0,73.0,0.8,19.0,501.0,562.14,437.47
2016,11,12,10,45,845.5,74.0,0.85,19.5,518.0,592.29,459.89
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,620.16,480.22
2016,11,12,11,15,679.0,132.5,0.95,20.0,503.0,592.44,458.44
2016,11,12,11,30,505.0,190.0,1.0,20.0,471.0,548.33,424.72
2016,11,12,11,45,684.0,133.0,1.1,20.0,515.0,622.44,483.06
2016,11,12,12,0,863.0,76.0,1.2,20.0,559.0,688.5,532.68
2016,11,12,12,15,861.0,75.5,1.25,20.0,554.0,694.18,536.58
2016,11,12,12,30,859.0,75.0,1.3,20.0,549.0,696.72,539.04
2016,11,12,12,45,846.0,77.0,1.4,20.0,534.5,691.18,536.35
2016,11,12,13,0,833.0,79.0,1.5,20.0,520.0,686.65,534.51
2016,11,12,13,15,824.5,78.0,1.55,20.0,500.5,675.01,527.2
2016,11,12,13,30,816.0,77.0,1.6,20.0,481.0,660.52,517.92
2016,11,12,13,45,803.0,75.0,1.65,20.0,455.0,639.08,503.58
2016,11,12,14,0,790.0,73.0,1.7,20.0,429.0,615.19,486.69
2016,11,12,14,15,771.0,71.0,1.7,20.0,396.5,585.2,464.5
2016,11,12,14,30,752.0,69.0,1.7,20.0,364.0,553.42,440.52
2016,11,12,14,45,726.0,65.5,1.75,20.0,327.5,514.27,410.6
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,474.28,379.16
2016,11,12,15,15,659.5,58.0,1.85,19.5,250.0,425.57,340.56
2016,11,12,15,30,619.0,54.0,1.9,19.0,209.0,380.43,303.27
2016,11,12,15,45,557.5,48.5,1.95,18.5,167.5,322.97,254.96
2016,11,12,16,0,496.0,43.0,2.0,18.0,126.0,269.03,208.01
2016,11,12,16,15,393.5,34.0,2.0,17.5,87.0,200.16,148.06
2016,11,12,16,30,291.0,25.0,2.0,17.0,48.0,137.52,78.89
2016,11,12,16,45,145.5,12.5,2.05,16.5,24.0,52.47,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,43.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,87.0,10.0,1.0,13.0,12.0,9.83,0.0
2016,11,13,7,15,220.5,22.5,0.95,13.0,43.5,17.79,3.18
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,43.71,21.35
2016,11,13,7,45,439.5,43.0,0.85,13.5,115.5,79.6,43.1
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,124.22,75.68
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,168.89,112.56
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,218.17,154.57
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,264.84,195.21
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,313.75,237.02
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,359.41,275.42
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,405.16,312.65
2016,11,13,9,45,444.0,140.5,0.35,17.5,328.0,354.66,276.39
2016,11,13,10,0,134.0,204.0,0.3,18.0,267.0,274.42,214.47
2016,11,13,10,15,471.5,145.0,0.35,18.0,381.5,409.29,321.12
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,558.4,433.39
2016,11,13,10,45,816.5,87.5,0.5,18.5,513.0,588.66,454.81
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,616.73,475.73
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.5,639.75,492.53
2016,11,13,11,30,834.0,90.0,0.6,19.0,551.0,660.15,507.28
2016,11,13,11,45,838.5,89.0,0.65,19.0,554.0,675.83,519.27
2016,11,13,12,0,843.0,88.0,0.7,19.0,557.0,688.63,528.67
2016,11,13,12,15,841.5,88.0,0.65,19.0,552.0,695.38,532.66
2016,11,13,12,30,840.0,88.0,0.6,19.0,547.0,699.05,534.66
2016,11,13,12,45,845.0,84.0,0.6,19.5,536.5,699.7,534.42
2016,11,13,13,0,850.0,80.0,0.6,20.0,526.0,697.18,532.13
2016,11,13,13,15,841.0,78.5,0.6,20.0,506.0,684.59,524.0
2016,11,13,13,30,832.0,77.0,0.6,20.0,486.0,669.08,514.01
2016,11,13,13,45,820.5,75.0,0.6,20.5,459.5,648.52,499.55
2016,11,13,14,0,809.0,73.0,0.6,21.0,433.0,625.4,482.58
2016,11,13,14,15,789.5,70.5,0.6,21.0,400.5,594.23,460.44
2016,11,13,14,30,770.0,68.0,0.6,21.0,368.0,561.24,436.53
2016,11,13,14,45,743.0,65.0,0.6,21.0,330.5,521.73,407.19
2016,11,13,15,0,716.0,62.0,0.6,21.0,293.0,481.37,376.38
2016,11,13,15,15,675.5,58.0,0.65,20.5,252.0,432.28,338.96
2016,11,13,15,30,635.0,54.0,0.7,20.0,211.0,386.78,302.64
2016,11,13,15,45,574.0,48.0,0.75,19.5,168.5,328.53,255.05
2016,11,13,16,0,513.0,42.0,0.8,19.0,126.0,273.73,208.48
2016,11,13,16,15,411.5,33.0,0.9,18.0,87.0,204.8,149.64
2016,11,13,16,30,310.0,24.0,1.0,17.0,48.0,141.31,77.02
2016,11,13,16,45,155.0,12.0,1.1,16.5,24.0,54.32,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,11.8,0.0
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,41.09,18.7
2016,11,14,7,45,474.0,40.0,1.35,13.5,116.0,78.52,40.97
2016,11,14,8,0,558.0,48.0,1.3,14.0,157.0,124.45,74.43
2016,11,14,8,15,611.0,53.0,1.2,14.5,199.0,169.63,111.87
2016,11,14,8,30,664.0,58.0,1.1,15.0,241.0,220.07,155.28
2016,11,14,8,45,353.5,97.0,1.0,15.5,196.0,200.05,151.62
2016,11,14,9,0,43.0,136.0,0.9,16.0,151.0,147.3,116.51
2016,11,14,9,15,411.5,104.5,0.8,16.5,271.5,264.89,207.39
2016,11,14,9,30,780.0,73.0,0.7,17.0,392.0,409.69,318.24
2016,11,14,9,45,483.0,137.0,0.6,17.5,339.5,367.81,287.55
2016,11,14,10,0,186.0,201.0,0.5,18.0,287.0,297.06,232.9
2016,11,14,10,15,254.0,203.5,0.45,18.0,327.0,347.43,272.61
2016,11,14,10,30,322.0,206.0,0.4,18.0,367.0,398.19,311.19
2016,11,14,10,45,578.0,147.0,0.35,18.5,449.5,507.29,393.78
2016,11,14,11,0,834.0,88.0,0.3,19.0,532.0,619.19,474.95
2016,11,14,11,15,838.5,89.0,0.35,19.0,542.0,642.63,491.33
2016,11,14,11,30,843.0,90.0,0.4,19.0,552.0,663.41,506.86
2016,11,14,11,45,842.5,90.5,0.45,19.5,554.0,677.49,516.65
2016,11,14,12,0,842.0,91.0,0.5,20.0,556.0,688.57,524.03
2016,11,14,12,15,840.0,90.5,0.55,20.0,551.0,694.46,528.76
2016,11,14,12,30,838.0,90.0,0.6,20.0,546.0,697.25,531.56
2016,11,14,12,45,834.5,88.5,0.65,20.5,533.5,694.79,529.85
2016,11,14,13,0,831.0,87.0,0.7,21.0,521.0,689.26,526.17
2016,11,14,13,15,821.5,86.0,0.75,21.0,501.0,677.1,518.98
2016,11,14,13,30,812.0,85.0,0.8,21.0,481.0,662.1,509.87
2016,11,14,13,45,797.0,83.0,0.9,21.0,454.0,639.57,495.39
2016,11,14,14,0,782.0,81.0,1.0,21.0,427.0,614.64,478.75
2016,11,14,14,15,761.5,78.5,1.1,20.5,394.5,583.49,457.91
2016,11,14,14,30,741.0,76.0,1.2,20.0,362.0,550.61,435.06
2016,11,14,14,45,711.5,72.5,1.35,20.0,324.5,512.55,406.81
2016,11,14,15,0,682.0,69.0,1.5,20.0,287.0,471.47,375.23
2016,11,14,15,15,640.0,64.0,1.55,19.5,246.5,421.89,336.17
2016,11,14,15,30,598.0,59.0,1.6,19.0,206.0,373.33,296.46
2016,11,14,15,45,534.5,52.5,1.65,18.5,164.0,314.91,247.59
2016,11,14,16,0,471.0,46.0,1.7,18.0,122.0,260.1,200.16
2016,11,14,16,15,367.5,35.5,1.8,17.0,83.5,190.77,140.14
2016,11,14,16,30,264.0,25.0,1.9,16.0,45.0,126.43,65.36
2016,11,14,16,45,132.0,12.5,2.0,15.5,22.5,48.28,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.5,35.5,10.16,0.0
2016,11,15,7,30,407.0,28.0,2.0,15.0,71.0,36.71,15.03
2016,11,15,7,45,486.5,35.0,2.1,15.5,111.0,73.45,36.14
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,119.09,69.1
2016,11,15,8,15,617.0,46.5,2.25,16.0,191.5,163.4,105.95
2016,11,15,8,30,668.0,51.0,2.3,16.0,232.0,212.04,148.45
2016,11,15,8,45,698.5,54.5,2.35,16.5,270.5,257.71,189.6
2016,11,15,9,0,729.0,58.0,2.4,17.0,309.0,305.01,231.74
2016,11,15,9,15,752.5,61.0,2.45,17.0,344.0,350.43,272.26
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,396.22,312.23
2016,11,15,9,45,762.5,74.5,2.6,17.0,403.5,432.88,344.32
2016,11,15,10,0,749.0,85.0,2.7,17.0,428.0,466.57,373.17
2016,11,15,10,15,445.0,154.0,2.75,17.0,360.5,401.47,322.46
2016,11,15,10,30,141.0,223.0,2.8,17.0,293.0,308.6,246.99
2016,11,15,10,45,143.5,231.0,2.85,17.5,304.5,323.72,258.92
2016,11,15,11,0,146.0,239.0,2.9,18.0,316.0,338.64,270.19
2016,11,15,11,15,174.0,242.5,3.0,18.0,336.5,364.81,291.28
2016,11,15,11,30,202.0,246.0,3.1,18.0,357.0,391.6,312.78
2016,11,15,11,45,112.5,228.0,3.25,18.0,290.0,316.11,252.31
2016,11,15,12,0,23.0,210.0,3.4,18.0,223.0,225.01,178.36
2016,11,15,12,15,63.0,226.5,3.5,17.5,261.0,277.93,222.23
2016,11,15,12,30,103.0,243.0,3.6,17.0,299.0,325.64,261.45
2016,11,15,12,45,53.0,206.5,3.7,17.0,235.5,251.24,201.3
2016,11,15,13,0,3.0,170.0,3.8,17.0,172.0,171.23,135.77
2016,11,15,13,15,23.5,184.0,3.8,17.0,196.0,200.86,160.7
2016,11,15,13,30,44.0,198.0,3.8,17.0,220.0,238.36,191.65
2016,11,15,13,45,39.5,186.0,3.85,17.0,205.0,222.62,179.03
2016,11,15,14,0,35.0,174.0,3.9,17.0,190.0,206.9,166.49
2016,11,15,14,15,17.5,143.0,3.85,16.5,151.0,155.13,124.29
2016,11,15,14,30,0.0,112.0,3.8,16.0,112.0,111.45,88.17
2016,11,15,14,45,0.0,101.0,3.75,16.0,101.0,100.49,79.19
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,89.55,70.1
2016,11,15,15,15,0.0,77.0,3.55,15.5,77.0,76.44,59.18
2016,11,15,15,30,0.0,64.0,3.4,15.0,64.0,63.32,48.07
2016,11,15,15,45,0.0,51.0,3.25,15.0,51.0,50.15,36.69
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,36.91,25.15
2016,11,15,16,15,0.0,25.5,2.95,14.5,25.5,24.62,14.27
2016,11,15,16,30,0.0,13.0,2.8,14.0,13.0,12.54,1.47
2016,11,15,16,45,0.0,6.5,2.7,14.0,6.5,6.39,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,16.0,2.8,10.5,36.0,12.05,0.0
2016,11,16,7,30,397.0,32.0,2.9,11.0,72.0,39.21,17.82
2016,11,16,7,45,490.0,39.5,3.05,11.5,114.0,76.72,39.5
2016,11,16,8,0,583.0,47.0,3.2,12.0,156.0,123.67,73.25
2016,11,16,8,15,637.0,52.0,3.35,12.5,199.0,169.92,111.91
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,221.5,157.18
2016,11,16,8,45,728.5,60.0,3.7,13.5,282.5,269.7,201.02
2016,11,16,9,0,766.0,63.0,3.9,14.0,323.0,320.13,246.54
2016,11,16,9,15,789.5,65.5,3.95,14.0,359.5,366.63,288.92
2016,11,16,9,30,813.0,68.0,4.0,14.0,396.0,413.41,330.67
2016,11,16,9,45,828.5,70.5,4.05,14.5,426.5,456.5,367.94
2016,11,16,10,0,844.0,73.0,4.1,15.0,457.0,498.64,403.44
2016,11,16,10,15,855.5,74.5,4.1,15.0,481.0,536.41,435.35
2016,11,16,10,30,867.0,76.0,4.1,15.0,505.0,572.46,465.22
2016,11,16,10,45,867.5,79.0,4.1,15.0,521.0,601.71,489.17
2016,11,16,11,0,868.0,82.0,4.1,15.0,537.0,628.27,510.62
2016,11,16,11,15,871.5,82.5,4.1,15.0,547.0,651.22,529.05
2016,11,16,11,30,875.0,83.0,4.1,15.0,557.0,671.37,545.09
2016,11,16,11,45,864.5,87.0,4.1,15.0,556.5,683.09,554.35
2016,11,16,12,0,854.0,91.0,4.1,15.0,556.0,691.51,560.94
2016,11,16,12,15,851.5,90.5,4.05,15.0,551.0,697.22,565.18
2016,11,16,12,30,849.0,90.0,4.0,15.0,546.0,699.8,567.18
2016,11,16,12,45,849.0,87.5,4.0,15.0,534.0,698.77,566.75
2016,11,16,13,0,849.0,85.0,4.0,15.0,522.0,694.6,564.08
2016,11,16,13,15,839.0,83.5,3.95,15.0,501.5,681.56,554.64
2016,11,16,13,30,829.0,82.0,3.9,15.0,481.0,665.64,543.09
2016,11,16,13,45,808.5,82.0,3.9,15.0,453.5,641.68,524.82
2016,11,16,14,0,788.0,82.0,3.9,15.0,426.0,615.44,504.54
2016,11,16,14,15,767.0,79.0,3.85,14.5,393.0,583.5,480.35
2016,11,16,14,30,746.0,76.0,3.8,14.0,360.0,549.85,454.24
2016,11,16,14,45,706.0,74.5,3.8,14.0,321.0,508.3,420.26
2016,11,16,15,0,666.0,73.0,3.8,14.0,282.0,464.19,383.52
2016,11,16,15,15,622.0,67.5,3.7,13.5,241.5,413.8,341.35
2016,11,16,15,30,578.0,62.0,3.6,13.0,201.0,364.57,298.86
2016,11,16,15,45,499.5,55.5,3.5,13.0,158.0,300.54,242.77
2016,11,16,16,0,421.0,49.0,3.4,13.0,115.0,241.18,189.72
2016,11,16,16,15,317.0,37.0,3.3,12.5,77.5,172.68,128.34
2016,11,16,16,30,213.0,25.0,3.2,12.0,40.0,108.19,48.66
2016,11,16,16,45,106.5,12.5,3.1,11.5,20.0,41.0,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,1.35,7.5,34.5,10.81,0.0
2016,11,17,7,30,413.0,29.0,1.3,8.0,69.0,35.64,15.26
2016,11,17,7,45,503.0,36.0,1.3,8.5,110.5,73.01,36.56
2016,11,17,8,0,593.0,43.0,1.3,9.0,152.0,120.44,70.74
2016,11,17,8,15,646.5,47.5,1.3,9.5,194.5,166.21,109.01
2016,11,17,8,30,700.0,52.0,1.3,10.0,237.0,216.54,153.22
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.0,265.27,197.35
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,316.3,243.08
2016,11,17,9,15,801.0,60.0,1.3,11.5,355.0,362.81,284.26
2016,11,17,9,30,825.0,62.0,1.2,12.0,391.0,409.61,324.37
2016,11,17,9,45,843.0,63.5,1.2,13.0,422.0,452.46,359.85
2016,11,17,10,0,861.0,65.0,1.2,14.0,453.0,494.88,393.75
2016,11,17,10,15,872.5,66.5,1.15,14.0,477.5,532.81,424.34
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,568.97,452.75
2016,11,17,10,45,893.0,68.0,1.05,14.5,520.0,600.07,475.81
2016,11,17,11,0,902.0,68.0,1.0,15.0,538.0,628.82,496.52
2016,11,17,11,15,906.0,68.5,0.95,15.0,548.0,652.44,513.86
2016,11,17,11,30,910.0,69.0,0.9,15.0,558.0,673.19,528.81
2016,11,17,11,45,911.5,69.0,0.85,15.5,560.5,688.73,538.22
2016,11,17,12,0,913.0,69.0,0.8,16.0,563.0,701.13,545.17
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.0,707.35,549.51
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,710.28,551.73
2016,11,17,12,45,902.5,68.0,0.85,16.0,539.5,707.37,550.65
2016,11,17,13,0,896.0,68.0,0.9,16.0,526.0,701.24,547.44
2016,11,17,13,15,887.0,67.0,0.9,16.0,506.0,689.08,539.43
2016,11,17,13,30,878.0,66.0,0.9,16.0,486.0,673.9,529.39
2016,11,17,13,45,864.0,65.0,0.9,16.0,459.0,652.53,514.91
2016,11,17,14,0,850.0,64.0,0.9,16.0,432.0,628.6,497.86
2016,11,17,14,15,831.0,62.0,0.85,16.0,399.0,601.98,477.67
2016,11,17,14,30,812.0,60.0,0.8,16.0,366.0,569.37,452.75
2016,11,17,14,45,784.5,57.5,0.8,16.0,328.5,529.59,422.3
2016,11,17,15,0,757.0,55.0,0.8,16.0,291.0,488.88,390.25
2016,11,17,15,15,716.5,51.0,0.75,15.5,249.5,439.17,350.55
2016,11,17,15,30,676.0,47.0,0.7,15.0,208.0,390.13,309.95
2016,11,17,15,45,613.5,42.0,0.65,15.0,165.0,331.38,259.87
2016,11,17,16,0,551.0,37.0,0.6,15.0,122.0,275.86,210.97
2016,11,17,16,15,444.5,29.0,0.6,14.5,82.5,205.42,148.61
2016,11,17,16,30,338.0,21.0,0.6,14.0,43.0,139.17,56.37
2016,11,17,16,45,169.0,10.5,0.6,14.0,21.5,55.62,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
