Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,182.5,14.5,2.4,7.5,32.0,10.92,0.0
2016,11,18,7,30,365.0,29.0,2.4,8.0,64.0,33.35,14.51
2016,11,18,7,45,456.5,37.5,2.45,8.5,105.0,69.46,35.55
2016,11,18,8,0,548.0,46.0,2.5,9.0,146.0,114.84,68.03
2016,11,18,8,15,605.5,52.0,2.35,9.5,188.5,160.52,105.97
2016,11,18,8,30,663.0,58.0,2.2,10.0,231.0,211.22,150.28
2016,11,18,8,45,702.0,62.0,2.1,10.5,272.0,259.94,194.33
2016,11,18,9,0,741.0,66.0,2.0,11.0,313.0,310.37,239.51
2016,11,18,9,15,766.5,69.0,2.05,11.5,349.0,356.85,281.15
2016,11,18,9,30,792.0,72.0,2.1,12.0,385.0,403.85,322.22
2016,11,18,9,45,816.0,72.5,2.15,13.0,417.0,447.76,359.17
2016,11,18,10,0,840.0,73.0,2.2,14.0,449.0,491.39,394.76
2016,11,18,10,15,850.5,75.0,2.35,14.5,473.0,528.94,425.73
2016,11,18,10,30,861.0,77.0,2.5,15.0,497.0,564.74,454.63
2016,11,18,10,45,867.0,78.0,2.65,15.5,514.0,594.88,478.63
2016,11,18,11,0,873.0,79.0,2.8,16.0,531.0,622.61,500.34
2016,11,18,11,15,876.0,79.5,2.85,16.0,540.0,642.79,516.65
2016,11,18,11,30,879.0,80.0,2.9,16.0,549.0,662.42,532.29
2016,11,18,11,45,877.5,80.5,3.0,16.5,550.5,676.16,542.52
2016,11,18,12,0,876.0,81.0,3.1,17.0,552.0,686.79,549.92
2016,11,18,12,15,873.0,80.5,3.2,17.0,546.5,692.16,554.37
2016,11,18,12,30,870.0,80.0,3.3,17.0,541.0,698.05,559.37
2016,11,18,12,45,866.0,79.0,3.4,17.5,528.5,695.99,557.5
2016,11,18,13,0,862.0,78.0,3.5,18.0,516.0,690.77,553.44
2016,11,18,13,15,853.0,76.5,3.55,17.5,496.5,678.47,546.05
2016,11,18,13,30,844.0,75.0,3.6,17.0,477.0,663.23,536.5
2016,11,18,13,45,832.0,73.0,3.7,17.0,451.0,642.62,521.46
2016,11,18,14,0,820.0,71.0,3.8,17.0,425.0,619.44,504.06
2016,11,18,14,15,801.0,69.0,3.75,17.0,392.5,589.5,480.63
2016,11,18,14,30,782.0,67.0,3.7,17.0,360.0,557.68,455.28
2016,11,18,14,45,756.0,63.5,3.65,17.0,323.0,518.49,423.56
2016,11,18,15,0,730.0,60.0,3.6,17.0,286.0,478.34,390.28
2016,11,18,15,15,688.5,56.0,3.4,16.5,245.0,429.07,349.17
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,380.53,307.4
2016,11,18,15,45,582.5,46.0,3.05,15.5,161.5,324.18,258.17
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,268.57,208.32
2016,11,18,16,15,406.5,31.0,2.8,14.5,80.0,197.2,143.73
2016,11,18,16,30,295.0,22.0,2.7,14.0,41.0,129.13,46.68
2016,11,18,16,45,147.5,11.0,2.65,13.5,20.5,50.15,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.96,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.41,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.89,0.0
2016,11,19,8,45,0.0,4.0,4.9,14.0,4.0,3.86,0.0
2016,11,19,9,0,0.0,5.0,4.9,14.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,28.96,19.16
2016,11,19,9,30,0.0,55.0,4.9,14.0,55.0,53.14,39.72
2016,11,19,9,45,0.0,67.5,4.9,14.5,67.5,65.25,49.8
2016,11,19,10,0,0.0,80.0,4.9,15.0,80.0,77.37,59.8
2016,11,19,10,15,66.5,147.5,4.9,15.0,180.0,181.24,146.79
2016,11,19,10,30,133.0,215.0,4.9,15.0,280.0,294.41,239.62
2016,11,19,10,45,66.5,158.5,4.9,15.0,191.0,197.2,159.69
2016,11,19,11,0,0.0,102.0,4.9,15.0,102.0,98.98,77.42
2016,11,19,11,15,0.0,115.0,4.85,15.0,115.0,111.91,88.16
2016,11,19,11,30,0.0,128.0,4.8,15.0,128.0,124.97,98.91
2016,11,19,11,45,0.0,118.5,4.8,15.5,118.5,115.49,90.86
2016,11,19,12,0,0.0,109.0,4.8,16.0,109.0,106.03,82.87
2016,11,19,12,15,0.0,79.0,4.75,16.0,79.0,76.41,58.34
2016,11,19,12,30,0.0,49.0,4.7,16.0,49.0,47.35,34.14
2016,11,19,12,45,0.0,75.5,4.7,16.0,75.5,73.01,55.61
2016,11,19,13,0,0.0,102.0,4.7,16.0,102.0,99.24,77.46
2016,11,19,13,15,0.0,108.0,4.6,16.0,108.0,105.45,82.67
2016,11,19,13,30,0.0,114.0,4.5,16.0,114.0,111.79,88.04
2016,11,19,13,45,0.0,82.0,4.45,16.0,82.0,79.35,61.16
2016,11,19,14,0,0.0,50.0,4.4,16.0,50.0,48.3,35.21
2016,11,19,14,15,0.0,43.5,4.25,16.0,43.5,42.01,29.98
2016,11,19,14,30,0.0,37.0,4.1,16.0,37.0,35.72,24.71
2016,11,19,14,45,0.0,33.0,4.0,16.0,33.0,31.85,21.46
2016,11,19,15,0,0.0,29.0,3.9,16.0,29.0,27.99,18.18
2016,11,19,15,15,0.0,25.0,3.7,15.5,25.0,24.12,14.91
2016,11,19,15,30,0.0,21.0,3.5,15.0,21.0,20.26,11.59
2016,11,19,15,45,0.0,16.5,3.35,15.0,16.5,15.91,7.8
2016,11,19,16,0,0.0,12.0,3.2,15.0,12.0,11.57,3.98
2016,11,19,16,15,0.0,8.0,3.15,14.5,8.0,7.71,0.49
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,1.55,12.0,6.0,5.78,0.0
2016,11,20,7,30,0.0,12.0,1.5,12.0,12.0,11.57,2.9
2016,11,20,7,45,0.0,20.0,1.5,12.5,20.0,19.29,10.38
2016,11,20,8,0,0.0,28.0,1.5,13.0,28.0,27.02,17.24
2016,11,20,8,15,0.0,36.5,1.55,13.0,36.5,35.24,24.48
2016,11,20,8,30,0.0,45.0,1.6,13.0,45.0,43.46,31.66
2016,11,20,8,45,0.0,53.0,1.65,13.5,53.0,51.21,38.27
2016,11,20,9,0,0.0,61.0,1.7,14.0,61.0,58.95,44.77
2016,11,20,9,15,0.0,68.5,1.7,14.0,68.5,66.22,50.89
2016,11,20,9,30,0.0,76.0,1.7,14.0,76.0,73.5,56.96
2016,11,20,9,45,31.5,130.0,1.7,14.5,144.0,142.39,114.19
2016,11,20,10,0,63.0,184.0,1.7,15.0,212.0,214.09,172.38
2016,11,20,10,15,57.0,192.0,1.7,15.0,218.0,221.97,178.43
2016,11,20,10,30,51.0,200.0,1.7,15.0,224.0,229.37,184.23
2016,11,20,10,45,25.5,155.5,1.7,15.0,167.5,170.3,136.14
2016,11,20,11,0,0.0,111.0,1.7,15.0,111.0,107.92,84.63
2016,11,20,11,15,115.0,172.5,1.6,14.5,233.5,250.98,203.74
2016,11,20,11,30,230.0,234.0,1.5,14.0,356.0,394.1,317.91
2016,11,20,11,45,144.0,230.5,1.45,14.0,307.0,338.45,272.08
2016,11,20,12,0,58.0,227.0,1.4,14.0,258.0,273.41,219.24
2016,11,20,12,15,29.0,160.5,1.25,14.0,176.0,182.87,146.5
2016,11,20,12,30,0.0,94.0,1.1,14.0,94.0,91.12,70.85
2016,11,20,12,45,0.0,75.0,1.0,14.5,75.0,72.53,55.47
2016,11,20,13,0,0.0,56.0,0.9,15.0,56.0,54.12,40.06
2016,11,20,13,15,23.0,124.0,0.85,15.0,135.0,141.57,113.26
2016,11,20,13,30,46.0,192.0,0.8,15.0,214.0,233.09,187.31
2016,11,20,13,45,23.0,155.0,0.8,15.0,166.0,170.65,136.44
2016,11,20,14,0,0.0,118.0,0.8,15.0,118.0,116.78,92.25
2016,11,20,14,15,0.0,65.0,0.8,15.0,65.0,62.83,47.63
2016,11,20,14,30,0.0,12.0,0.8,15.0,12.0,11.57,4.26
2016,11,20,14,45,0.0,10.5,0.8,15.0,10.5,10.13,3.04
2016,11,20,15,0,0.0,9.0,0.8,15.0,9.0,8.68,1.8
2016,11,20,15,15,0.0,8.0,0.75,14.5,8.0,7.71,0.97
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,6.75,0.13
2016,11,20,15,45,0.0,5.5,0.65,14.0,5.5,5.3,0.0
2016,11,20,16,0,0.0,4.0,0.6,14.0,4.0,3.85,0.0
2016,11,20,16,15,0.0,2.5,0.6,13.5,2.5,2.41,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.96,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.49,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,13.0,2.25,10.5,28.5,12.78,0.0
2016,11,21,7,30,367.0,26.0,2.3,11.0,57.0,27.41,10.27
2016,11,21,7,45,464.5,33.5,2.4,11.5,97.0,62.3,29.53
2016,11,21,8,0,562.0,41.0,2.5,12.0,137.0,107.94,60.8
2016,11,21,8,15,619.5,45.5,2.55,12.0,178.5,152.05,96.71
2016,11,21,8,30,677.0,50.0,2.6,12.0,220.0,201.16,139.52
2016,11,21,8,45,429.5,90.0,2.65,12.5,204.5,206.27,155.95
2016,11,21,9,0,182.0,130.0,2.7,13.0,189.0,185.96,147.53
2016,11,21,9,15,188.0,145.0,2.7,13.0,211.5,212.08,170.34
2016,11,21,9,30,194.0,160.0,2.7,13.0,234.0,238.47,192.93
2016,11,21,9,45,186.5,174.0,2.7,13.5,250.0,258.07,209.31
2016,11,21,10,0,179.0,188.0,2.7,14.0,266.0,276.78,224.56
2016,11,21,10,15,182.5,199.0,2.7,14.0,282.5,297.18,241.34
2016,11,21,10,30,186.0,210.0,2.7,14.0,299.0,317.42,257.8
2016,11,21,10,45,270.0,206.5,2.7,14.5,340.5,373.0,302.71
2016,11,21,11,0,354.0,203.0,2.7,15.0,382.0,427.98,346.54
2016,11,21,11,15,606.5,142.0,2.65,15.0,456.5,538.1,435.69
2016,11,21,11,30,859.0,81.0,2.6,15.0,531.0,645.7,520.81
2016,11,21,11,45,863.0,80.5,2.55,15.5,534.5,661.99,531.76
2016,11,21,12,0,867.0,80.0,2.5,16.0,538.0,675.38,541.0
2016,11,21,12,15,865.5,79.5,2.5,16.0,533.5,682.03,546.1
2016,11,21,12,30,864.0,79.0,2.5,16.0,529.0,685.56,548.89
2016,11,21,12,45,862.5,77.0,2.5,16.5,517.0,684.24,547.2
2016,11,21,13,0,861.0,75.0,2.5,17.0,505.0,679.77,543.33
2016,11,21,13,15,852.0,74.0,2.5,16.5,485.5,668.29,536.4
2016,11,21,13,30,843.0,73.0,2.5,16.0,466.0,653.89,527.17
2016,11,21,13,45,828.0,71.5,2.5,16.0,440.0,632.2,510.98
2016,11,21,14,0,813.0,70.0,2.5,16.0,414.0,608.05,492.68
2016,11,21,14,15,792.5,68.0,2.5,16.0,381.5,577.66,469.24
2016,11,21,14,30,772.0,66.0,2.5,16.0,349.0,545.49,443.91
2016,11,21,14,45,742.0,63.0,2.5,16.0,312.0,505.24,411.64
2016,11,21,15,0,712.0,60.0,2.5,16.0,275.0,464.29,377.95
2016,11,21,15,15,668.5,56.0,2.45,15.5,234.5,415.01,337.16
2016,11,21,15,30,625.0,52.0,2.4,15.0,194.0,369.72,298.15
2016,11,21,15,45,555.0,46.0,2.35,14.5,152.5,309.42,246.0
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,253.2,195.85
2016,11,21,16,15,367.5,30.5,2.3,13.5,73.5,181.27,130.3
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,111.84,22.14
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,43.23,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.5,14.5,0.75,10.0,20.0,14.25,0.0
2016,11,22,7,30,139.0,29.0,0.7,10.0,40.0,25.56,11.01
2016,11,22,7,45,193.0,44.0,0.7,10.5,70.5,52.42,31.15
2016,11,22,8,0,247.0,59.0,0.7,11.0,101.0,84.76,55.22
2016,11,22,8,15,277.5,74.0,0.75,11.0,133.0,118.54,83.14
2016,11,22,8,30,308.0,89.0,0.8,11.0,165.0,155.16,114.55
2016,11,22,8,45,326.0,102.5,0.85,11.5,195.5,189.64,144.77
2016,11,22,9,0,344.0,116.0,0.9,12.0,226.0,225.36,175.83
2016,11,22,9,15,365.0,125.0,1.0,12.0,253.5,258.77,205.01
2016,11,22,9,30,386.0,134.0,1.1,12.0,281.0,293.26,234.75
2016,11,22,9,45,407.0,142.5,1.2,12.5,308.5,328.12,263.92
2016,11,22,10,0,428.0,151.0,1.3,13.0,336.0,363.64,293.07
2016,11,22,10,15,414.5,163.5,1.35,13.0,351.0,386.05,311.73
2016,11,22,10,30,401.0,176.0,1.4,13.0,366.0,406.49,328.47
2016,11,22,10,45,303.5,199.5,1.45,13.5,346.5,383.99,309.96
2016,11,22,11,0,206.0,223.0,1.5,14.0,327.0,354.94,285.89
2016,11,22,11,15,365.0,196.5,1.5,14.0,384.5,436.15,352.02
2016,11,22,11,30,524.0,170.0,1.5,14.0,442.0,523.81,421.14
2016,11,22,11,45,464.0,186.0,1.55,14.0,428.0,511.42,410.66
2016,11,22,12,0,404.0,202.0,1.6,14.0,414.0,489.17,393.39
2016,11,22,12,15,390.5,202.5,1.6,14.0,406.0,485.47,390.84
2016,11,22,12,30,377.0,203.0,1.6,14.0,398.0,480.22,386.92
2016,11,22,12,45,387.5,195.5,1.6,14.5,392.0,480.94,387.39
2016,11,22,13,0,398.0,188.0,1.6,15.0,386.0,487.81,392.33
2016,11,22,13,15,357.5,187.5,1.6,14.5,360.0,451.52,364.97
2016,11,22,13,30,317.0,187.0,1.6,14.0,334.0,422.29,342.81
2016,11,22,13,45,424.0,155.5,1.65,14.0,340.5,461.38,375.73
2016,11,22,14,0,531.0,124.0,1.7,14.0,347.0,487.72,398.0
2016,11,22,14,15,425.5,130.0,1.7,14.0,300.0,420.39,343.93
2016,11,22,14,30,320.0,136.0,1.7,14.0,253.0,348.34,285.87
2016,11,22,14,45,300.0,125.0,1.7,14.0,226.0,317.4,260.89
2016,11,22,15,0,280.0,114.0,1.7,14.0,199.0,286.7,235.36
2016,11,22,15,15,260.0,99.5,1.65,13.5,169.0,252.16,206.5
2016,11,22,15,30,240.0,85.0,1.6,13.0,139.0,218.24,177.4
2016,11,22,15,45,213.5,68.5,1.6,13.0,109.0,179.74,143.58
2016,11,22,16,0,187.0,52.0,1.6,13.0,79.0,142.65,110.31
2016,11,22,16,15,127.5,36.5,1.65,12.5,52.0,97.09,68.78
2016,11,22,16,30,68.0,21.0,1.7,12.0,25.0,50.42,4.24
2016,11,22,16,45,34.0,10.5,1.8,11.5,12.5,19.24,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,85.5,16.0,2.0,10.5,23.0,15.73,0.0
2016,11,23,7,30,171.0,32.0,1.9,11.0,46.0,28.01,11.78
2016,11,23,7,45,279.0,44.0,1.85,11.5,83.0,57.29,32.09
2016,11,23,8,0,387.0,56.0,1.8,12.0,120.0,97.34,59.45
2016,11,23,8,15,456.0,64.5,1.85,12.0,160.0,139.22,92.48
2016,11,23,8,30,525.0,73.0,1.9,12.0,200.0,186.54,132.23
2016,11,23,8,45,570.0,78.5,2.0,12.5,239.0,230.59,171.02
2016,11,23,9,0,615.0,84.0,2.1,13.0,278.0,277.91,212.7
2016,11,23,9,15,647.0,88.5,2.15,13.0,313.5,322.52,252.49
2016,11,23,9,30,679.0,93.0,2.2,13.0,349.0,368.5,292.8
2016,11,23,9,45,710.0,93.5,2.25,13.0,380.5,410.98,329.69
2016,11,23,10,0,741.0,94.0,2.3,13.0,412.0,453.99,366.32
2016,11,23,10,15,584.0,131.5,2.3,13.0,391.0,439.91,356.72
2016,11,23,10,30,427.0,169.0,2.3,13.0,370.0,412.14,335.15
2016,11,23,10,45,387.5,184.5,2.3,13.5,372.0,415.01,337.31
2016,11,23,11,0,348.0,200.0,2.3,14.0,374.0,419.27,339.94
2016,11,23,11,15,577.0,150.5,2.3,14.0,446.0,522.68,423.94
2016,11,23,11,30,806.0,101.0,2.3,14.0,518.0,628.83,507.72
2016,11,23,11,45,538.0,163.0,2.3,14.0,442.5,533.66,431.38
2016,11,23,12,0,270.0,225.0,2.3,14.0,367.0,424.6,343.17
2016,11,23,12,15,539.5,161.5,2.35,14.0,441.0,547.07,444.07
2016,11,23,12,30,809.0,98.0,2.4,14.0,515.0,664.97,537.54
2016,11,23,12,45,805.0,96.5,2.5,14.5,503.0,662.69,534.83
2016,11,23,13,0,801.0,95.0,2.6,15.0,491.0,657.47,530.78
2016,11,23,13,15,791.0,93.5,2.65,14.5,471.5,645.33,523.13
2016,11,23,13,30,781.0,92.0,2.7,14.0,452.0,630.46,513.27
2016,11,23,13,45,767.5,89.5,2.8,14.0,426.5,612.22,499.81
2016,11,23,14,0,754.0,87.0,2.9,14.0,401.0,589.2,482.44
2016,11,23,14,15,732.0,84.0,2.85,14.0,369.5,558.26,458.03
2016,11,23,14,30,710.0,81.0,2.8,14.0,338.0,525.78,431.95
2016,11,23,14,45,680.5,76.5,2.8,14.0,301.5,486.07,399.69
2016,11,23,15,0,651.0,72.0,2.8,14.0,265.0,445.82,366.17
2016,11,23,15,15,603.0,66.5,2.6,13.5,225.0,394.92,323.39
2016,11,23,15,30,555.0,61.0,2.4,13.0,185.0,345.42,280.6
2016,11,23,15,45,485.5,53.0,2.25,12.5,144.5,285.8,228.69
2016,11,23,16,0,416.0,45.0,2.1,12.0,104.0,230.22,178.97
2016,11,23,16,15,295.5,33.5,2.05,11.5,68.0,158.28,113.31
2016,11,23,16,30,175.0,22.0,2.0,11.0,32.0,88.78,5.94
2016,11,23,16,45,87.5,11.0,2.0,10.5,16.0,33.69,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,6.0,23.0,14.74,0.0
2016,11,24,7,30,215.0,30.0,1.4,6.0,46.0,26.08,11.69
2016,11,24,7,45,321.0,41.5,1.5,6.5,84.0,57.68,31.79
2016,11,24,8,0,427.0,53.0,1.6,7.0,122.0,98.81,60.1
2016,11,24,8,15,495.0,61.0,1.55,7.5,163.0,140.85,93.55
2016,11,24,8,30,563.0,69.0,1.5,8.0,204.0,189.18,134.55
2016,11,24,8,45,616.0,73.0,1.5,8.5,244.5,235.47,175.55
2016,11,24,9,0,669.0,77.0,1.5,9.0,285.0,285.68,219.99
2016,11,24,9,15,699.5,80.5,1.45,9.5,321.5,330.97,260.34
2016,11,24,9,30,730.0,84.0,1.4,10.0,358.0,377.37,300.65
2016,11,24,9,45,755.5,86.0,1.4,10.5,389.5,420.84,337.78
2016,11,24,10,0,781.0,88.0,1.4,11.0,421.0,463.96,373.62
2016,11,24,10,15,795.5,90.0,1.3,11.5,445.5,501.47,403.67
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,537.67,431.7
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.5,568.77,454.98
2016,11,24,11,0,832.0,93.0,1.0,13.0,507.0,597.89,476.03
2016,11,24,11,15,837.0,94.0,0.85,13.0,517.5,621.7,492.85
2016,11,24,11,30,842.0,95.0,0.7,13.0,528.0,642.92,507.19
2016,11,24,11,45,846.0,94.0,0.6,13.5,531.5,658.63,516.81
2016,11,24,12,0,850.0,93.0,0.5,14.0,535.0,671.47,524.11
2016,11,24,12,15,848.0,93.0,0.4,14.0,530.5,678.45,527.94
2016,11,24,12,30,846.0,93.0,0.3,14.0,526.0,682.36,529.57
2016,11,24,12,45,841.5,91.5,0.25,14.5,514.0,679.84,526.47
2016,11,24,13,0,837.0,90.0,0.2,15.0,502.0,674.26,521.29
2016,11,24,13,15,765.5,93.5,0.2,15.0,459.0,626.48,487.32
2016,11,24,13,30,694.0,97.0,0.2,15.0,416.0,579.71,453.95
2016,11,24,13,45,709.5,87.5,0.25,15.0,397.0,570.83,449.16
2016,11,24,14,0,725.0,78.0,0.3,15.0,378.0,556.65,439.82
2016,11,24,14,15,661.0,83.0,0.35,14.5,341.0,512.37,407.67
2016,11,24,14,30,597.0,88.0,0.4,14.0,304.0,466.12,373.53
2016,11,24,14,45,550.5,88.5,0.45,14.0,271.0,425.41,342.17
2016,11,24,15,0,504.0,89.0,0.5,14.0,238.0,385.06,310.09
2016,11,24,15,15,465.0,80.5,0.55,13.5,202.5,338.54,272.91
2016,11,24,15,30,426.0,72.0,0.6,13.0,167.0,295.41,237.05
2016,11,24,15,45,371.5,60.5,0.7,13.0,130.0,243.8,192.99
2016,11,24,16,0,317.0,49.0,0.8,13.0,93.0,195.69,150.58
2016,11,24,16,15,224.5,35.0,0.9,12.5,60.5,135.35,95.57
2016,11,24,16,30,132.0,21.0,1.0,12.0,28.0,74.01,0.0
2016,11,24,16,45,66.0,10.5,1.15,11.5,14.0,27.52,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,2.0,8.5,8.5,8.36,0.0
2016,11,25,7,30,0.0,17.0,2.0,9.0,17.0,16.41,4.3
2016,11,25,7,45,0.0,32.5,2.0,9.5,32.5,31.16,19.98
2016,11,25,8,0,0.0,48.0,2.0,10.0,48.0,45.99,33.36
2016,11,25,8,15,0.0,64.5,2.0,10.0,64.5,61.92,47.47
2016,11,25,8,30,0.0,81.0,2.0,10.0,81.0,78.0,61.58
2016,11,25,8,45,3.5,96.0,2.0,10.5,97.0,93.66,74.89
2016,11,25,9,0,7.0,111.0,2.0,11.0,113.0,109.72,88.38
2016,11,25,9,15,11.0,124.0,2.0,11.0,128.0,124.37,100.7
2016,11,25,9,30,15.0,137.0,2.0,11.0,143.0,139.42,113.27
2016,11,25,9,45,36.0,156.0,2.0,11.5,171.0,170.37,138.72
2016,11,25,10,0,57.0,175.0,2.0,12.0,199.0,201.43,164.06
2016,11,25,10,15,53.0,183.5,2.0,12.0,207.0,210.67,171.53
2016,11,25,10,30,49.0,192.0,2.0,12.0,215.0,219.59,178.71
2016,11,25,10,45,37.5,192.0,2.05,12.5,210.0,215.05,174.46
2016,11,25,11,0,26.0,192.0,2.1,13.0,205.0,205.34,166.01
2016,11,25,11,15,102.0,211.0,2.1,13.0,263.0,277.56,225.87
2016,11,25,11,30,178.0,230.0,2.1,13.0,321.0,354.3,288.08
2016,11,25,11,45,103.5,216.5,2.15,13.5,270.0,289.48,234.61
2016,11,25,12,0,29.0,203.0,2.2,14.0,219.0,227.85,183.37
2016,11,25,12,15,70.5,215.5,2.15,14.0,252.0,270.34,218.78
2016,11,25,12,30,112.0,228.0,2.1,14.0,285.0,313.63,254.13
2016,11,25,12,45,143.0,222.5,2.1,14.0,294.0,336.86,273.25
2016,11,25,13,0,174.0,217.0,2.1,14.0,303.0,352.68,286.61
2016,11,25,13,15,119.5,205.0,2.1,14.0,262.5,303.35,246.49
2016,11,25,13,30,65.0,193.0,2.1,14.0,222.0,246.94,200.44
2016,11,25,13,45,90.0,185.0,2.1,14.0,223.0,254.72,207.76
2016,11,25,14,0,115.0,177.0,2.1,14.0,224.0,268.92,219.92
2016,11,25,14,15,276.5,146.5,2.1,14.0,248.5,338.36,278.86
2016,11,25,14,30,438.0,116.0,2.1,14.0,273.0,400.68,330.13
2016,11,25,14,45,411.5,109.0,2.1,14.0,244.0,367.47,302.41
2016,11,25,15,0,385.0,102.0,2.1,14.0,215.0,334.45,274.76
2016,11,25,15,15,355.5,89.5,2.0,13.5,182.0,294.0,240.82
2016,11,25,15,30,326.0,77.0,1.9,13.0,149.0,254.49,206.8
2016,11,25,15,45,288.0,63.0,1.85,13.0,116.5,210.83,168.29
2016,11,25,16,0,250.0,49.0,1.8,13.0,84.0,169.47,130.91
2016,11,25,16,15,171.5,34.5,1.8,12.5,54.5,116.25,81.63
2016,11,25,16,30,93.0,20.0,1.8,12.0,25.0,60.55,0.0
2016,11,25,16,45,46.5,10.0,1.85,11.5,12.5,21.92,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,11.0,5.0,4.91,0.0
2016,11,26,7,30,0.0,10.0,2.9,11.0,10.0,9.64,0.0
2016,11,26,7,45,0.0,20.0,2.85,11.0,20.0,19.3,10.06
2016,11,26,8,0,0.0,30.0,2.8,11.0,30.0,28.96,18.83
2016,11,26,8,15,0.0,40.5,2.75,11.0,40.5,39.12,27.85
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,49.27,36.8
2016,11,26,8,45,0.0,61.5,2.65,11.0,61.5,59.43,45.67
2016,11,26,9,0,0.0,72.0,2.6,11.0,72.0,69.63,54.47
2016,11,26,9,15,0.0,82.0,2.7,11.0,82.0,79.39,62.79
2016,11,26,9,30,0.0,92.0,2.8,11.0,92.0,89.19,71.07
2016,11,26,9,45,11.5,126.0,2.95,11.0,131.0,127.69,103.56
2016,11,26,10,0,23.0,160.0,3.1,11.0,170.0,167.55,136.87
2016,11,26,10,15,48.0,178.5,3.3,11.0,200.5,202.9,166.33
2016,11,26,10,30,73.0,197.0,3.5,11.0,231.0,237.51,195.12
2016,11,26,10,45,51.5,195.0,3.7,11.0,219.5,226.01,185.35
2016,11,26,11,0,30.0,193.0,3.9,11.0,208.0,213.17,174.42
2016,11,26,11,15,24.0,191.5,4.0,11.0,204.0,204.41,167.07
2016,11,26,11,30,18.0,190.0,4.1,11.0,200.0,199.81,163.14
2016,11,26,11,45,9.0,172.0,4.2,11.5,177.0,175.93,142.89
2016,11,26,12,0,0.0,154.0,4.3,12.0,154.0,151.81,122.43
2016,11,26,12,15,95.5,190.5,4.3,12.0,239.0,265.87,219.06
2016,11,26,12,30,191.0,227.0,4.3,12.0,324.0,372.07,306.98
2016,11,26,12,45,292.0,206.0,4.3,12.0,350.0,425.22,351.8
2016,11,26,13,0,393.0,185.0,4.3,12.0,376.0,469.98,389.76
2016,11,26,13,15,307.0,190.0,4.15,12.0,336.0,417.96,346.36
2016,11,26,13,30,221.0,195.0,4.0,12.0,296.0,358.68,297.16
2016,11,26,13,45,344.0,164.5,3.9,12.0,311.0,408.84,340.47
2016,11,26,14,0,467.0,134.0,3.8,12.0,326.0,454.99,379.34
2016,11,26,14,15,454.0,124.5,3.7,12.0,299.0,428.31,357.37
2016,11,26,14,30,441.0,115.0,3.6,12.0,272.0,400.59,334.5
2016,11,26,14,45,392.5,112.0,3.55,12.0,241.0,359.73,300.12
2016,11,26,15,0,344.0,109.0,3.5,12.0,210.0,320.31,266.43
2016,11,26,15,15,310.5,96.5,3.5,12.0,177.0,279.35,231.16
2016,11,26,15,30,277.0,84.0,3.5,12.0,144.0,233.35,191.12
2016,11,26,15,45,221.5,69.5,3.5,12.0,111.0,184.07,147.8
2016,11,26,16,0,166.0,55.0,3.5,12.0,78.0,138.72,107.47
2016,11,26,16,15,83.0,38.5,3.6,11.5,50.0,79.93,55.11
2016,11,26,16,30,0.0,22.0,3.7,11.0,22.0,23.36,0.0
2016,11,26,16,45,0.0,11.0,3.8,11.0,11.0,10.81,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,12.5,3.1,9.5,20.0,12.29,0.0
2016,11,27,7,30,226.0,25.0,3.1,10.0,40.0,20.55,3.88
2016,11,27,7,45,347.0,35.0,3.15,10.5,77.5,49.95,24.52
2016,11,27,8,0,468.0,45.0,3.2,11.0,115.0,91.63,51.55
2016,11,27,8,15,537.0,51.0,3.3,11.0,156.0,133.31,83.96
2016,11,27,8,30,606.0,57.0,3.4,11.0,197.0,181.27,124.56
2016,11,27,8,45,655.5,60.5,3.55,11.5,237.0,227.63,165.99
2016,11,27,9,0,705.0,64.0,3.7,12.0,277.0,277.87,211.1
2016,11,27,9,15,664.0,74.5,3.65,12.0,294.5,306.63,240.45
2016,11,27,9,30,623.0,85.0,3.6,12.0,312.0,330.91,264.88
2016,11,27,9,45,611.0,96.5,3.6,12.5,335.0,363.8,294.35
2016,11,27,10,0,599.0,108.0,3.6,13.0,358.0,394.32,320.86
2016,11,27,10,15,719.5,92.0,3.5,13.0,409.0,459.63,375.14
2016,11,27,10,30,840.0,76.0,3.4,13.0,460.0,529.75,432.46
2016,11,27,10,45,849.5,76.5,3.3,13.5,478.0,560.71,457.06
2016,11,27,11,0,859.0,77.0,3.2,14.0,496.0,589.55,479.55
2016,11,27,11,15,863.5,77.5,3.1,14.0,506.5,613.06,498.32
2016,11,27,11,30,868.0,78.0,3.0,14.0,517.0,633.91,514.69
2016,11,27,11,45,867.5,79.0,2.9,14.0,520.0,649.33,526.63
2016,11,27,12,0,867.0,80.0,2.8,14.0,523.0,661.74,536.1
2016,11,27,12,15,864.0,79.5,2.7,14.0,518.0,667.77,540.66
2016,11,27,12,30,861.0,79.0,2.6,14.0,513.0,670.67,542.79
2016,11,27,12,45,642.5,128.0,2.55,14.5,447.5,583.68,472.82
2016,11,27,13,0,424.0,177.0,2.5,15.0,382.0,488.62,396.0
2016,11,27,13,15,357.5,181.0,2.4,14.5,349.5,440.51,358.93
2016,11,27,13,30,291.0,185.0,2.3,14.0,317.0,400.07,326.89
2016,11,27,13,45,418.5,151.0,2.25,14.0,328.5,448.62,367.69
2016,11,27,14,0,546.0,117.0,2.2,14.0,340.0,487.12,399.45
2016,11,27,14,15,442.0,123.0,2.15,14.0,294.5,418.6,343.93
2016,11,27,14,30,338.0,129.0,2.1,14.0,249.0,348.14,286.63
2016,11,27,14,45,312.0,119.5,2.1,14.0,221.0,315.46,259.91
2016,11,27,15,0,286.0,110.0,2.1,14.0,193.0,283.35,232.94
2016,11,27,15,15,263.5,95.5,2.05,13.5,163.5,247.61,202.87
2016,11,27,15,30,241.0,81.0,2.0,13.0,134.0,212.62,172.68
2016,11,27,15,45,206.0,65.5,1.95,12.5,103.5,171.99,137.2
2016,11,27,16,0,171.0,50.0,1.9,12.0,73.0,133.5,102.88
2016,11,27,16,15,85.5,35.5,1.95,11.5,47.0,81.59,56.02
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,22.04,0.0
2016,11,27,16,45,0.0,10.5,2.05,11.0,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,12.5,3.9,11.0,16.5,12.29,0.0
2016,11,28,7,30,138.0,25.0,4.0,11.0,33.0,19.74,1.6
2016,11,28,7,45,226.5,38.0,4.15,11.0,65.5,45.1,24.1
2016,11,28,8,0,315.0,51.0,4.3,11.0,98.0,79.82,48.14
2016,11,28,8,15,368.5,62.5,4.3,11.0,134.0,116.57,77.16
2016,11,28,8,30,422.0,74.0,4.3,11.0,170.0,158.25,112.41
