Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,45,461.5,82.5,4.35,11.5,205.5,198.16,147.69
2016,11,28,9,0,501.0,91.0,4.4,12.0,241.0,241.03,185.81
2016,11,28,9,15,548.5,90.5,4.35,12.0,273.0,281.68,222.24
2016,11,28,9,30,596.0,90.0,4.3,12.0,305.0,323.94,259.88
2016,11,28,9,45,623.0,92.5,4.3,12.5,334.5,363.04,294.23
2016,11,28,10,0,650.0,95.0,4.3,13.0,364.0,402.65,328.29
2016,11,28,10,15,632.0,106.5,4.2,13.0,381.0,429.65,351.87
2016,11,28,10,30,614.0,118.0,4.1,13.0,398.0,453.72,372.39
2016,11,28,10,45,633.0,118.0,4.05,13.5,416.0,483.5,396.64
2016,11,28,11,0,652.0,118.0,4.0,14.0,434.0,512.31,419.66
2016,11,28,11,15,670.0,127.5,3.9,14.0,458.5,549.35,449.11
2016,11,28,11,30,688.0,137.0,3.8,14.0,483.0,584.91,476.93
2016,11,28,11,45,698.5,134.5,3.7,14.5,487.5,601.39,489.1
2016,11,28,12,0,709.0,132.0,3.6,15.0,492.0,615.65,499.46
2016,11,28,12,15,706.0,131.5,3.5,15.0,487.5,620.8,503.49
2016,11,28,12,30,703.0,131.0,3.4,15.0,483.0,623.34,505.49
2016,11,28,12,45,697.5,118.5,3.3,15.0,461.0,608.56,494.61
2016,11,28,13,0,692.0,106.0,3.2,15.0,439.0,590.88,481.53
2016,11,28,13,15,654.5,110.5,3.15,15.0,416.0,568.55,464.06
2016,11,28,13,30,617.0,115.0,3.1,15.0,393.0,544.26,444.94
2016,11,28,13,45,517.0,128.0,3.05,15.0,352.0,484.76,397.38
2016,11,28,14,0,417.0,141.0,3.0,15.0,311.0,430.22,353.13
2016,11,28,14,15,504.0,122.5,2.9,15.0,311.5,454.76,373.62
2016,11,28,14,30,591.0,104.0,2.8,15.0,312.0,476.22,390.54
2016,11,28,14,45,573.5,94.5,2.75,15.0,279.0,441.25,361.72
2016,11,28,15,0,556.0,85.0,2.7,15.0,246.0,405.32,331.67
2016,11,28,15,15,503.0,78.0,2.5,14.5,207.5,353.67,288.39
2016,11,28,15,30,450.0,71.0,2.3,14.0,169.0,303.48,245.33
2016,11,28,15,45,398.0,59.5,2.15,13.5,132.0,252.48,200.76
2016,11,28,16,0,346.0,48.0,2.0,13.0,95.0,204.72,157.69
2016,11,28,16,15,173.0,37.5,2.05,12.5,61.0,120.83,83.75
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,31.09,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,7.5,20.5,9.34,0.0
2016,11,29,7,30,374.0,19.0,2.4,8.0,41.0,16.11,0.0
2016,11,29,7,45,481.5,26.0,2.4,8.5,79.5,46.65,18.67
2016,11,29,8,0,589.0,33.0,2.4,9.0,118.0,90.13,45.79
2016,11,29,8,15,650.0,37.5,2.45,9.5,159.5,134.62,80.28
2016,11,29,8,30,711.0,42.0,2.5,10.0,201.0,184.4,122.79
2016,11,29,8,45,748.5,45.0,2.6,10.5,240.5,231.74,165.97
2016,11,29,9,0,786.0,48.0,2.7,11.0,280.0,281.43,211.52
2016,11,29,9,15,811.0,50.5,2.65,11.0,316.0,327.88,254.65
2016,11,29,9,30,836.0,53.0,2.6,11.0,352.0,374.74,297.31
2016,11,29,9,45,852.5,54.5,2.55,11.5,382.5,417.06,334.84
2016,11,29,10,0,869.0,56.0,2.5,12.0,413.0,458.5,370.53
2016,11,29,10,15,880.5,57.5,2.35,12.5,437.5,496.36,402.05
2016,11,29,10,30,892.0,59.0,2.2,13.0,462.0,532.51,431.14
2016,11,29,10,45,898.0,60.5,2.1,13.5,480.0,563.71,455.66
2016,11,29,11,0,904.0,62.0,2.0,14.0,498.0,592.48,477.59
2016,11,29,11,15,908.0,62.5,1.9,14.0,508.5,616.38,496.15
2016,11,29,11,30,912.0,63.0,1.8,14.0,519.0,637.47,512.18
2016,11,29,11,45,910.5,64.0,1.7,14.0,522.0,652.72,523.48
2016,11,29,12,0,909.0,65.0,1.6,14.0,525.0,664.83,532.22
2016,11,29,12,15,907.5,65.0,1.55,14.0,521.0,672.61,537.94
2016,11,29,12,30,906.0,65.0,1.5,14.0,517.0,677.19,541.02
2016,11,29,12,45,889.5,68.0,1.5,14.5,503.5,672.06,536.52
2016,11,29,13,0,873.0,71.0,1.5,15.0,490.0,663.82,529.94
2016,11,29,13,15,864.5,70.0,1.5,15.0,471.0,653.25,522.48
2016,11,29,13,30,856.0,69.0,1.5,15.0,452.0,643.66,515.48
2016,11,29,13,45,843.0,67.0,1.5,15.0,427.0,623.36,500.48
2016,11,29,14,0,830.0,65.0,1.5,15.0,402.0,600.48,483.34
2016,11,29,14,15,810.0,63.0,1.45,15.0,370.5,571.02,460.5
2016,11,29,14,30,790.0,61.0,1.4,15.0,339.0,539.67,435.76
2016,11,29,14,45,761.0,58.0,1.35,15.0,302.5,500.56,404.42
2016,11,29,15,0,732.0,55.0,1.3,15.0,266.0,460.62,371.59
2016,11,29,15,15,688.5,51.0,1.25,14.5,226.0,411.86,331.48
2016,11,29,15,30,645.0,47.0,1.2,14.0,186.0,363.92,290.63
2016,11,29,15,45,575.0,41.5,1.2,13.5,145.0,304.34,239.46
2016,11,29,16,0,505.0,36.0,1.2,13.0,104.0,252.36,192.63
2016,11,29,16,15,383.0,27.0,1.15,12.5,67.5,180.18,123.85
2016,11,29,16,30,261.0,18.0,1.1,12.0,31.0,108.45,0.0
2016,11,29,16,45,130.5,9.0,1.1,12.0,15.5,42.51,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.0,1.15,10.0,16.5,10.81,0.0
2016,11,30,7,30,187.0,22.0,1.1,10.0,33.0,17.94,0.0
2016,11,30,7,45,297.5,33.0,1.05,10.0,67.5,42.99,20.69
2016,11,30,8,0,408.0,44.0,1.0,10.0,102.0,81.08,45.58
2016,11,30,8,15,480.0,51.0,1.1,10.5,141.0,120.52,75.33
2016,11,30,8,30,552.0,58.0,1.2,11.0,180.0,166.63,113.25
2016,11,30,8,45,603.0,62.5,1.35,11.5,219.0,211.36,152.41
2016,11,30,9,0,654.0,67.0,1.5,12.0,258.0,259.86,195.22
2016,11,30,9,15,357.0,105.5,1.6,12.0,211.5,228.27,179.71
2016,11,30,9,30,60.0,144.0,1.7,12.0,165.0,165.05,133.41
2016,11,30,9,45,58.5,156.0,1.8,12.0,178.0,179.45,145.79
2016,11,30,10,0,57.0,168.0,1.9,12.0,191.0,193.71,157.67
2016,11,30,10,15,106.0,182.5,1.9,12.0,229.0,238.54,194.67
2016,11,30,10,30,155.0,197.0,1.9,12.0,267.0,283.53,231.54
2016,11,30,10,45,78.5,178.5,1.95,12.0,214.0,223.15,181.9
2016,11,30,11,0,2.0,160.0,2.0,12.0,161.0,158.63,127.9
2016,11,30,11,15,17.5,179.5,2.05,12.0,188.5,188.09,152.55
2016,11,30,11,30,33.0,199.0,2.1,12.0,216.0,223.82,181.95
2016,11,30,11,45,61.5,210.5,2.2,12.5,242.0,255.55,207.9
2016,11,30,12,0,90.0,222.0,2.3,13.0,268.0,288.22,234.42
2016,11,30,12,15,71.0,215.0,2.4,13.0,251.0,269.81,219.28
2016,11,30,12,30,52.0,208.0,2.5,13.0,234.0,250.89,203.81
2016,11,30,12,45,48.5,202.0,2.6,13.0,225.5,243.04,197.64
2016,11,30,13,0,45.0,196.0,2.7,13.0,217.0,235.07,191.33
2016,11,30,13,15,43.0,189.0,2.65,13.0,209.0,226.89,184.8
2016,11,30,13,30,41.0,182.0,2.6,13.0,201.0,218.66,178.23
2016,11,30,13,45,40.0,172.0,2.6,13.0,189.5,207.58,169.37
2016,11,30,14,0,39.0,162.0,2.6,13.0,178.0,196.46,160.43
2016,11,30,14,15,384.5,117.0,2.5,13.0,253.0,375.29,312.23
2016,11,30,14,30,730.0,72.0,2.4,13.0,328.0,516.48,426.14
2016,11,30,14,45,699.0,68.5,2.35,13.0,292.0,480.08,394.95
2016,11,30,15,0,668.0,65.0,2.3,13.0,256.0,440.52,361.65
2016,11,30,15,15,620.5,60.0,2.15,12.5,217.0,390.9,319.76
2016,11,30,15,30,573.0,55.0,2.0,12.0,178.0,342.58,277.75
2016,11,30,15,45,496.0,48.5,1.95,12.0,137.5,281.83,224.45
2016,11,30,16,0,419.0,42.0,1.9,12.0,97.0,225.53,173.7
2016,11,30,16,15,209.5,35.0,1.9,11.5,62.5,129.96,89.57
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,32.9,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,9.0,2.15,7.5,18.0,8.85,0.0
2016,12,1,7,30,322.0,18.0,2.1,8.0,36.0,15.35,0.0
2016,12,1,7,45,441.0,26.0,2.1,8.5,74.0,42.44,16.86
2016,12,1,8,0,560.0,34.0,2.1,9.0,112.0,85.28,43.15
2016,12,1,8,15,625.0,39.0,2.3,9.5,153.5,129.0,76.41
2016,12,1,8,30,690.0,44.0,2.5,10.0,195.0,178.49,118.15
2016,12,1,8,45,732.5,47.5,2.75,10.5,235.0,226.35,161.4
2016,12,1,9,0,775.0,51.0,3.0,11.0,275.0,276.94,207.57
2016,12,1,9,15,802.5,53.5,3.1,11.0,311.5,323.88,251.24
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,371.49,294.83
2016,12,1,9,45,841.0,60.0,3.3,11.5,378.5,414.19,333.18
2016,12,1,10,0,852.0,64.0,3.4,12.0,409.0,455.69,369.49
2016,12,1,10,15,865.0,65.5,3.45,12.0,434.0,492.85,402.08
2016,12,1,10,30,878.0,67.0,3.5,12.0,459.0,529.37,433.41
2016,12,1,10,45,887.0,67.5,3.55,12.5,477.5,560.82,459.3
2016,12,1,11,0,896.0,68.0,3.6,13.0,496.0,590.05,482.85
2016,12,1,11,15,901.0,68.5,3.55,13.0,507.0,614.5,502.84
2016,12,1,11,30,906.0,69.0,3.5,13.0,518.0,636.22,520.37
2016,12,1,11,45,908.0,69.0,3.5,13.5,521.5,652.64,532.76
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,666.01,542.61
2016,12,1,12,15,908.0,69.0,3.45,14.0,521.0,673.67,548.77
2016,12,1,12,30,906.0,69.0,3.4,14.0,517.0,678.11,552.42
2016,12,1,12,45,899.5,68.5,3.35,14.5,505.0,675.8,549.74
2016,12,1,13,0,893.0,68.0,3.3,15.0,493.0,670.31,544.8
2016,12,1,13,15,883.5,67.5,3.25,15.0,474.0,659.75,536.85
2016,12,1,13,30,874.0,67.0,3.2,15.0,455.0,646.24,526.52
2016,12,1,13,45,857.5,66.0,3.2,15.0,429.0,628.76,513.03
2016,12,1,14,0,841.0,65.0,3.2,15.0,403.0,604.89,494.49
2016,12,1,14,15,820.5,62.5,3.1,14.5,371.0,574.56,471.19
2016,12,1,14,30,800.0,60.0,3.0,14.0,339.0,542.34,445.82
2016,12,1,14,45,770.5,57.5,2.9,14.0,302.5,503.52,413.71
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,463.85,380.08
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,414.81,338.55
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,366.55,296.36
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,305.75,243.08
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,248.74,191.34
2016,12,1,16,15,386.0,26.5,2.45,11.5,66.5,180.34,124.0
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,108.32,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,42.59,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,8.85,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,15.53,0.0
2016,12,2,7,45,435.0,26.0,3.25,8.5,71.0,41.08,16.11
2016,12,2,8,0,549.0,34.0,3.3,9.0,108.0,82.81,41.67
2016,12,2,8,15,615.0,39.0,3.4,9.5,149.5,125.93,74.24
2016,12,2,8,30,681.0,44.0,3.5,10.0,191.0,174.93,115.45
2016,12,2,8,45,722.5,47.5,3.65,10.5,230.5,222.01,158.09
2016,12,2,9,0,764.0,51.0,3.8,11.0,270.0,271.75,203.62
2016,12,2,9,15,791.0,53.5,3.9,11.5,306.0,317.97,246.41
2016,12,2,9,30,818.0,56.0,4.0,12.0,342.0,364.85,289.0
2016,12,2,9,45,831.5,59.5,4.1,12.5,372.5,407.57,327.47
2016,12,2,10,0,845.0,63.0,4.2,13.0,403.0,449.3,364.13
2016,12,2,10,15,858.0,64.5,4.1,13.0,428.0,486.22,396.35
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,522.51,427.32
2016,12,2,10,45,879.5,66.5,3.95,13.5,471.0,553.51,452.72
2016,12,2,11,0,888.0,67.0,3.9,14.0,489.0,582.28,475.74
2016,12,2,11,15,893.0,67.5,3.85,14.0,500.0,606.59,495.68
2016,12,2,11,30,898.0,68.0,3.8,14.0,511.0,628.19,513.18
2016,12,2,11,45,900.0,68.0,3.75,14.5,515.0,644.54,525.4
2016,12,2,12,0,902.0,68.0,3.7,15.0,519.0,657.87,535.09
2016,12,2,12,15,900.0,68.0,3.7,15.0,514.5,665.52,541.44
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,670.0,545.3
2016,12,2,12,45,888.5,68.5,3.7,15.0,498.0,666.94,543.3
2016,12,2,13,0,879.0,69.0,3.7,15.0,486.0,660.75,538.87
2016,12,2,13,15,869.0,68.0,3.65,15.0,466.5,649.47,530.34
2016,12,2,13,30,859.0,67.0,3.6,15.0,447.0,635.27,519.46
2016,12,2,13,45,842.5,66.0,3.6,15.0,421.5,618.07,506.08
2016,12,2,14,0,826.0,65.0,3.6,15.0,396.0,594.54,487.66
2016,12,2,14,15,805.0,63.0,3.45,15.0,364.5,564.9,463.74
2016,12,2,14,30,784.0,61.0,3.3,15.0,333.0,533.42,437.92
2016,12,2,14,45,753.5,58.0,3.15,15.0,296.5,493.99,405.22
2016,12,2,15,0,723.0,55.0,3.0,15.0,260.0,453.8,371.12
2016,12,2,15,15,678.5,51.0,2.8,14.5,220.5,405.18,329.9
2016,12,2,15,30,634.0,47.0,2.6,14.0,181.0,357.42,288.15
2016,12,2,15,45,563.5,41.0,2.45,13.5,140.5,297.84,235.93
2016,12,2,16,0,493.0,35.0,2.3,13.0,100.0,245.86,188.35
2016,12,2,16,15,370.0,26.5,2.3,12.0,64.5,174.77,119.49
2016,12,2,16,30,247.0,18.0,2.3,11.0,29.0,103.68,0.0
2016,12,2,16,45,123.5,9.0,2.35,10.5,14.5,40.64,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,8.85,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,14.37,0.0
2016,12,3,7,45,363.5,26.5,1.3,9.5,64.0,36.67,14.4
2016,12,3,8,0,483.0,35.0,1.3,10.0,99.0,75.61,38.27
2016,12,3,8,15,551.5,41.0,1.35,10.5,138.5,117.51,69.47
2016,12,3,8,30,620.0,47.0,1.4,11.0,178.0,164.68,108.31
2016,12,3,8,45,670.0,50.0,1.45,11.5,217.5,210.26,148.44
2016,12,3,9,0,720.0,53.0,1.5,12.0,257.0,259.38,192.17
2016,12,3,9,15,749.0,55.5,1.55,12.5,292.5,304.28,232.8
2016,12,3,9,30,778.0,58.0,1.6,13.0,328.0,350.09,273.44
2016,12,3,9,45,703.0,77.0,1.65,13.5,337.5,371.34,294.54
2016,12,3,10,0,628.0,96.0,1.7,14.0,347.0,385.29,308.42
2016,12,3,10,15,733.5,81.5,1.65,14.0,392.5,443.49,356.2
2016,12,3,10,30,839.0,67.0,1.6,14.0,438.0,506.57,406.81
2016,12,3,10,45,848.5,68.0,1.6,14.5,456.0,536.28,430.27
2016,12,3,11,0,858.0,69.0,1.6,15.0,474.0,565.41,452.86
2016,12,3,11,15,863.0,69.5,1.6,15.0,485.0,589.1,471.7
2016,12,3,11,30,868.0,70.0,1.6,15.0,496.0,610.19,488.3
2016,12,3,11,45,868.5,70.5,1.65,15.5,499.5,625.75,499.93
2016,12,3,12,0,869.0,71.0,1.7,16.0,503.0,638.37,509.22
2016,12,3,12,15,868.0,70.5,1.75,16.0,499.5,645.91,515.6
2016,12,3,12,30,867.0,70.0,1.8,16.0,496.0,650.38,519.68
2016,12,3,12,45,862.0,69.5,1.85,16.5,485.0,649.17,518.5
2016,12,3,13,0,857.0,69.0,1.9,17.0,474.0,644.91,515.02
2016,12,3,13,15,848.5,68.0,1.85,17.0,456.0,634.81,507.48
2016,12,3,13,30,840.0,67.0,1.8,17.0,438.0,625.71,500.47
2016,12,3,13,45,822.5,66.5,1.8,17.0,412.5,604.94,484.95
2016,12,3,14,0,805.0,66.0,1.8,17.0,387.0,581.8,467.43
2016,12,3,14,15,784.5,64.0,1.7,16.5,356.5,552.95,445.58
2016,12,3,14,30,764.0,62.0,1.6,16.0,326.0,522.31,421.82
2016,12,3,14,45,728.0,60.0,1.55,16.0,290.0,481.61,389.09
2016,12,3,15,0,692.0,58.0,1.5,16.0,254.0,440.46,355.2
2016,12,3,15,15,646.5,54.0,1.45,15.5,215.0,392.34,315.5
2016,12,3,15,30,601.0,50.0,1.4,15.0,176.0,348.46,277.8
2016,12,3,15,45,520.5,44.0,1.35,14.5,136.0,286.27,224.62
2016,12,3,16,0,440.0,38.0,1.3,14.0,96.0,228.84,173.92
2016,12,3,16,15,319.0,28.0,1.35,13.5,61.5,158.93,107.43
2016,12,3,16,30,198.0,18.0,1.4,13.0,27.0,88.91,0.0
2016,12,3,16,45,99.0,9.0,1.5,12.5,13.5,34.33,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,13.27,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,23.79,0.0
2016,12,4,7,45,229.0,32.0,0.95,9.5,61.5,35.8,16.52
2016,12,4,8,0,458.0,37.0,1.0,10.0,96.0,74.18,38.18
2016,12,4,8,15,530.0,43.0,1.05,10.0,135.5,114.36,67.8
2016,12,4,8,30,602.0,49.0,1.1,10.0,175.0,161.11,106.16
2016,12,4,8,45,646.0,54.0,1.15,10.5,214.0,206.95,146.61
2016,12,4,9,0,690.0,59.0,1.2,11.0,253.0,255.24,189.66
2016,12,4,9,15,720.5,62.0,1.2,11.5,288.5,299.82,229.73
2016,12,4,9,30,751.0,65.0,1.2,12.0,324.0,345.51,269.96
2016,12,4,9,45,751.0,72.5,1.25,12.5,351.0,384.28,304.16
2016,12,4,10,0,751.0,80.0,1.3,13.0,378.0,421.25,335.86
2016,12,4,10,15,632.0,108.5,1.3,13.0,370.5,421.89,338.76
2016,12,4,10,30,513.0,137.0,1.3,13.0,363.0,410.34,331.09
2016,12,4,10,45,546.5,135.5,1.3,13.0,384.5,443.24,358.16
2016,12,4,11,0,580.0,134.0,1.3,13.0,406.0,478.69,386.46
2016,12,4,11,15,699.5,110.0,1.35,13.0,446.0,538.59,434.3
2016,12,4,11,30,819.0,86.0,1.4,13.0,486.0,598.84,481.69
2016,12,4,11,45,663.0,125.0,1.45,13.5,450.5,559.79,449.94
2016,12,4,12,0,507.0,164.0,1.5,14.0,415.0,509.33,409.78
2016,12,4,12,15,406.0,183.5,1.65,14.0,383.5,471.31,380.51
2016,12,4,12,30,305.0,203.0,1.8,14.0,352.0,423.97,343.25
2016,12,4,12,45,371.5,185.5,1.95,14.0,363.0,450.06,365.88
2016,12,4,13,0,438.0,168.0,2.1,14.0,374.0,482.55,392.74
2016,12,4,13,15,382.5,170.5,2.2,14.0,345.5,440.79,359.9
2016,12,4,13,30,327.0,173.0,2.3,14.0,317.0,406.41,332.64
2016,12,4,13,45,405.5,149.0,2.4,14.0,317.5,433.86,356.17
2016,12,4,14,0,484.0,125.0,2.5,14.0,318.0,449.91,370.22
2016,12,4,14,15,445.0,125.0,2.45,14.0,291.5,418.81,344.72
2016,12,4,14,30,406.0,125.0,2.4,14.0,265.0,387.77,319.18
2016,12,4,14,45,396.5,112.5,2.35,14.0,237.0,359.18,295.65
2016,12,4,15,0,387.0,100.0,2.3,14.0,209.0,329.76,270.84
2016,12,4,15,15,352.5,88.0,2.25,13.5,176.0,288.04,235.71
2016,12,4,15,30,318.0,76.0,2.2,13.0,143.0,247.55,200.77
2016,12,4,15,45,280.5,61.5,2.15,13.0,111.0,204.4,162.56
2016,12,4,16,0,243.0,47.0,2.1,13.0,79.0,163.43,125.32
2016,12,4,16,15,121.5,34.5,2.15,12.5,50.5,92.92,62.26
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,23.81,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,10.81,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.42,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,8.68,0.0
2016,12,5,7,45,0.0,21.5,2.0,8.5,21.5,20.76,9.63
2016,12,5,8,0,0.0,34.0,2.0,9.0,34.0,32.73,21.74
2016,12,5,8,15,0.0,48.0,2.0,9.0,48.0,46.19,33.85
2016,12,5,8,30,0.0,62.0,2.0,9.0,62.0,59.77,45.92
2016,12,5,8,45,0.0,76.0,2.0,9.5,76.0,73.43,57.85
2016,12,5,9,0,0.0,90.0,2.0,10.0,90.0,87.18,69.65
2016,12,5,9,15,0.0,102.5,1.95,10.0,102.5,99.54,80.23
2016,12,5,9,30,0.0,115.0,1.9,10.0,115.0,111.96,90.74
2016,12,5,9,45,39.0,140.0,1.9,10.0,155.5,154.69,126.44
2016,12,5,10,0,78.0,165.0,1.9,10.0,196.0,199.37,163.63
2016,12,5,10,15,269.0,156.5,1.9,10.0,272.5,291.38,239.97
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,393.68,323.7
2016,12,5,10,45,475.5,151.5,1.9,10.0,367.0,420.69,345.77
2016,12,5,11,0,491.0,155.0,1.9,10.0,385.0,447.11,367.49
2016,12,5,11,15,314.0,186.0,1.85,10.0,334.5,383.57,315.48
2016,12,5,11,30,137.0,217.0,1.8,10.0,284.0,311.81,255.69
2016,12,5,11,45,170.5,218.0,1.8,10.5,301.5,337.16,276.63
2016,12,5,12,0,204.0,219.0,1.8,11.0,319.0,362.96,297.32
2016,12,5,12,15,201.5,217.5,1.75,11.0,316.0,362.91,297.2
2016,12,5,12,30,199.0,216.0,1.7,11.0,313.0,362.16,296.67
2016,12,5,12,45,181.0,211.5,1.7,11.0,298.5,347.24,284.71
2016,12,5,13,0,163.0,207.0,1.7,11.0,284.0,331.7,272.26
2016,12,5,13,15,138.0,199.0,1.6,11.0,262.0,307.18,252.26
2016,12,5,13,30,113.0,191.0,1.5,11.0,240.0,282.52,232.06
2016,12,5,13,45,132.5,180.0,1.45,11.0,235.0,282.42,232.69
2016,12,5,14,0,152.0,169.0,1.4,11.0,230.0,281.38,232.34
2016,12,5,14,15,141.0,158.0,1.4,10.5,211.0,261.08,216.15
2016,12,5,14,30,130.0,147.0,1.4,10.0,192.0,240.86,199.85
2016,12,5,14,45,128.0,131.5,1.4,10.0,171.5,220.2,182.7
2016,12,5,15,0,126.0,116.0,1.4,10.0,151.0,199.25,164.95
2016,12,5,15,15,114.0,99.5,1.45,10.0,127.5,171.85,141.37
2016,12,5,15,30,102.0,83.0,1.5,10.0,104.0,144.86,117.72
2016,12,5,15,45,89.5,65.5,1.55,10.0,81.0,116.76,92.75
2016,12,5,16,0,77.0,48.0,1.6,10.0,58.0,89.06,67.69
2016,12,5,16,15,38.5,32.0,1.6,9.5,37.0,54.97,35.62
2016,12,5,16,30,0.0,16.0,1.6,9.0,16.0,15.7,0.0
2016,12,5,16,45,0.0,8.0,1.65,9.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,20.64,0.0
2016,12,6,7,45,153.5,31.0,2.35,6.5,50.0,31.25,14.25
2016,12,6,8,0,307.0,41.0,2.4,7.0,79.0,63.64,35.87
2016,12,6,8,15,354.5,52.5,2.45,7.5,112.5,97.22,61.69
2016,12,6,8,30,402.0,64.0,2.5,8.0,146.0,135.89,94.0
2016,12,6,8,45,431.0,74.0,2.6,9.0,178.5,172.99,126.87
2016,12,6,9,0,460.0,84.0,2.7,10.0,211.0,212.18,161.85
2016,12,6,9,15,487.5,90.0,2.75,10.0,241.0,248.72,195.2
2016,12,6,9,30,515.0,96.0,2.8,10.0,271.0,288.2,230.71
2016,12,6,9,45,520.0,105.5,2.9,10.5,296.5,320.28,259.51
2016,12,6,10,0,525.0,115.0,3.0,11.0,322.0,353.13,288.2
2016,12,6,10,15,637.0,97.0,3.0,11.0,363.0,409.39,335.69
2016,12,6,10,30,749.0,79.0,3.0,11.0,404.0,468.15,384.89
2016,12,6,10,45,804.5,76.5,3.05,11.5,439.5,518.06,425.52
2016,12,6,11,0,860.0,74.0,3.1,12.0,475.0,568.5,465.87
2016,12,6,11,15,865.0,74.5,3.1,12.0,486.0,592.71,485.76
2016,12,6,11,30,870.0,75.0,3.1,12.0,497.0,614.32,503.44
2016,12,6,11,45,754.0,100.0,3.15,12.0,467.5,586.56,481.48
2016,12,6,12,0,638.0,125.0,3.2,12.0,438.0,551.44,453.55
2016,12,6,12,15,747.5,102.5,3.25,12.0,467.0,604.64,497.27
2016,12,6,12,30,857.0,80.0,3.3,12.0,496.0,654.42,537.47
2016,12,6,12,45,651.5,122.5,3.35,12.0,435.0,572.91,471.74
2016,12,6,13,0,446.0,165.0,3.4,12.0,374.0,483.21,398.88
2016,12,6,13,15,223.0,142.5,3.45,12.0,247.0,304.85,253.43
2016,12,6,13,30,0.0,120.0,3.5,12.0,120.0,118.48,94.94
2016,12,6,13,45,0.0,67.5,3.6,12.0,67.5,65.25,50.26
2016,12,6,14,0,0.0,15.0,3.7,12.0,15.0,14.47,6.83
2016,12,6,14,15,0.0,14.0,3.65,11.5,14.0,13.51,6.04
2016,12,6,14,30,0.0,13.0,3.6,11.0,13.0,12.54,5.23
2016,12,6,14,45,0.0,11.5,3.6,11.0,11.5,11.09,3.98
2016,12,6,15,0,0.0,10.0,3.6,11.0,10.0,9.64,2.71
2016,12,6,15,15,310.0,30.0,3.45,10.5,95.0,198.03,165.69
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,356.53,293.05
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.0,299.41,240.65
2016,12,6,16,0,488.0,37.0,3.0,10.0,100.0,245.91,190.69
2016,12,6,16,15,361.0,27.5,2.9,9.5,64.5,172.74,118.68
2016,12,6,16,30,234.0,18.0,2.8,9.0,29.0,99.69,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.5,14.5,39.03,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,8.36,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,16.71,0.0
2016,12,7,7,45,96.0,29.5,1.9,6.0,41.5,28.68,12.99
2016,12,7,8,0,192.0,42.0,1.9,6.0,66.0,54.06,32.44
2016,12,7,8,15,218.0,57.5,1.95,6.0,94.0,83.52,56.39
2016,12,7,8,30,244.0,73.0,2.0,6.0,122.0,114.86,83.3
2016,12,7,8,45,262.5,87.0,2.05,6.5,150.0,145.56,110.65
2016,12,7,9,0,281.0,101.0,2.1,7.0,178.0,177.7,139.43
2016,12,7,9,15,293.0,113.5,2.05,7.0,203.5,207.58,166.56
2016,12,7,9,30,305.0,126.0,2.0,7.0,229.0,238.01,193.84
2016,12,7,9,45,236.5,145.5,2.0,7.5,230.0,243.96,200.68
2016,12,7,10,0,168.0,165.0,2.0,8.0,231.0,241.23,199.28
2016,12,7,10,15,315.0,155.0,2.0,8.0,288.0,310.29,257.11
2016,12,7,10,30,462.0,145.0,2.0,8.0,345.0,389.53,322.71
2016,12,7,10,45,275.5,173.5,2.05,8.5,294.0,330.46,273.79
2016,12,7,11,0,89.0,202.0,2.1,9.0,243.0,255.65,210.72
2016,12,7,11,15,44.5,173.0,2.2,9.0,193.5,201.34,165.72
2016,12,7,11,30,0.0,144.0,2.3,9.0,144.0,141.56,115.12
2016,12,7,11,45,8.0,162.5,2.45,9.5,166.5,165.67,135.35
2016,12,7,12,0,16.0,181.0,2.6,10.0,189.0,190.37,155.77
2016,12,7,12,15,8.0,164.0,2.7,10.0,168.0,167.91,136.93
2016,12,7,12,30,0.0,147.0,2.8,10.0,147.0,145.36,118.0
2016,12,7,12,45,0.0,78.5,2.95,10.0,78.5,75.91,59.5
2016,12,7,13,0,0.0,10.0,3.1,10.0,10.0,9.65,2.69
2016,12,7,13,15,21.0,93.0,3.15,9.5,102.5,106.99,86.96
2016,12,7,13,30,42.0,176.0,3.2,9.0,195.0,212.47,176.39
2016,12,7,13,45,21.0,124.0,3.25,9.0,133.5,141.0,115.88
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,69.61,54.66
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,64.28,50.19
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,58.95,45.65
2016,12,7,14,45,0.0,54.0,3.35,9.0,54.0,52.17,39.8
2016,12,7,15,0,0.0,47.0,3.4,9.0,47.0,45.4,33.9
2016,12,7,15,15,0.0,40.0,3.3,8.5,40.0,38.62,28.01
2016,12,7,15,30,0.0,33.0,3.2,8.0,33.0,31.85,22.04
2016,12,7,15,45,0.0,25.5,3.15,8.0,25.5,24.61,15.54
2016,12,7,16,0,0.0,18.0,3.1,8.0,18.0,17.36,9.0
2016,12,7,16,15,0.0,11.5,3.05,8.0,11.5,11.09,2.86
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.82,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.46,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,3.2,12.0,6.0,5.9,0.0
2016,12,8,7,30,0.0,12.0,3.2,12.0,12.0,11.8,0.0
2016,12,8,7,45,29.0,27.0,3.2,12.5,30.5,25.32,10.72
2016,12,8,8,0,58.0,42.0,3.2,13.0,49.0,43.99,28.17
2016,12,8,8,15,74.5,59.0,3.15,13.0,71.5,65.98,46.44
2016,12,8,8,30,91.0,76.0,3.1,13.0,94.0,89.77,66.51
2016,12,8,8,45,101.0,92.5,3.05,13.0,116.5,113.31,86.91
2016,12,8,9,0,111.0,109.0,3.0,13.0,139.0,137.81,108.17
2016,12,8,9,15,118.0,123.5,2.9,13.0,159.5,160.24,127.68
2016,12,8,9,30,125.0,138.0,2.8,13.0,180.0,183.18,147.42
2016,12,8,9,45,62.5,123.0,2.75,13.5,144.0,146.52,117.88
2016,12,8,10,0,0.0,108.0,2.7,14.0,108.0,105.12,83.46
2016,12,8,10,15,0.0,125.5,2.65,14.0,125.5,122.59,98.0
2016,12,8,10,30,0.0,143.0,2.6,14.0,143.0,140.25,112.5
2016,12,8,10,45,0.0,143.0,2.55,14.0,143.0,140.31,112.38
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,140.38,112.32
2016,12,8,11,15,0.0,122.5,2.45,14.0,122.5,119.69,95.1
2016,12,8,11,30,0.0,102.0,2.4,14.0,102.0,99.15,77.99
2016,12,8,11,45,0.0,103.0,2.35,14.0,103.0,100.17,78.83
2016,12,8,12,0,0.0,104.0,2.3,14.0,104.0,101.2,79.68
2016,12,8,12,15,0.0,94.0,2.25,14.0,94.0,91.21,71.35
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,81.25,63.05
2016,12,8,12,45,0.0,85.5,2.2,14.0,85.5,82.77,64.37
2016,12,8,13,0,0.0,87.0,2.2,14.0,87.0,84.31,65.71
2016,12,8,13,15,0.0,101.5,2.15,14.0,101.5,99.1,78.15
2016,12,8,13,30,0.0,116.0,2.1,14.0,116.0,114.32,90.91
2016,12,8,13,45,0.0,81.0,2.1,14.0,81.0,78.51,61.02
2016,12,8,14,0,0.0,46.0,2.1,14.0,46.0,44.43,32.31
2016,12,8,14,15,0.0,42.0,2.05,14.0,42.0,40.56,29.08
2016,12,8,14,30,0.0,38.0,2.0,14.0,38.0,36.69,25.81
2016,12,8,14,45,0.0,34.0,1.95,14.0,34.0,32.82,22.52
2016,12,8,15,0,0.0,30.0,1.9,14.0,30.0,28.95,19.19
2016,12,8,15,15,0.0,25.5,1.8,14.0,25.5,24.6,15.43
2016,12,8,15,30,0.0,21.0,1.7,14.0,21.0,20.26,11.62
2016,12,8,15,45,0.0,16.0,1.65,14.0,16.0,15.43,7.38
2016,12,8,16,0,0.0,11.0,1.6,14.0,11.0,10.6,3.12
2016,12,8,16,15,0.0,7.0,1.55,13.5,7.0,6.74,0.0
