Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,30,0.0,3.0,1.5,13.0,3.0,2.89,0.0
2016,12,8,16,45,0.0,1.5,1.45,13.0,1.5,1.47,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,18.68,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,51.5,26.81,8.68
2016,12,9,8,0,443.0,32.0,1.4,13.0,84.0,62.51,29.36
2016,12,9,8,15,517.5,38.0,1.5,13.0,122.5,101.32,56.6
2016,12,9,8,30,592.0,44.0,1.6,13.0,161.0,147.59,93.45
2016,12,9,8,45,640.0,48.0,1.7,13.5,199.0,191.67,131.72
2016,12,9,9,0,688.0,52.0,1.8,14.0,237.0,239.22,173.82
2016,12,9,9,15,354.0,88.5,1.85,14.0,184.5,202.13,156.04
2016,12,9,9,30,20.0,125.0,1.9,14.0,132.0,129.02,103.13
2016,12,9,9,45,71.5,144.5,2.0,14.5,172.0,171.82,138.17
2016,12,9,10,0,123.0,164.0,2.1,15.0,212.0,220.07,177.37
2016,12,9,10,15,178.0,172.0,2.15,15.0,246.5,259.22,209.44
2016,12,9,10,30,233.0,180.0,2.2,15.0,281.0,305.62,247.29
2016,12,9,10,45,237.0,188.0,2.3,15.0,294.5,324.38,262.68
2016,12,9,11,0,241.0,196.0,2.4,15.0,308.0,342.75,277.73
2016,12,9,11,15,239.5,202.0,2.4,15.0,315.0,355.35,287.9
2016,12,9,11,30,238.0,208.0,2.4,15.0,322.0,367.19,297.39
2016,12,9,11,45,211.0,212.0,2.4,15.0,314.0,354.43,287.14
2016,12,9,12,0,184.0,216.0,2.4,15.0,306.0,345.88,280.13
2016,12,9,12,15,129.0,212.0,2.35,15.0,275.0,309.39,250.33
2016,12,9,12,30,74.0,208.0,2.3,15.0,244.0,264.9,213.91
2016,12,9,12,45,44.5,189.5,2.25,15.0,211.0,226.26,182.46
2016,12,9,13,0,15.0,171.0,2.2,15.0,178.0,181.31,145.52
2016,12,9,13,15,81.5,180.0,2.15,15.0,216.0,241.39,196.13
2016,12,9,13,30,148.0,189.0,2.1,15.0,254.0,302.13,246.12
2016,12,9,13,45,183.0,176.0,2.05,15.0,251.5,308.92,252.16
2016,12,9,14,0,218.0,163.0,2.0,15.0,249.0,321.6,262.9
2016,12,9,14,15,212.5,150.5,1.85,15.0,229.0,301.5,246.55
2016,12,9,14,30,207.0,138.0,1.7,15.0,209.0,280.88,229.71
2016,12,9,14,45,201.0,123.5,1.55,15.0,186.5,257.13,210.08
2016,12,9,15,0,195.0,109.0,1.4,15.0,164.0,233.01,189.81
2016,12,9,15,15,181.0,93.5,1.3,14.5,138.5,203.45,164.99
2016,12,9,15,30,167.0,78.0,1.2,14.0,113.0,174.2,139.87
2016,12,9,15,45,146.5,62.0,1.1,14.0,87.5,141.98,111.57
2016,12,9,16,0,126.0,46.0,1.0,14.0,62.0,110.72,83.57
2016,12,9,16,15,63.0,32.0,1.0,13.5,40.0,63.35,40.97
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,18.24,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,8.85,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,6.5,3.6,14.0,6.5,6.26,0.0
2016,12,10,8,0,0.0,11.0,3.6,14.0,11.0,10.6,2.94
2016,12,10,8,15,0.0,17.0,3.5,14.0,17.0,16.39,8.08
2016,12,10,8,30,0.0,23.0,3.4,14.0,23.0,22.19,13.18
2016,12,10,8,45,0.0,28.5,3.3,14.0,28.5,27.5,17.84
2016,12,10,9,0,0.0,34.0,3.2,14.0,34.0,32.82,22.46
2016,12,10,9,15,0.0,39.5,3.05,14.0,39.5,38.14,27.04
2016,12,10,9,30,0.0,45.0,2.9,14.0,45.0,43.46,31.58
2016,12,10,9,45,0.0,33.5,2.8,14.0,33.5,32.34,22.07
2016,12,10,10,0,0.0,22.0,2.7,14.0,22.0,21.23,12.55
2016,12,10,10,15,0.0,30.5,2.7,14.0,30.5,29.44,19.54
2016,12,10,10,30,0.0,39.0,2.7,14.0,39.0,37.66,26.51
2016,12,10,10,45,0.0,48.0,2.7,14.5,48.0,46.37,33.79
2016,12,10,11,0,0.0,57.0,2.7,15.0,57.0,55.08,41.02
2016,12,10,11,15,0.0,58.5,2.65,15.0,58.5,56.54,42.2
2016,12,10,11,30,0.0,60.0,2.6,15.0,60.0,57.99,43.39
2016,12,10,11,45,0.0,82.5,2.55,15.0,82.5,79.79,61.63
2016,12,10,12,0,0.0,105.0,2.5,15.0,105.0,102.22,80.27
2016,12,10,12,15,0.0,56.0,2.45,14.5,56.0,54.12,40.17
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,6.76,0.1
2016,12,10,12,45,0.0,7.0,2.35,14.0,7.0,6.75,0.11
2016,12,10,13,0,0.0,7.0,2.3,14.0,7.0,6.75,0.11
2016,12,10,13,15,0.0,14.0,2.25,14.0,14.0,13.51,5.9
2016,12,10,13,30,0.0,21.0,2.2,14.0,21.0,20.27,11.69
2016,12,10,13,45,0.0,16.0,2.15,14.0,16.0,15.44,7.57
2016,12,10,14,0,0.0,11.0,2.1,14.0,11.0,10.61,3.45
2016,12,10,14,15,0.0,10.5,2.05,14.0,10.5,10.13,3.05
2016,12,10,14,30,0.0,10.0,2.0,14.0,10.0,9.64,2.64
2016,12,10,14,45,0.0,8.5,2.0,14.0,8.5,8.2,1.39
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,6.75,0.14
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,5.78,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,4.82,0.0
2016,12,10,15,45,0.0,4.0,1.85,13.0,4.0,3.85,0.0
2016,12,10,16,0,0.0,3.0,1.8,13.0,3.0,2.89,0.0
2016,12,10,16,15,0.0,1.5,1.75,12.5,1.5,1.44,0.0
2016,12,10,16,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,7.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,7.0,12.0,11.8,0.0
2016,12,11,7,45,66.0,26.0,1.45,7.0,33.5,23.8,7.62
2016,12,11,8,0,132.0,40.0,1.4,7.0,55.0,46.39,28.06
2016,12,11,8,15,155.0,56.5,1.35,7.0,81.0,72.69,49.59
2016,12,11,8,30,178.0,73.0,1.3,7.0,107.0,101.34,73.94
2016,12,11,8,45,192.0,88.0,1.3,7.5,132.5,128.77,98.08
2016,12,11,9,0,206.0,103.0,1.3,8.0,158.0,157.35,123.33
2016,12,11,9,15,213.5,117.5,1.3,8.0,181.5,184.49,147.63
2016,12,11,9,30,221.0,132.0,1.3,8.0,205.0,212.0,171.94
2016,12,11,9,45,226.5,144.0,1.3,8.5,225.0,236.47,193.05
2016,12,11,10,0,232.0,156.0,1.3,9.0,245.0,260.95,213.74
2016,12,11,10,15,116.0,143.5,1.35,9.5,188.0,200.2,164.25
2016,12,11,10,30,0.0,131.0,1.4,10.0,131.0,128.18,103.71
2016,12,11,10,45,41.0,164.0,1.45,10.5,183.0,186.77,152.81
2016,12,11,11,0,82.0,197.0,1.5,11.0,235.0,245.93,201.23
2016,12,11,11,15,84.0,202.5,1.5,11.0,242.0,255.49,208.79
2016,12,11,11,30,86.0,208.0,1.5,11.0,249.0,265.01,216.51
2016,12,11,11,45,100.5,211.5,1.55,11.5,260.0,279.91,228.47
2016,12,11,12,0,115.0,215.0,1.6,12.0,271.0,301.13,245.37
2016,12,11,12,15,117.5,214.0,1.65,12.0,271.0,304.02,247.83
2016,12,11,12,30,120.0,213.0,1.7,12.0,271.0,306.61,250.17
2016,12,11,12,45,164.0,207.0,1.75,12.0,284.5,330.0,270.07
2016,12,11,13,0,208.0,201.0,1.8,12.0,298.0,352.96,289.45
2016,12,11,13,15,104.0,173.5,1.85,12.0,222.0,255.36,209.36
2016,12,11,13,30,0.0,146.0,1.9,12.0,146.0,146.14,117.81
2016,12,11,13,45,0.0,82.5,2.0,12.0,82.5,80.04,62.76
2016,12,11,14,0,0.0,19.0,2.1,12.0,19.0,18.33,10.17
2016,12,11,14,15,0.0,17.5,1.95,11.5,17.5,16.88,8.98
2016,12,11,14,30,0.0,16.0,1.8,11.0,16.0,15.43,7.76
2016,12,11,14,45,0.0,14.0,1.65,11.0,14.0,13.5,6.09
2016,12,11,15,0,0.0,12.0,1.5,11.0,12.0,11.57,4.41
2016,12,11,15,15,0.0,10.0,1.45,10.5,10.0,9.64,2.73
2016,12,11,15,30,0.0,8.0,1.4,10.0,8.0,7.71,1.02
2016,12,11,15,45,0.0,6.0,1.35,10.0,6.0,5.78,0.0
2016,12,11,16,0,0.0,4.0,1.3,10.0,4.0,3.85,0.0
2016,12,11,16,15,0.0,2.5,1.35,9.5,2.5,2.41,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.96,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.49,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.73,0.0
2016,12,12,7,45,208.0,24.0,1.75,7.5,47.0,23.51,5.5
2016,12,12,8,0,416.0,32.0,1.8,8.0,78.0,57.66,27.32
2016,12,12,8,15,495.0,39.0,1.85,8.0,116.5,96.13,54.32
2016,12,12,8,30,574.0,46.0,1.9,8.0,155.0,141.96,90.88
2016,12,12,8,45,617.5,51.5,1.95,8.5,192.5,185.6,129.39
2016,12,12,9,0,661.0,57.0,2.0,9.0,230.0,232.36,171.56
2016,12,12,9,15,694.0,60.5,1.9,9.0,265.5,276.87,212.54
2016,12,12,9,30,727.0,64.0,1.8,9.0,301.0,322.49,253.96
2016,12,12,9,45,743.0,68.0,1.75,9.5,331.0,363.15,290.36
2016,12,12,10,0,759.0,72.0,1.7,10.0,361.0,403.29,325.29
2016,12,12,10,15,638.0,101.0,1.6,10.0,355.0,406.1,330.21
2016,12,12,10,30,517.0,130.0,1.5,10.0,349.0,396.51,324.03
2016,12,12,10,45,570.5,123.0,1.45,10.5,375.0,436.25,356.35
2016,12,12,11,0,624.0,116.0,1.4,11.0,401.0,475.2,387.2
2016,12,12,11,15,557.5,137.5,1.4,11.0,396.5,473.24,385.65
2016,12,12,11,30,491.0,159.0,1.4,11.0,392.0,469.51,382.54
2016,12,12,11,45,426.0,174.5,1.45,11.0,378.5,456.22,372.05
2016,12,12,12,0,361.0,190.0,1.5,11.0,365.0,433.38,353.98
2016,12,12,12,15,300.5,198.5,1.5,11.0,343.5,409.42,334.67
2016,12,12,12,30,240.0,207.0,1.5,11.0,322.0,383.57,313.6
2016,12,12,12,45,255.0,200.5,1.5,11.0,320.5,388.25,318.04
2016,12,12,13,0,270.0,194.0,1.5,11.0,319.0,392.02,321.56
2016,12,12,13,15,216.0,191.0,1.5,11.0,288.5,347.18,285.37
2016,12,12,13,30,162.0,188.0,1.5,11.0,258.0,309.58,254.7
2016,12,12,13,45,133.5,177.5,1.5,11.0,233.0,279.6,230.39
2016,12,12,14,0,105.0,167.0,1.5,11.0,208.0,249.89,206.0
2016,12,12,14,15,99.0,155.0,1.45,11.0,191.5,232.28,191.68
2016,12,12,14,30,93.0,143.0,1.4,11.0,175.0,207.82,171.52
2016,12,12,14,45,88.5,128.0,1.35,11.0,156.0,187.5,154.58
2016,12,12,15,0,84.0,113.0,1.3,11.0,137.0,173.56,142.63
2016,12,12,15,15,75.0,97.0,1.3,10.5,116.0,143.42,117.12
2016,12,12,15,30,66.0,81.0,1.3,10.0,95.0,119.99,96.83
2016,12,12,15,45,54.0,64.0,1.3,10.0,73.5,94.28,74.12
2016,12,12,16,0,42.0,47.0,1.3,10.0,52.0,69.01,51.56
2016,12,12,16,15,21.0,31.0,1.35,9.5,33.5,42.31,26.62
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,14.48,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.45,7.5,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.5,8.0,8.0,7.86,0.0
2016,12,13,7,45,30.0,23.0,1.6,8.5,26.5,21.21,4.7
2016,12,13,8,0,60.0,38.0,1.7,9.0,45.0,39.59,24.61
2016,12,13,8,15,82.0,54.5,1.65,9.0,68.0,61.61,42.98
2016,12,13,8,30,104.0,71.0,1.6,9.0,91.0,85.99,63.48
2016,12,13,8,45,116.5,87.5,1.6,9.5,114.5,110.54,84.75
2016,12,13,9,0,129.0,104.0,1.6,10.0,138.0,136.26,107.06
2016,12,13,9,15,137.5,119.0,1.55,10.0,159.5,160.36,128.2
2016,12,13,9,30,146.0,134.0,1.5,10.0,181.0,185.08,149.65
2016,12,13,9,45,151.0,147.0,1.5,10.5,200.0,206.94,168.24
2016,12,13,10,0,156.0,160.0,1.5,11.0,219.0,228.98,186.64
2016,12,13,10,15,78.0,134.5,1.5,11.0,164.0,169.86,138.41
2016,12,13,10,30,0.0,109.0,1.5,11.0,109.0,106.15,84.96
2016,12,13,10,45,79.5,154.5,1.5,11.5,190.5,196.79,161.09
2016,12,13,11,0,159.0,200.0,1.5,12.0,272.0,295.71,241.51
2016,12,13,11,15,241.0,196.5,1.45,12.0,309.0,348.77,284.45
2016,12,13,11,30,323.0,193.0,1.4,12.0,346.0,399.88,325.65
2016,12,13,11,45,171.0,187.5,1.35,12.0,269.0,302.12,246.27
2016,12,13,12,0,19.0,182.0,1.3,12.0,192.0,193.29,156.06
2016,12,13,12,15,60.0,196.5,1.25,12.0,225.5,241.5,196.5
2016,12,13,12,30,101.0,211.0,1.2,12.0,259.0,285.37,232.35
2016,12,13,12,45,229.0,195.5,1.2,12.0,301.5,365.66,298.53
2016,12,13,13,0,357.0,180.0,1.2,12.0,344.0,431.97,352.34
2016,12,13,13,15,178.5,132.0,1.2,12.0,214.0,263.08,216.28
2016,12,13,13,30,0.0,84.0,1.2,12.0,84.0,81.45,63.62
2016,12,13,13,45,10.0,116.0,1.2,12.0,120.0,120.99,97.51
2016,12,13,14,0,20.0,148.0,1.2,12.0,156.0,162.39,132.17
2016,12,13,14,15,17.0,137.0,1.2,12.0,143.5,149.34,121.28
2016,12,13,14,30,14.0,126.0,1.2,12.0,131.0,136.42,110.58
2016,12,13,14,45,9.5,113.0,1.25,12.0,116.5,120.55,97.29
2016,12,13,15,0,5.0,100.0,1.3,12.0,102.0,104.93,84.06
2016,12,13,15,15,2.5,85.0,1.25,11.5,86.0,88.23,69.91
2016,12,13,15,30,0.0,70.0,1.2,11.0,70.0,71.63,55.64
2016,12,13,15,45,0.0,54.0,1.2,11.0,54.0,54.96,41.05
2016,12,13,16,0,0.0,38.0,1.2,11.0,38.0,38.05,26.14
2016,12,13,16,15,0.0,24.5,1.3,11.0,24.5,23.84,12.71
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,10.61,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,5.41,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,13.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,13.0,7.0,6.88,0.0
2016,12,14,7,45,5.5,21.5,2.65,13.0,22.0,20.51,3.33
2016,12,14,8,0,11.0,36.0,2.8,13.0,37.0,34.85,21.87
2016,12,14,8,15,25.0,52.5,2.8,13.0,56.5,53.05,37.56
2016,12,14,8,30,39.0,69.0,2.8,13.0,76.0,72.88,54.28
2016,12,14,8,45,47.5,85.0,2.85,13.5,96.0,92.57,71.07
2016,12,14,9,0,56.0,101.0,2.9,14.0,116.0,113.14,88.55
2016,12,14,9,15,61.5,116.0,2.95,14.0,134.5,132.64,105.3
2016,12,14,9,30,67.0,131.0,3.0,14.0,153.0,152.64,122.33
2016,12,14,9,45,68.5,143.5,3.05,14.0,168.0,169.01,136.26
2016,12,14,10,0,70.0,156.0,3.1,14.0,183.0,185.45,150.09
2016,12,14,10,15,106.5,169.0,3.1,14.0,213.0,221.75,180.12
2016,12,14,10,30,143.0,182.0,3.1,14.0,243.0,257.63,209.71
2016,12,14,10,45,91.0,182.5,3.1,14.0,222.0,232.14,188.72
2016,12,14,11,0,39.0,183.0,3.1,14.0,201.0,207.12,167.75
2016,12,14,11,15,81.5,196.5,3.1,14.0,235.0,247.29,201.17
2016,12,14,11,30,124.0,210.0,3.1,14.0,269.0,294.71,240.07
2016,12,14,11,45,68.0,192.0,3.1,14.0,224.5,238.47,193.67
2016,12,14,12,0,12.0,174.0,3.1,14.0,180.0,180.53,145.38
2016,12,14,12,15,6.0,142.5,3.05,14.0,145.5,144.34,115.6
2016,12,14,12,30,0.0,111.0,3.0,14.0,111.0,108.43,85.74
2016,12,14,12,45,0.0,120.0,2.95,14.0,120.0,117.75,93.59
2016,12,14,13,0,0.0,129.0,2.9,14.0,129.0,127.27,101.55
2016,12,14,13,15,3.5,141.0,2.9,14.0,142.5,142.47,114.33
2016,12,14,13,30,7.0,153.0,2.9,14.0,156.0,158.13,127.46
2016,12,14,13,45,3.5,129.5,2.9,14.0,131.0,131.29,105.25
2016,12,14,14,0,0.0,106.0,2.9,14.0,106.0,104.69,83.11
2016,12,14,14,15,0.0,97.5,2.9,14.0,97.5,96.21,76.12
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,87.76,69.09
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,78.25,61.1
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,68.76,53.04
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,57.66,43.52
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,46.55,33.9
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,36.22,24.86
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,26.06,15.91
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,16.88,7.27
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.5,5.5,5.3,0.0
2016,12,15,8,0,0.0,10.0,4.6,14.0,10.0,9.64,2.0
2016,12,15,8,15,0.0,16.0,4.35,14.0,16.0,15.43,7.2
2016,12,15,8,30,0.0,22.0,4.1,14.0,22.0,21.22,12.3
2016,12,15,8,45,0.0,27.5,3.9,14.0,27.5,26.54,16.98
2016,12,15,9,0,0.0,33.0,3.7,14.0,33.0,31.85,21.61
2016,12,15,9,15,0.0,38.5,3.6,14.0,38.5,37.17,26.2
2016,12,15,9,30,0.0,44.0,3.5,14.0,44.0,42.49,30.75
2016,12,15,9,45,0.0,49.0,3.45,14.0,49.0,47.33,34.86
2016,12,15,10,0,0.0,54.0,3.4,14.0,54.0,52.17,38.93
2016,12,15,10,15,0.0,40.5,3.3,14.0,40.5,39.11,27.78
2016,12,15,10,30,0.0,27.0,3.2,14.0,27.0,26.06,16.63
2016,12,15,10,45,0.0,45.0,3.1,14.0,45.0,43.47,31.41
2016,12,15,11,0,0.0,63.0,3.0,14.0,63.0,60.89,46.11
2016,12,15,11,15,0.0,71.0,2.95,14.0,71.0,68.64,52.59
2016,12,15,11,30,0.0,79.0,2.9,14.0,79.0,76.4,59.07
2016,12,15,11,45,0.0,79.5,2.85,14.0,79.5,76.88,59.44
2016,12,15,12,0,0.0,80.0,2.8,14.0,80.0,77.37,59.84
2016,12,15,12,15,0.0,58.0,2.8,14.0,58.0,56.06,41.91
2016,12,15,12,30,0.0,36.0,2.8,14.0,36.0,34.77,23.93
2016,12,15,12,45,0.0,48.5,2.8,14.0,48.5,46.86,34.2
2016,12,15,13,0,0.0,61.0,2.8,14.0,61.0,58.96,44.45
2016,12,15,13,15,0.0,58.0,2.75,14.0,58.0,56.05,42.02
2016,12,15,13,30,0.0,55.0,2.7,14.0,55.0,53.14,39.61
2016,12,15,13,45,0.0,42.0,2.7,14.0,42.0,40.56,28.99
2016,12,15,14,0,0.0,29.0,2.7,14.0,29.0,27.99,18.32
2016,12,15,14,15,0.0,27.0,2.6,14.0,27.0,26.06,16.69
2016,12,15,14,30,0.0,25.0,2.5,14.0,25.0,24.12,15.06
2016,12,15,14,45,0.0,22.0,2.45,14.0,22.0,21.22,12.58
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,18.33,10.09
2016,12,15,15,15,0.0,16.0,2.25,13.5,16.0,15.43,7.6
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,12.53,5.08
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,9.64,2.52
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,6.74,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,221.5,15.5,4.0,7.5,38.5,13.61,0.0
2016,12,16,8,0,443.0,31.0,4.1,8.0,77.0,54.73,24.52
2016,12,16,8,15,527.5,37.5,4.2,8.0,116.5,94.05,51.26
2016,12,16,8,30,612.0,44.0,4.3,8.0,156.0,141.89,88.92
2016,12,16,8,45,662.0,49.0,4.45,8.5,196.0,187.77,129.24
2016,12,16,9,0,712.0,54.0,4.6,9.0,236.0,237.36,174.21
2016,12,16,9,15,745.5,57.5,4.6,9.0,273.0,283.8,217.8
2016,12,16,9,30,779.0,61.0,4.6,9.0,310.0,331.67,262.35
2016,12,16,9,45,804.0,62.5,4.7,9.5,342.5,375.31,302.51
2016,12,16,10,0,829.0,64.0,4.8,10.0,375.0,418.97,341.85
2016,12,16,10,15,845.0,66.0,4.8,10.0,401.5,458.78,377.73
2016,12,16,10,30,861.0,68.0,4.8,10.0,428.0,497.41,411.86
2016,12,16,10,45,870.5,69.5,4.8,10.5,447.5,530.69,440.18
2016,12,16,11,0,880.0,71.0,4.8,11.0,467.0,561.93,466.16
2016,12,16,11,15,886.5,71.5,4.75,11.0,480.0,585.91,486.63
2016,12,16,11,30,893.0,72.0,4.7,11.0,493.0,609.29,506.18
2016,12,16,11,45,896.0,72.0,4.7,11.0,498.5,627.31,521.36
2016,12,16,12,0,899.0,72.0,4.7,11.0,504.0,642.42,534.04
2016,12,16,12,15,898.5,72.0,4.7,11.0,502.0,652.33,542.45
2016,12,16,12,30,898.0,72.0,4.7,11.0,500.0,659.12,548.31
2016,12,16,12,45,842.5,74.5,4.75,11.0,469.5,633.81,528.56
2016,12,16,13,0,787.0,77.0,4.8,11.0,439.0,601.96,503.61
2016,12,16,13,15,829.5,73.0,4.8,11.0,442.5,622.72,520.82
2016,12,16,13,30,872.0,69.0,4.8,11.0,446.0,640.07,534.9
2016,12,16,13,45,858.0,67.5,4.85,11.0,421.5,621.37,520.11
2016,12,16,14,0,844.0,66.0,4.9,11.0,397.0,600.04,503.07
2016,12,16,14,15,824.0,64.0,4.85,11.0,367.0,572.12,480.06
2016,12,16,14,30,804.0,62.0,4.8,11.0,337.0,542.2,454.96
2016,12,16,14,45,775.5,59.0,4.8,11.0,301.5,504.71,423.23
2016,12,16,15,0,747.0,56.0,4.8,11.0,266.0,466.19,389.8
2016,12,16,15,15,703.5,52.0,4.65,10.5,226.5,418.45,348.25
2016,12,16,15,30,660.0,48.0,4.5,10.0,187.0,371.27,305.96
2016,12,16,15,45,593.0,42.0,4.4,9.5,147.0,312.98,253.52
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,257.87,202.32
2016,12,16,16,15,263.0,34.5,4.2,8.5,70.0,148.61,105.92
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,40.88,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.0,14.5,1.85,4.0,39.5,13.2,0.0
2016,12,17,8,0,494.0,29.0,1.8,5.0,79.0,55.81,24.28
2016,12,17,8,15,576.0,35.5,1.85,5.5,120.0,97.04,52.21
2016,12,17,8,30,658.0,42.0,1.9,6.0,161.0,145.95,90.67
2016,12,17,8,45,708.0,46.0,1.95,6.5,201.5,192.95,132.0
2016,12,17,9,0,758.0,50.0,2.0,7.0,242.0,243.59,177.87
2016,12,17,9,15,790.0,53.0,2.0,7.0,279.5,291.07,222.3
2016,12,17,9,30,822.0,56.0,2.0,7.0,317.0,339.77,267.33
2016,12,17,9,45,842.5,58.5,2.0,7.5,350.0,384.44,307.92
2016,12,17,10,0,863.0,61.0,2.0,8.0,383.0,428.72,347.07
2016,12,17,10,15,877.5,62.5,2.0,8.0,409.5,467.49,381.48
2016,12,17,10,30,892.0,64.0,2.0,8.0,436.0,505.65,414.51
2016,12,17,10,45,900.5,65.5,2.0,8.5,456.0,539.09,442.24
2016,12,17,11,0,909.0,67.0,2.0,9.0,476.0,570.36,467.52
2016,12,17,11,15,914.5,67.5,2.0,9.0,488.5,596.45,489.09
2016,12,17,11,30,920.0,68.0,2.0,9.0,501.0,619.88,508.21
2016,12,17,11,45,920.5,69.0,2.0,9.5,506.0,638.04,522.0
2016,12,17,12,0,921.0,70.0,2.0,10.0,511.0,653.14,533.2
2016,12,17,12,15,920.0,70.0,2.0,10.0,509.0,663.06,541.28
2016,12,17,12,30,919.0,70.0,2.0,10.0,507.0,669.77,546.85
2016,12,17,12,45,909.0,71.0,2.0,10.0,496.0,668.65,546.34
2016,12,17,13,0,899.0,72.0,2.0,10.0,485.0,664.33,543.36
2016,12,17,13,15,890.0,71.0,1.95,10.0,467.5,658.93,539.11
2016,12,17,13,30,881.0,70.0,1.9,10.0,450.0,646.87,529.8
2016,12,17,13,45,866.0,68.5,1.85,10.0,425.5,627.56,514.82
2016,12,17,14,0,851.0,67.0,1.8,10.0,401.0,605.6,497.59
2016,12,17,14,15,831.0,65.0,1.75,10.0,370.5,577.66,475.4
2016,12,17,14,30,811.0,63.0,1.7,10.0,340.0,547.68,451.14
2016,12,17,14,45,780.0,60.5,1.65,10.0,304.0,509.3,419.66
2016,12,17,15,0,749.0,58.0,1.6,10.0,268.0,469.95,386.6
2016,12,17,15,15,705.0,53.5,1.6,9.5,228.5,421.36,346.01
2016,12,17,15,30,661.0,49.0,1.6,9.0,189.0,373.35,304.47
2016,12,17,15,45,590.0,43.5,1.6,8.5,148.5,313.8,252.3
2016,12,17,16,0,519.0,38.0,1.6,8.0,108.0,261.91,204.71
2016,12,17,16,15,259.5,36.0,1.65,7.5,71.0,149.62,107.18
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,42.46,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,2.5,39.0,12.26,0.0
2016,12,18,8,0,501.0,28.0,2.9,3.0,78.0,54.26,23.14
2016,12,18,8,15,584.5,34.0,2.95,3.5,119.0,95.37,50.89
2016,12,18,8,30,668.0,40.0,3.0,4.0,160.0,144.3,89.52
2016,12,18,8,45,718.5,44.0,3.1,4.5,201.0,191.81,131.71
2016,12,18,9,0,769.0,48.0,3.2,5.0,242.0,242.99,178.67
2016,12,18,9,15,801.5,51.0,3.15,5.5,280.0,291.08,223.92
2016,12,18,9,30,834.0,54.0,3.1,6.0,318.0,340.42,269.7
2016,12,18,9,45,852.0,57.0,3.1,6.5,351.0,385.16,311.05
2016,12,18,10,0,870.0,60.0,3.1,7.0,384.0,428.56,350.21
2016,12,18,10,15,885.5,61.5,3.0,7.0,411.0,468.85,386.28
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,507.81,420.31
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,542.62,449.5
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,575.33,476.21
2016,12,18,11,15,927.5,66.5,2.75,8.0,492.5,601.82,498.29
2016,12,18,11,30,933.0,67.0,2.7,8.0,506.0,625.61,517.81
2016,12,18,11,45,936.0,67.0,2.7,8.5,511.5,644.48,532.44
2016,12,18,12,0,939.0,67.0,2.7,9.0,517.0,660.31,544.44
2016,12,18,12,15,937.5,67.0,2.7,9.0,514.5,670.19,552.64
2016,12,18,12,30,936.0,67.0,2.7,9.0,512.0,676.8,558.24
2016,12,18,12,45,931.5,66.5,2.7,9.5,502.0,677.64,558.31
2016,12,18,13,0,927.0,66.0,2.7,10.0,492.0,675.2,555.8
2016,12,18,13,15,919.0,65.0,2.7,10.0,474.5,666.71,549.59
2016,12,18,13,30,911.0,64.0,2.7,10.0,457.0,655.1,540.85
2016,12,18,13,45,898.0,62.5,2.7,10.0,433.0,636.78,526.74
2016,12,18,14,0,885.0,61.0,2.7,10.0,409.0,615.7,510.24
2016,12,18,14,15,866.5,59.5,2.6,10.0,378.5,588.82,488.4
2016,12,18,14,30,848.0,58.0,2.5,10.0,348.0,563.41,467.15
2016,12,18,14,45,821.0,55.0,2.45,10.0,312.0,525.89,436.03
2016,12,18,15,0,794.0,52.0,2.4,10.0,276.0,487.12,403.08
2016,12,18,15,15,752.5,48.5,2.3,9.0,236.5,439.72,363.36
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,392.65,322.4
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,334.85,270.79
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,279.88,219.88
2016,12,18,16,15,464.0,27.0,2.0,6.5,75.5,206.86,149.29
2016,12,18,16,30,346.0,19.0,2.0,6.0,37.0,136.17,8.96
2016,12,18,16,45,173.0,9.5,2.0,6.0,18.5,55.52,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
